ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/14/2017 00:00,2,0.000,ALERT,213.96,302.07,59.975,1492142404,"201051344000645","219011344069620",0.00,7.70,0,288.85,303.88,0.0,0.0,0.000,674824.6,674824.6,1329,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492142406,1854638.00
04/14/2017 00:00,2,0.000,ALERT,213.06,300.57,59.965,1492142404,"274151322000085","219011344069620",0.00,7.70,0,288.25,302.37,0.0,0.0,0.000,897262.5,897262.5,1326,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492142408,1854639.00
04/14/2017 00:00,2,0.000,ALERT,214.19,302.07,59.959,1492142404,"201051344000633","219011344069620",0.00,7.00,0,287.65,303.58,0.0,0.0,0.000,661240.2,661240.2,1332,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492142409,1854640.00
04/14/2017 00:00,2,0.000,ALERT,213.51,302.37,59.981,1492142404,"201051344000469","219011344069620",0.00,7.00,0,288.25,303.88,0.0,0.0,0.000,664041.3,664041.3,1330,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492142411,1854641.00
04/14/2017 00:00,2,0.000,ALERT,213.29,300.87,59.922,1492142404,"201051344000646","219011344069620",0.00,7.30,0,286.14,302.07,0.0,0.0,0.000,657563.7,657563.7,1332,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492142413,1854642.00
04/14/2017 00:00,2,0.000,ALERT,212.61,300.57,59.959,1492142404,"274151322000052","219011344069620",0.00,8.00,0,287.95,302.68,0.0,0.0,0.000,929559.3,929559.3,1329,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492142415,1854643.00
04/14/2017 00:00,2,0.000,ALERT,213.51,300.87,60.012,1492142404,"201051344000585","219011344069620",0.00,7.70,0,286.44,302.07,0.0,0.0,0.000,668582.7,668582.7,1331,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492142416,1854644.00
04/14/2017 00:00,2,0.000,ALERT,213.51,301.17,59.975,1492142404,"201051344001230","219011344069620",0.00,7.30,0,287.05,302.68,0.0,0.0,0.000,661908.1,661908.1,1330,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492142418,1854645.00
04/14/2017 00:00,2,0.000,ALERT,213.96,301.47,59.970,1492142404,"201051344000582","219011344069620",0.00,6.70,0,287.65,303.28,0.0,0.0,0.000,651908.7,651908.7,1326,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492142420,1854646.00
04/14/2017 00:00,2,0.000,ALERT,213.29,300.87,59.970,1492142404,"201051344000955","219011344069620",0.00,7.30,0,286.74,302.37,0.0,0.0,0.000,670174.2,670174.2,1332,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492142422,1854647.00
04/14/2017 00:00,2,0.000,ALERT,213.29,299.97,59.959,1492142404,"274151322000094","219011344069620",0.00,7.30,0,287.65,301.77,0.0,0.0,0.000,759120.2,759120.2,1362,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492142424,1854648.00
04/14/2017 00:00,2,0.000,ALERT,213.51,302.68,59.959,1492142404,"201051344000579","219011344069620",0.00,7.70,0,289.45,304.78,0.0,0.0,0.000,681606.2,681606.2,1332,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492142425,1854649.00
04/14/2017 00:00,2,0.000,ALERT,213.51,301.47,59.965,1492142404,"201051344000890","219011344069620",0.00,7.70,0,287.65,303.58,0.0,0.0,0.000,664013.2,664013.2,1329,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492142427,1854650.00
04/14/2017 00:00,2,0.000,ALERT,213.74,300.57,59.959,1492142404,"201051344000438","219011344069620",0.00,7.00,0,287.05,302.98,0.0,0.0,0.000,666906.2,666906.2,1329,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492142429,1854651.00
04/14/2017 00:00,2,0.000,ALERT,213.74,300.27,59.944,1492142404,"201051344000417","219011344069620",0.00,7.30,0,286.44,302.07,0.0,0.0,0.000,629736.8,629736.8,1338,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492142431,1854652.00
04/14/2017 00:00,2,0.000,ALERT,213.06,300.87,59.959,1492142404,"274151322000083","219011344069620",0.00,7.70,0,288.55,302.68,0.0,0.0,0.000,920293.4,920293.4,1329,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492142433,1854653.00
04/14/2017 00:00,2,0.000,ALERT,213.51,299.97,59.954,1492142404,"274151322000076","219011344069620",0.00,8.00,0,288.25,302.68,0.0,0.0,0.000,980826.3,980826.3,1330,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492142435,1854654.00
04/14/2017 00:00,2,0.000,ALERT,213.74,303.28,59.986,1492142404,"201051344000868","219011344069620",0.00,7.30,0,289.45,304.78,0.0,0.0,0.000,662683.6,662683.6,1332,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492142437,1854655.00
04/14/2017 00:00,2,0.000,ALERT,213.06,301.17,59.949,1492142404,"274151322000095","219011344069620",0.00,7.30,0,289.15,302.98,0.0,0.0,0.000,971454.3,971454.3,1328,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492142438,1854656.00
04/14/2017 00:00,2,0.000,ALERT,213.51,302.68,59.959,1492142404,"201051344000988","219011344069620",0.00,7.70,0,286.74,303.88,0.0,0.0,0.000,604890.0,604890.0,1332,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492142440,1854657.00
04/14/2017 00:00,2,0.000,ALERT,213.51,300.27,59.959,1492142404,"201051344001025","219011344069620",0.00,6.70,0,286.44,302.98,0.0,0.0,0.000,666179.2,666179.2,1331,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492142442,1854658.00
04/14/2017 00:00,2,0.000,ALERT,213.51,302.37,59.944,1492142404,"201051344000458","219011344069620",0.00,8.50,0,288.85,304.78,0.0,0.0,0.000,674918.0,674918.0,1328,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492142444,1854659.00
04/14/2017 00:00,2,0.000,ALERT,214.19,302.37,59.965,1492142404,"201051344000853","219011344069620",0.00,7.30,0,288.85,304.18,0.0,0.0,0.000,675266.1,675266.1,1328,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492142446,1854660.00
04/14/2017 00:00,2,0.000,ALERT,213.96,301.17,59.991,1492142404,"201051344000685","219011344069620",0.00,7.30,0,286.74,302.68,0.0,0.0,0.000,667040.8,667040.8,1333,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492142447,1854661.00
04/14/2017 00:00,2,0.000,ALERT,213.74,300.57,59.933,1492142404,"201051344000917","219011344069620",0.00,8.00,0,285.84,301.47,0.0,0.0,0.000,663673.2,663673.2,1332,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492142449,1854662.00
04/14/2017 00:00,2,0.000,ALERT,213.74,301.17,59.965,1492142404,"201051344001145","219011344069620",0.00,7.30,0,287.35,303.58,0.0,0.0,0.000,671499.0,671499.0,1331,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492142451,1854663.00
04/14/2017 00:00,2,0.000,ALERT,213.74,300.27,59.996,1492142404,"201051344000651","219011344069620",0.00,6.30,0,286.44,302.07,0.0,0.0,0.000,660264.9,660264.9,1329,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492142453,1854664.00
04/14/2017 00:00,2,0.000,ALERT,212.83,300.27,59.965,1492142404,"274151322000088","219011344069620",0.00,8.00,0,288.25,302.07,0.0,0.0,0.000,881958.1,881958.1,1331,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492142455,1854665.00
04/14/2017 00:00,2,0.000,ALERT,213.51,299.67,59.986,1492142404,"274151322000068","219011344069620",0.00,9.00,0,287.65,301.47,0.0,0.0,0.000,759469.5,759469.5,1360,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492142456,1854666.00
04/14/2017 00:00,2,0.000,ALERT,213.29,300.87,59.954,1492142404,"201051344001135","219011344069620",0.00,7.00,0,287.05,302.98,0.0,0.0,0.000,655985.6,655985.6,1332,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492142458,1854667.00
04/14/2017 00:00,2,0.000,ALERT,213.29,302.98,59.944,1492142404,"201051344000594","219011344069620",0.00,7.30,0,288.85,304.48,0.0,0.0,0.000,676719.4,676719.4,1331,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492142460,1854668.00
04/14/2017 00:00,2,0.000,ALERT,213.74,300.87,59.944,1492142404,"201051344001203","219011344069620",0.00,7.00,0,286.74,304.18,0.0,0.0,0.000,664594.8,664594.8,1331,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492142462,1854669.00
04/14/2017 00:00,2,0.000,ALERT,213.06,300.87,59.949,1492142404,"274151322000054","219011344069620",0.00,8.50,0,288.25,302.68,0.0,0.0,0.000,900108.7,900108.7,1328,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492142463,1854670.00
04/14/2017 00:00,2,0.000,ALERT,213.74,302.07,59.954,1492142404,"201051344000867","219011344069620",0.00,7.70,0,288.55,304.48,0.0,0.0,0.000,661679.7,661679.7,1334,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492142465,1854671.00
04/14/2017 00:00,2,0.000,ALERT,213.51,300.87,59.944,1492142404,"201051344001093","219011344069620",0.00,8.00,0,286.74,302.07,0.0,0.0,0.000,663381.7,663381.7,1332,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492142467,1854672.00
04/14/2017 00:00,2,0.000,ALERT,213.51,302.07,59.949,1492142404,"201051344000900","219011344069620",0.00,7.00,0,288.85,303.88,0.0,0.0,0.000,682918.5,682918.5,1334,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492142469,1854673.00
04/14/2017 00:00,2,0.000,ALERT,213.74,301.47,59.938,1492142404,"201051344000648","219011344069620",0.00,6.70,0,288.25,304.18,0.0,0.0,0.000,672367.5,672367.5,1333,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492142471,1854674.00
04/14/2017 00:00,2,0.000,ALERT,213.74,302.98,59.928,1492142404,"201051344000569","219011344069620",0.00,7.70,0,289.45,305.08,0.0,0.0,0.000,685145.3,685145.3,1329,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492142473,1854675.00
04/14/2017 00:00,2,0.000,ALERT,213.51,302.37,59.928,1492142404,"201051344000983","219011344069620",0.00,7.30,0,289.15,304.48,0.0,0.0,0.000,675863.4,675863.4,1329,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492142475,1854676.00
04/14/2017 00:00,2,0.000,ALERT,213.74,302.07,59.954,1492142404,"201051344001158","219011344069620",0.00,7.00,0,288.55,303.58,0.0,0.0,0.000,661587.9,661587.9,1332,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492142476,1854677.00
04/14/2017 00:00,2,0.000,ALERT,214.19,302.98,59.959,1492142404,"201051344000576","219011344069620",0.00,7.00,0,289.15,304.18,0.0,0.0,0.000,675649.0,675649.0,1333,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492142478,1854678.00
04/14/2017 00:00,2,0.000,ALERT,213.06,299.97,59.928,1492142404,"274151322000087","219011344069620",0.00,8.50,0,287.35,301.77,0.0,0.0,0.000,872218.8,872218.8,1342,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492142480,1854679.00
04/14/2017 00:15,2,0.000,ALERT,214.19,302.07,59.954,1492143304,"201051344000645","219011344069620",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,674824.6,674824.6,1331,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492143306,1854680.00
04/14/2017 00:15,2,0.000,ALERT,213.06,300.27,59.981,1492143304,"274151322000085","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,897262.5,897262.5,1328,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492143308,1854681.00
04/14/2017 00:15,2,0.000,ALERT,214.19,301.47,59.959,1492143304,"201051344000633","219011344069620",0.00,6.70,0,297.87,303.88,0.0,0.0,0.000,661240.2,661240.2,1334,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492143309,1854682.00
04/14/2017 00:15,2,0.000,ALERT,213.74,301.77,59.928,1492143304,"201051344000469","219011344069620",0.00,6.70,0,298.47,303.88,0.0,0.0,0.000,664041.3,664041.3,1332,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492143311,1854683.00
04/14/2017 00:15,2,0.000,ALERT,213.29,300.57,59.949,1492143304,"201051344000646","219011344069620",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,657563.7,657563.7,1334,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492143313,1854684.00
04/14/2017 00:15,2,0.000,ALERT,212.83,300.87,59.954,1492143304,"274151322000052","219011344069620",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,929559.3,929559.3,1331,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492143315,1854685.00
04/14/2017 00:15,2,0.000,ALERT,213.51,300.87,59.954,1492143304,"201051344000585","219011344069620",0.00,7.30,0,297.26,302.37,0.0,0.0,0.000,668582.7,668582.7,1333,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492143316,1854686.00
04/14/2017 00:15,2,0.000,ALERT,213.51,300.87,59.965,1492143304,"201051344001230","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,661908.1,661908.1,1332,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492143318,1854687.00
04/14/2017 00:15,2,0.000,ALERT,213.96,301.47,59.965,1492143304,"201051344000582","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,651908.7,651908.7,1328,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492143320,1854688.00
04/14/2017 00:15,2,0.000,ALERT,213.06,300.57,59.959,1492143304,"201051344000955","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,670174.2,670174.2,1334,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492143322,1854689.00
04/14/2017 00:15,2,0.000,ALERT,212.83,299.37,59.949,1492143304,"274151322000094","219011344069620",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,759120.2,759120.2,1364,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492143324,1854690.00
04/14/2017 00:15,2,0.000,ALERT,213.74,302.68,59.959,1492143304,"201051344000579","219011344069620",0.00,7.30,0,299.97,304.48,0.0,0.0,0.000,681606.2,681606.2,1334,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492143325,1854691.00
04/14/2017 00:15,2,0.000,ALERT,213.29,301.17,59.959,1492143304,"201051344000890","219011344069620",0.00,7.70,0,298.77,303.58,0.0,0.0,0.000,664013.2,664013.2,1331,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492143327,1854692.00
04/14/2017 00:15,2,0.000,ALERT,213.51,300.57,59.954,1492143304,"201051344000438","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,666906.2,666906.2,1331,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492143329,1854693.00
04/14/2017 00:15,2,0.000,ALERT,213.74,300.27,59.970,1492143304,"201051344000417","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,629736.8,629736.8,1340,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492143331,1854694.00
04/14/2017 00:15,2,0.000,ALERT,213.06,300.27,59.949,1492143304,"274151322000083","219011344069620",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,920293.4,920293.4,1331,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492143332,1854695.00
04/14/2017 00:15,2,0.000,ALERT,213.51,299.97,59.949,1492143304,"274151322000076","219011344069620",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,980826.3,980826.3,1332,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492143334,1854696.00
04/14/2017 00:15,2,0.000,ALERT,213.51,302.98,59.954,1492143304,"201051344000868","219011344069620",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,662683.6,662683.6,1334,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492143336,1854697.00
04/14/2017 00:15,2,0.000,ALERT,212.83,301.47,59.944,1492143304,"274151322000095","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,971454.3,971454.3,1330,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492143338,1854698.00
04/14/2017 00:15,2,0.000,ALERT,213.51,302.07,59.954,1492143304,"201051344000988","219011344069620",0.00,7.30,0,297.26,304.18,0.0,0.0,0.000,604890.0,604890.0,1334,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492143340,1854699.00
04/14/2017 00:15,2,0.000,ALERT,213.29,300.27,59.949,1492143304,"201051344001025","219011344069620",0.00,6.70,0,297.57,302.98,0.0,0.0,0.000,666179.2,666179.2,1333,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492143342,1854700.00
04/14/2017 00:15,2,0.000,ALERT,213.51,302.07,59.965,1492143304,"201051344000458","219011344069620",0.00,8.00,0,299.67,305.08,0.0,0.0,0.000,674918.0,674918.0,1330,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492143344,1854701.00
04/14/2017 00:15,2,0.000,ALERT,214.19,302.37,59.959,1492143304,"201051344000853","219011344069620",0.00,7.00,0,299.67,304.48,0.0,0.0,0.000,675266.1,675266.1,1330,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492143345,1854702.00
04/14/2017 00:15,2,0.000,ALERT,213.74,300.57,59.959,1492143304,"201051344000685","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,667040.8,667040.8,1335,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492143347,1854703.00
04/14/2017 00:15,2,0.000,ALERT,213.51,299.97,59.954,1492143304,"201051344000917","219011344069620",0.00,7.70,0,296.66,301.77,0.0,0.0,0.000,663673.2,663673.2,1334,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492143349,1854704.00
04/14/2017 00:15,2,0.000,ALERT,213.74,301.17,59.954,1492143304,"201051344001145","219011344069620",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,671499.0,671499.0,1333,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492143351,1854705.00
04/14/2017 00:15,2,0.000,ALERT,213.51,299.97,59.959,1492143304,"201051344000651","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,660264.9,660264.9,1331,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492143353,1854706.00
04/14/2017 00:15,2,0.000,ALERT,212.61,300.27,59.949,1492143304,"274151322000088","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,881958.1,881958.1,1333,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492143355,1854707.00
04/14/2017 00:15,2,0.000,ALERT,213.51,299.67,59.944,1492143304,"274151322000068","219011344069620",0.00,8.50,0,297.26,300.87,0.0,0.0,0.000,759469.5,759469.5,1362,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492143356,1854708.00
04/14/2017 00:15,2,0.000,ALERT,213.06,300.57,59.991,1492143304,"201051344001135","219011344069620",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,655985.6,655985.6,1334,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492143358,1854709.00
04/14/2017 00:15,2,0.000,ALERT,213.29,302.68,59.954,1492143304,"201051344000594","219011344069620",0.00,7.30,0,299.37,304.18,0.0,0.0,0.000,676719.4,676719.4,1333,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492143360,1854710.00
04/14/2017 00:15,2,0.000,ALERT,213.51,300.27,59.949,1492143304,"201051344001203","219011344069620",0.00,6.70,0,297.87,304.18,0.0,0.0,0.000,664594.8,664594.8,1333,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492143362,1854711.00
04/14/2017 00:15,2,0.000,ALERT,212.83,300.87,59.954,1492143304,"274151322000054","219011344069620",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,900108.7,900108.7,1330,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492143364,1854712.00
04/14/2017 00:15,2,0.000,ALERT,213.74,301.77,59.917,1492143304,"201051344000867","219011344069620",0.00,7.70,0,299.07,304.18,0.0,0.0,0.000,661679.7,661679.7,1336,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492143365,1854713.00
04/14/2017 00:15,2,0.000,ALERT,213.51,300.87,59.959,1492143304,"201051344001093","219011344069620",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,663381.7,663381.7,1334,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492143367,1854714.00
04/14/2017 00:15,2,0.000,ALERT,213.51,302.37,59.959,1492143304,"201051344000900","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,682918.5,682918.5,1336,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492143369,1854715.00
04/14/2017 00:15,2,0.000,ALERT,213.74,301.47,59.959,1492143304,"201051344000648","219011344069620",0.00,6.30,0,299.07,304.18,0.0,0.0,0.000,672367.5,672367.5,1335,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492143371,1854716.00
04/14/2017 00:15,2,0.000,ALERT,213.51,302.98,59.965,1492143304,"201051344000569","219011344069620",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,685145.3,685145.3,1331,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492143372,1854717.00
04/14/2017 00:15,2,0.000,ALERT,213.51,302.07,59.959,1492143304,"201051344000983","219011344069620",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,675863.4,675863.4,1331,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492143374,1854718.00
04/14/2017 00:15,2,0.000,ALERT,213.51,302.07,59.922,1492143304,"201051344001158","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,661587.9,661587.9,1334,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492143376,1854719.00
04/14/2017 00:15,2,0.000,ALERT,213.96,302.68,59.970,1492143304,"201051344000576","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,675649.0,675649.0,1335,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492143378,1854720.00
04/14/2017 00:15,2,0.000,ALERT,212.83,299.67,59.996,1492143304,"274151322000087","219011344069620",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,872218.8,872218.8,1344,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492143380,1854721.00
04/14/2017 00:30,2,0.000,ALERT,214.19,302.37,59.970,1492144203,"201051344000645","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,674824.6,674824.6,1333,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492144205,1854722.00
04/14/2017 00:30,2,0.000,ALERT,213.29,300.27,59.975,1492144203,"274151322000085","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,897262.5,897262.5,1330,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492144207,1854723.00
04/14/2017 00:30,2,0.000,ALERT,214.41,302.07,59.965,1492144203,"201051344000633","219011344069620",0.00,6.70,0,298.47,303.58,0.0,0.0,0.000,661240.2,661240.2,1336,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492144209,1854724.00
04/14/2017 00:30,2,0.000,ALERT,213.74,302.37,59.986,1492144203,"201051344000469","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,664041.3,664041.3,1334,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492144211,1854725.00
04/14/2017 00:30,2,0.000,ALERT,213.51,300.87,59.975,1492144203,"201051344000646","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,657563.7,657563.7,1336,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492144212,1854726.00
04/14/2017 00:30,2,0.000,ALERT,212.83,301.17,59.970,1492144203,"274151322000052","219011344069620",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,929559.3,929559.3,1333,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492144214,1854727.00
04/14/2017 00:30,2,0.000,ALERT,213.74,300.87,59.970,1492144203,"201051344000585","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,668582.7,668582.7,1335,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492144216,1854728.00
04/14/2017 00:30,2,0.000,ALERT,213.74,301.17,59.965,1492144203,"201051344001230","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,661908.1,661908.1,1334,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492144218,1854729.00
04/14/2017 00:30,2,0.000,ALERT,214.19,302.07,59.959,1492144203,"201051344000582","219011344069620",0.00,6.00,0,299.67,302.98,0.0,0.0,0.000,651908.7,651908.7,1330,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492144220,1854730.00
04/14/2017 00:30,2,0.000,ALERT,213.29,301.17,59.954,1492144203,"201051344000955","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,670174.2,670174.2,1336,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492144221,1854731.00
04/14/2017 00:30,2,0.000,ALERT,213.29,299.67,59.991,1492144203,"274151322000094","219011344069620",0.00,7.00,0,297.57,301.17,0.0,0.0,0.000,759120.2,759120.2,1366,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492144223,1854732.00
04/14/2017 00:30,2,0.000,ALERT,213.74,302.98,59.991,1492144203,"201051344000579","219011344069620",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,681606.2,681606.2,1336,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492144225,1854733.00
04/14/2017 00:30,2,0.000,ALERT,213.51,301.17,59.917,1492144203,"201051344000890","219011344069620",0.00,7.30,0,299.37,303.28,0.0,0.0,0.000,664013.2,664013.2,1333,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492144227,1854734.00
04/14/2017 00:30,2,0.000,ALERT,213.96,300.87,59.959,1492144203,"201051344000438","219011344069620",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,666906.2,666906.2,1333,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492144229,1854735.00
04/14/2017 00:30,2,0.000,ALERT,213.96,300.27,59.959,1492144203,"201051344000417","219011344069620",0.00,7.00,0,298.17,301.77,0.0,0.0,0.000,629736.8,629736.8,1342,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492144231,1854736.00
04/14/2017 00:30,2,0.000,ALERT,213.29,300.57,59.959,1492144203,"274151322000083","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,920293.4,920293.4,1333,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492144232,1854737.00
04/14/2017 00:30,2,0.000,ALERT,213.74,300.27,59.954,1492144203,"274151322000076","219011344069620",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,980826.3,980826.3,1334,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492144234,1854738.00
04/14/2017 00:30,2,0.000,ALERT,213.51,302.98,59.954,1492144203,"201051344000868","219011344069620",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,662683.6,662683.6,1336,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492144236,1854739.00
04/14/2017 00:30,2,0.000,ALERT,213.29,301.47,59.970,1492144203,"274151322000095","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,971454.3,971454.3,1332,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492144238,1854740.00
04/14/2017 00:30,2,0.000,ALERT,213.74,302.68,59.965,1492144203,"201051344000988","219011344069620",0.00,7.00,0,298.17,303.88,0.0,0.0,0.000,604890.0,604890.0,1336,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492144240,1854741.00
04/14/2017 00:30,2,0.000,ALERT,213.51,300.27,59.970,1492144203,"201051344001025","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,666179.2,666179.2,1335,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492144241,1854742.00
04/14/2017 00:30,2,0.000,ALERT,213.74,302.68,59.975,1492144203,"201051344000458","219011344069620",0.00,8.00,0,300.27,304.78,0.0,0.0,0.000,674918.0,674918.0,1332,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492144243,1854743.00
04/14/2017 00:30,2,0.000,ALERT,214.41,302.68,59.975,1492144203,"201051344000853","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,675266.1,675266.1,1332,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492144245,1854744.00
04/14/2017 00:30,2,0.000,ALERT,213.96,301.17,59.970,1492144203,"201051344000685","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,667040.8,667040.8,1337,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492144247,1854745.00
04/14/2017 00:30,2,0.000,ALERT,213.96,300.87,59.986,1492144203,"201051344000917","219011344069620",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,663673.2,663673.2,1336,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492144249,1854746.00
04/14/2017 00:30,2,0.000,ALERT,213.96,301.47,59.975,1492144203,"201051344001145","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,671499.0,671499.0,1335,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492144250,1854747.00
04/14/2017 00:30,2,0.000,ALERT,213.74,300.57,59.965,1492144203,"201051344000651","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,660264.9,660264.9,1333,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492144252,1854748.00
04/14/2017 00:30,2,0.000,ALERT,212.83,300.57,59.970,1492144203,"274151322000088","219011344069620",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,881958.1,881958.1,1335,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492144254,1854749.00
04/14/2017 00:30,2,0.000,ALERT,213.96,299.97,59.965,1492144203,"274151322000068","219011344069620",0.00,8.00,0,297.57,300.87,0.0,0.0,0.000,759469.5,759469.5,1364,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492144256,1854750.00
04/14/2017 00:30,2,0.000,ALERT,213.51,301.17,59.965,1492144203,"201051344001135","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,655985.6,655985.6,1336,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492144257,1854751.00
04/14/2017 00:30,2,0.000,ALERT,213.51,303.28,59.928,1492144203,"201051344000594","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,676719.4,676719.4,1335,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492144259,1854752.00
04/14/2017 00:30,2,0.000,ALERT,213.96,300.87,59.970,1492144203,"201051344001203","219011344069620",0.00,6.70,0,298.77,303.88,0.0,0.0,0.000,664594.8,664594.8,1335,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492144261,1854753.00
04/14/2017 00:30,2,0.000,ALERT,213.06,300.27,59.965,1492144203,"274151322000054","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,900108.7,900108.7,1332,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492144263,1854754.00
04/14/2017 00:30,2,0.000,ALERT,213.96,302.07,60.007,1492144203,"201051344000867","219011344069620",0.00,7.30,0,299.67,304.18,0.0,0.0,0.000,661679.7,661679.7,1338,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492144265,1854755.00
04/14/2017 00:30,2,0.000,ALERT,213.74,300.87,59.965,1492144203,"201051344001093","219011344069620",0.00,7.70,0,298.77,302.07,0.0,0.0,0.000,663381.7,663381.7,1336,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492144267,1854756.00
04/14/2017 00:30,2,0.000,ALERT,213.51,302.37,59.965,1492144203,"201051344000900","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,682918.5,682918.5,1338,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492144268,1854757.00
04/14/2017 00:30,2,0.000,ALERT,213.96,302.07,59.959,1492144203,"201051344000648","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,672367.5,672367.5,1337,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492144270,1854758.00
04/14/2017 00:30,2,0.000,ALERT,213.74,302.98,59.965,1492144203,"201051344000569","219011344069620",0.00,7.00,0,301.17,304.78,0.0,0.0,0.000,685145.3,685145.3,1333,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492144272,1854759.00
04/14/2017 00:30,2,0.000,ALERT,213.74,302.68,59.959,1492144203,"201051344000983","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,675863.4,675863.4,1333,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492144274,1854760.00
04/14/2017 00:30,2,0.000,ALERT,213.74,302.37,59.922,1492144203,"201051344001158","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,661587.9,661587.9,1336,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492144276,1854761.00
04/14/2017 00:30,2,0.000,ALERT,213.74,302.37,59.970,1492144203,"201051344000576","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,675649.0,675649.0,1337,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492144278,1854762.00
04/14/2017 00:30,2,0.000,ALERT,213.29,299.67,59.922,1492144203,"274151322000087","219011344069620",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,872218.8,872218.8,1346,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492144279,1854763.00
04/14/2017 00:45,2,0.000,ALERT,213.74,302.07,59.986,1492145104,"201051344000645","219011344069620",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,674824.6,674824.6,1335,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492145106,1854764.00
04/14/2017 00:45,2,0.000,ALERT,212.61,299.67,60.028,1492145104,"274151322000085","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,897262.5,897262.5,1332,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492145108,1854765.00
04/14/2017 00:45,2,0.000,ALERT,213.96,301.77,59.981,1492145104,"201051344000633","219011344069620",0.00,6.30,0,298.47,303.88,0.0,0.0,0.000,661240.2,661240.2,1338,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492145110,1854766.00
04/14/2017 00:45,2,0.000,ALERT,213.51,302.07,59.986,1492145104,"201051344000469","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,664041.3,664041.3,1336,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492145111,1854767.00
04/14/2017 00:45,2,0.000,ALERT,213.06,301.17,59.986,1492145104,"201051344000646","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,657563.7,657563.7,1338,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492145113,1854768.00
04/14/2017 00:45,2,0.000,ALERT,212.38,299.37,59.959,1492145104,"274151322000052","219011344069620",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,929559.3,929559.3,1335,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492145115,1854769.00
04/14/2017 00:45,2,0.000,ALERT,213.29,301.47,59.986,1492145104,"201051344000585","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,668582.7,668582.7,1337,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492145117,1854770.00
04/14/2017 00:45,2,0.000,ALERT,213.29,301.77,60.007,1492145104,"201051344001230","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,661908.1,661908.1,1336,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492145118,1854771.00
04/14/2017 00:45,2,0.000,ALERT,213.74,302.07,59.991,1492145104,"201051344000582","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,651908.7,651908.7,1332,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492145120,1854772.00
04/14/2017 00:45,2,0.000,ALERT,212.83,301.17,59.991,1492145104,"201051344000955","219011344069620",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,670174.2,670174.2,1338,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492145122,1854773.00
04/14/2017 00:45,2,0.000,ALERT,212.83,299.37,59.986,1492145104,"274151322000094","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,759120.2,759120.2,1368,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492145124,1854774.00
04/14/2017 00:45,2,0.000,ALERT,213.29,302.68,60.002,1492145104,"201051344000579","219011344069620",0.00,7.00,0,300.87,304.48,0.0,0.0,0.000,681606.2,681606.2,1338,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492145126,1854775.00
04/14/2017 00:45,2,0.000,ALERT,213.06,301.47,60.034,1492145104,"201051344000890","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,664013.2,664013.2,1335,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492145128,1854776.00
04/14/2017 00:45,2,0.000,ALERT,213.51,301.77,59.996,1492145104,"201051344000438","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,666906.2,666906.2,1335,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492145130,1854777.00
04/14/2017 00:45,2,0.000,ALERT,213.51,300.87,59.996,1492145104,"201051344000417","219011344069620",0.00,6.70,0,298.77,302.07,0.0,0.0,0.000,629736.8,629736.8,1344,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492145131,1854778.00
04/14/2017 00:45,2,0.000,ALERT,212.83,300.87,60.002,1492145104,"274151322000083","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,920293.4,920293.4,1335,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492145133,1854779.00
04/14/2017 00:45,2,0.000,ALERT,213.51,300.27,59.996,1492145104,"274151322000076","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,980826.3,980826.3,1336,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492145135,1854780.00
04/14/2017 00:45,2,0.000,ALERT,213.51,302.98,60.007,1492145104,"201051344000868","219011344069620",0.00,6.30,0,301.17,305.08,0.0,0.0,0.000,662683.6,662683.6,1338,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492145137,1854781.00
04/14/2017 00:45,2,0.000,ALERT,212.83,301.17,59.986,1492145104,"274151322000095","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,971454.3,971454.3,1334,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492145139,1854782.00
