ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/14/2017 00:45,2,0.000,ALERT,213.29,302.37,59.991,1492145104,"201051344000988","219011344069620",0.00,7.00,0,298.17,303.88,0.0,0.0,0.000,604890.0,604890.0,1338,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492145141,1854783.00
04/14/2017 00:45,2,0.000,ALERT,213.29,300.87,59.996,1492145104,"201051344001025","219011344069620",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,666179.2,666179.2,1337,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492145142,1854784.00
04/14/2017 00:45,2,0.000,ALERT,213.29,302.37,59.986,1492145104,"201051344000458","219011344069620",0.00,7.70,0,300.87,305.08,0.0,0.0,0.000,674918.0,674918.0,1334,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492145144,1854785.00
04/14/2017 00:45,2,0.000,ALERT,213.96,302.07,59.996,1492145104,"201051344000853","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,675266.1,675266.1,1334,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492145146,1854786.00
04/14/2017 00:45,2,0.000,ALERT,213.51,301.47,60.007,1492145104,"201051344000685","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,667040.8,667040.8,1339,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492145148,1854787.00
04/14/2017 00:45,2,0.000,ALERT,213.29,300.87,60.002,1492145104,"201051344000917","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,663673.2,663673.2,1338,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492145150,1854788.00
04/14/2017 00:45,2,0.000,ALERT,213.51,302.07,59.996,1492145104,"201051344001145","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,671499.0,671499.0,1337,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492145151,1854789.00
04/14/2017 00:45,2,0.000,ALERT,213.29,300.87,59.996,1492145104,"201051344000651","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,660264.9,660264.9,1335,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492145153,1854790.00
04/14/2017 00:45,2,0.000,ALERT,212.61,299.97,59.996,1492145104,"274151322000088","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,881958.1,881958.1,1337,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492145155,1854791.00
04/14/2017 00:45,2,0.000,ALERT,213.51,299.67,60.023,1492145104,"274151322000068","219011344069620",0.00,8.00,0,297.26,300.87,0.0,0.0,0.000,759469.5,759469.5,1366,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492145157,1854792.00
04/14/2017 00:45,2,0.000,ALERT,213.06,301.47,59.970,1492145104,"201051344001135","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,655985.6,655985.6,1338,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492145159,1854793.00
04/14/2017 00:45,2,0.000,ALERT,213.06,302.68,60.018,1492145104,"201051344000594","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,676719.4,676719.4,1337,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492145160,1854794.00
04/14/2017 00:45,2,0.000,ALERT,213.29,301.17,60.007,1492145104,"201051344001203","219011344069620",0.00,6.30,0,299.07,304.48,0.0,0.0,0.000,664594.8,664594.8,1337,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492145162,1854795.00
04/14/2017 00:45,2,0.000,ALERT,212.83,300.27,59.996,1492145104,"274151322000054","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,900108.7,900108.7,1334,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492145164,1854796.00
04/14/2017 00:45,2,0.000,ALERT,213.51,301.17,59.996,1492145104,"201051344000867","219011344069620",0.00,7.30,0,299.97,304.18,0.0,0.0,0.000,661679.7,661679.7,1340,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492145166,1854797.00
04/14/2017 00:45,2,0.000,ALERT,213.29,300.87,60.028,1492145104,"201051344001093","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,663381.7,663381.7,1338,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492145168,1854798.00
04/14/2017 00:45,2,0.000,ALERT,213.29,302.68,60.028,1492145104,"201051344000900","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,682918.5,682918.5,1340,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492145169,1854799.00
04/14/2017 00:45,2,0.000,ALERT,213.51,301.77,60.039,1492145104,"201051344000648","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,672367.5,672367.5,1339,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492145171,1854800.00
04/14/2017 00:45,2,0.000,ALERT,213.51,302.98,60.002,1492145104,"201051344000569","219011344069620",0.00,6.70,0,301.17,305.08,0.0,0.0,0.000,685145.3,685145.3,1335,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492145173,1854801.00
04/14/2017 00:45,2,0.000,ALERT,213.51,302.68,59.959,1492145104,"201051344000983","219011344069620",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,675863.4,675863.4,1335,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492145175,1854802.00
04/14/2017 00:45,2,0.000,ALERT,213.51,302.37,59.991,1492145104,"201051344001158","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,661587.9,661587.9,1338,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492145176,1854803.00
04/14/2017 00:45,2,0.000,ALERT,213.96,302.98,59.991,1492145104,"201051344000576","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,675649.0,675649.0,1339,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492145178,1854804.00
04/14/2017 00:45,2,0.000,ALERT,213.06,300.27,60.002,1492145104,"274151322000087","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,872218.8,872218.8,1348,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492145180,1854805.00
04/14/2017 01:00,2,0.000,ALERT,213.74,302.07,59.965,1492146004,"201051344000645","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,674824.6,674824.6,1337,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146006,1854806.00
04/14/2017 01:00,2,0.000,ALERT,212.83,300.87,59.922,1492146004,"274151322000085","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,897262.5,897262.5,1334,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492146007,1854807.00
04/14/2017 01:00,2,0.000,ALERT,213.74,301.77,59.970,1492146004,"201051344000633","219011344069620",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,661240.2,661240.2,1340,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146009,1854808.00
04/14/2017 01:00,2,0.000,ALERT,213.29,302.07,59.965,1492146004,"201051344000469","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,664041.3,664041.3,1338,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146011,1854809.00
04/14/2017 01:00,2,0.000,ALERT,212.83,301.47,59.975,1492146004,"201051344000646","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,657563.7,657563.7,1340,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492146013,1854810.00
04/14/2017 01:00,2,0.000,ALERT,212.61,301.47,59.970,1492146004,"274151322000052","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,929559.3,929559.3,1337,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492146015,1854811.00
04/14/2017 01:00,2,0.000,ALERT,213.29,301.77,59.965,1492146004,"201051344000585","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,668582.7,668582.7,1339,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146016,1854812.00
04/14/2017 01:00,2,0.000,ALERT,213.06,301.77,59.954,1492146004,"201051344001230","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,661908.1,661908.1,1338,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146018,1854813.00
04/14/2017 01:00,2,0.000,ALERT,213.51,302.37,59.970,1492146004,"201051344000582","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,651908.7,651908.7,1334,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146020,1854814.00
04/14/2017 01:00,2,0.000,ALERT,212.83,301.47,59.975,1492146004,"201051344000955","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,670174.2,670174.2,1340,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146022,1854815.00
04/14/2017 01:00,2,0.000,ALERT,212.61,300.27,59.986,1492146004,"274151322000094","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,759120.2,759120.2,1370,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146024,1854816.00
04/14/2017 01:00,2,0.000,ALERT,213.29,302.68,59.944,1492146004,"201051344000579","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,681606.2,681606.2,1340,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146025,1854817.00
04/14/2017 01:00,2,0.000,ALERT,213.06,302.07,59.965,1492146004,"201051344000890","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,664013.2,664013.2,1337,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146027,1854818.00
04/14/2017 01:00,2,0.000,ALERT,213.29,301.47,59.959,1492146004,"201051344000438","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,666906.2,666906.2,1337,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146029,1854819.00
04/14/2017 01:00,2,0.000,ALERT,213.51,301.17,59.975,1492146004,"201051344000417","219011344069620",0.00,6.30,0,299.07,302.37,0.0,0.0,0.000,629736.8,629736.8,1346,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146031,1854820.00
04/14/2017 01:00,2,0.000,ALERT,212.83,300.87,59.970,1492146004,"274151322000083","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,920293.4,920293.4,1337,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146032,1854821.00
04/14/2017 01:00,2,0.000,ALERT,213.29,300.57,60.018,1492146004,"274151322000076","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,980826.3,980826.3,1338,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146034,1854822.00
04/14/2017 01:00,2,0.000,ALERT,213.29,302.68,59.981,1492146004,"201051344000868","219011344069620",0.00,6.00,0,301.17,304.78,0.0,0.0,0.000,662683.6,662683.6,1340,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146036,1854823.00
04/14/2017 01:00,2,0.000,ALERT,212.83,301.77,60.002,1492146004,"274151322000095","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,971454.3,971454.3,1336,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146038,1854824.00
04/14/2017 01:00,2,0.000,ALERT,213.06,302.37,59.975,1492146004,"201051344000988","219011344069620",0.00,6.70,0,298.17,303.88,0.0,0.0,0.000,604890.0,604890.0,1340,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146040,1854825.00
04/14/2017 01:00,2,0.000,ALERT,213.06,301.17,59.965,1492146004,"201051344001025","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,666179.2,666179.2,1339,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146041,1854826.00
04/14/2017 01:00,2,0.000,ALERT,213.29,302.37,59.928,1492146004,"201051344000458","219011344069620",0.00,7.30,0,300.57,304.78,0.0,0.0,0.000,674918.0,674918.0,1336,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492146043,1854827.00
04/14/2017 01:00,2,0.000,ALERT,213.74,302.07,59.986,1492146004,"201051344000853","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,675266.1,675266.1,1336,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146045,1854828.00
04/14/2017 01:00,2,0.000,ALERT,213.51,301.77,59.981,1492146004,"201051344000685","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,667040.8,667040.8,1341,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146047,1854829.00
04/14/2017 01:00,2,0.000,ALERT,213.06,300.87,59.986,1492146004,"201051344000917","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,663673.2,663673.2,1340,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146049,1854830.00
04/14/2017 01:00,2,0.000,ALERT,213.29,301.77,59.991,1492146004,"201051344001145","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,671499.0,671499.0,1339,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492146051,1854831.00
04/14/2017 01:00,2,0.000,ALERT,213.06,300.87,59.949,1492146004,"201051344000651","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,660264.9,660264.9,1337,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146053,1854832.00
04/14/2017 01:00,2,0.000,ALERT,212.38,300.57,59.975,1492146004,"274151322000088","219011344069620",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,881958.1,881958.1,1339,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492146055,1854833.00
04/14/2017 01:00,2,0.000,ALERT,213.51,299.97,59.975,1492146004,"274151322000068","219011344069620",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,759469.5,759469.5,1368,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146057,1854834.00
04/14/2017 01:00,2,0.000,ALERT,212.83,301.47,59.928,1492146004,"201051344001135","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,655985.6,655985.6,1340,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146058,1854835.00
04/14/2017 01:00,2,0.000,ALERT,213.06,302.68,59.970,1492146004,"201051344000594","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,676719.4,676719.4,1339,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492146060,1854836.00
04/14/2017 01:00,2,0.000,ALERT,213.29,301.47,59.965,1492146004,"201051344001203","219011344069620",0.00,6.00,0,299.37,304.78,0.0,0.0,0.000,664594.8,664594.8,1339,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146062,1854837.00
04/14/2017 01:00,2,0.000,ALERT,212.61,299.97,59.959,1492146004,"274151322000054","219011344069620",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,900108.7,900108.7,1336,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146064,1854838.00
04/14/2017 01:00,2,0.000,ALERT,213.51,301.77,59.970,1492146004,"201051344000867","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,661679.7,661679.7,1342,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146065,1854839.00
04/14/2017 01:00,2,0.000,ALERT,213.29,301.77,59.970,1492146004,"201051344001093","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,663381.7,663381.7,1340,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146067,1854840.00
04/14/2017 01:00,2,0.000,ALERT,213.06,302.07,59.996,1492146004,"201051344000900","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,682918.5,682918.5,1342,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146069,1854841.00
04/14/2017 01:00,2,0.000,ALERT,213.29,301.47,59.975,1492146004,"201051344000648","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,672367.5,672367.5,1341,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146071,1854842.00
04/14/2017 01:00,2,0.000,ALERT,213.29,302.68,59.959,1492146004,"201051344000569","219011344069620",0.00,6.30,0,301.17,304.78,0.0,0.0,0.000,685145.3,685145.3,1337,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146073,1854843.00
04/14/2017 01:00,2,0.000,ALERT,213.06,302.37,59.959,1492146004,"201051344000983","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,675863.4,675863.4,1337,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146074,1854844.00
04/14/2017 01:00,2,0.000,ALERT,213.29,301.77,59.949,1492146004,"201051344001158","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,661587.9,661587.9,1340,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146076,1854845.00
04/14/2017 01:00,2,0.000,ALERT,213.74,302.68,59.965,1492146004,"201051344000576","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,675649.0,675649.0,1341,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492146078,1854846.00
04/14/2017 01:00,2,0.000,ALERT,212.83,299.97,59.938,1492146004,"274151322000087","219011344069620",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,872218.8,872218.8,1350,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146080,1854847.00
04/14/2017 01:15,2,0.000,ALERT,213.96,302.07,59.949,1492146903,"201051344000645","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,674824.6,674824.6,1339,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492146905,1854848.00
04/14/2017 01:15,2,0.000,ALERT,213.06,300.27,59.944,1492146903,"274151322000085","219011344069620",0.00,6.70,0,298.17,303.88,0.0,0.0,0.000,897262.5,897262.5,1336,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146908,1854849.00
04/14/2017 01:15,2,0.000,ALERT,213.96,301.77,59.896,1492146903,"201051344000633","219011344069620",0.00,5.50,0,298.17,303.58,0.0,0.0,0.000,661240.2,661240.2,1342,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492146910,1854850.00
04/14/2017 01:15,2,0.000,ALERT,213.51,301.77,59.954,1492146903,"201051344000469","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,664041.3,664041.3,1340,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146911,1854851.00
04/14/2017 01:15,2,0.000,ALERT,213.51,302.07,59.949,1492146903,"201051344000646","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,657563.7,657563.7,1342,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492146913,1854852.00
04/14/2017 01:15,2,0.000,ALERT,212.61,300.57,59.949,1492146903,"274151322000052","219011344069620",0.00,6.70,0,297.87,303.88,0.0,0.0,0.000,929559.3,929559.3,1339,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146915,1854853.00
04/14/2017 01:15,2,0.000,ALERT,213.74,302.07,59.959,1492146903,"201051344000585","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,668582.7,668582.7,1341,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146917,1854854.00
04/14/2017 01:15,2,0.000,ALERT,213.74,302.37,59.954,1492146903,"201051344001230","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,661908.1,661908.1,1340,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146918,1854855.00
04/14/2017 01:15,2,0.000,ALERT,214.19,302.98,59.944,1492146903,"201051344000582","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,651908.7,651908.7,1336,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492146920,1854856.00
04/14/2017 01:15,2,0.000,ALERT,213.29,302.07,59.938,1492146903,"201051344000955","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,670174.2,670174.2,1342,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146922,1854857.00
04/14/2017 01:15,2,0.000,ALERT,213.06,299.97,59.928,1492146903,"274151322000094","219011344069620",0.00,6.30,0,297.87,303.28,0.0,0.0,0.000,759120.2,759120.2,1372,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146924,1854858.00
04/14/2017 01:15,2,0.000,ALERT,213.51,302.68,59.954,1492146903,"201051344000579","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,681606.2,681606.2,1342,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492146926,1854859.00
04/14/2017 01:15,2,0.000,ALERT,213.74,302.68,59.959,1492146903,"201051344000890","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,664013.2,664013.2,1339,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492146927,1854860.00
04/14/2017 01:15,2,0.000,ALERT,213.96,302.37,59.965,1492146903,"201051344000438","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,666906.2,666906.2,1339,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492146929,1854861.00
04/14/2017 01:15,2,0.000,ALERT,213.96,301.77,59.975,1492146903,"201051344000417","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,629736.8,629736.8,1348,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492146931,1854862.00
04/14/2017 01:15,2,0.000,ALERT,213.06,301.17,59.938,1492146903,"274151322000083","219011344069620",0.00,6.70,0,298.17,303.88,0.0,0.0,0.000,920293.4,920293.4,1339,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146933,1854863.00
04/14/2017 01:15,2,0.000,ALERT,213.51,300.87,59.959,1492146903,"274151322000076","219011344069620",0.00,6.70,0,298.17,304.18,0.0,0.0,0.000,980826.3,980826.3,1340,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146934,1854864.00
04/14/2017 01:15,2,0.000,ALERT,213.29,302.68,59.965,1492146903,"201051344000868","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,662683.6,662683.6,1342,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146936,1854865.00
04/14/2017 01:15,2,0.000,ALERT,213.06,301.77,59.975,1492146903,"274151322000095","219011344069620",0.00,6.30,0,299.07,304.78,0.0,0.0,0.000,971454.3,971454.3,1338,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492146938,1854866.00
04/14/2017 01:15,2,0.000,ALERT,213.29,302.07,59.970,1492146903,"201051344000988","219011344069620",0.00,6.30,0,297.87,303.88,0.0,0.0,0.000,604890.0,604890.0,1342,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146940,1854867.00
04/14/2017 01:15,2,0.000,ALERT,213.51,301.17,59.975,1492146903,"201051344001025","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,666179.2,666179.2,1341,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146942,1854868.00
04/14/2017 01:15,2,0.000,ALERT,213.51,302.07,59.965,1492146903,"201051344000458","219011344069620",0.00,7.00,0,300.27,305.08,0.0,0.0,0.000,674918.0,674918.0,1338,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492146944,1854869.00
04/14/2017 01:15,2,0.000,ALERT,213.96,301.77,60.002,1492146903,"201051344000853","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,675266.1,675266.1,1338,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146946,1854870.00
04/14/2017 01:15,2,0.000,ALERT,213.96,302.07,59.965,1492146903,"201051344000685","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,667040.8,667040.8,1343,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146947,1854871.00
04/14/2017 01:15,2,0.000,ALERT,213.74,301.47,59.965,1492146903,"201051344000917","219011344069620",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,663673.2,663673.2,1342,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146949,1854872.00
04/14/2017 01:15,2,0.000,ALERT,213.96,302.37,60.007,1492146903,"201051344001145","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,671499.0,671499.0,1341,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492146951,1854873.00
04/14/2017 01:15,2,0.000,ALERT,213.74,301.47,59.970,1492146903,"201051344000651","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,660264.9,660264.9,1339,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492146953,1854874.00
04/14/2017 01:15,2,0.000,ALERT,212.61,300.87,59.944,1492146903,"274151322000088","219011344069620",0.00,7.00,0,297.87,303.28,0.0,0.0,0.000,881958.1,881958.1,1341,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146954,1854875.00
04/14/2017 01:15,2,0.000,ALERT,213.51,299.97,59.954,1492146903,"274151322000068","219011344069620",0.00,7.30,0,297.57,302.68,0.0,0.0,0.000,759469.5,759469.5,1370,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146956,1854876.00
04/14/2017 01:15,2,0.000,ALERT,213.29,302.07,59.970,1492146903,"201051344001135","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,655985.6,655985.6,1342,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146958,1854877.00
04/14/2017 01:15,2,0.000,ALERT,213.29,302.98,59.996,1492146903,"201051344000594","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,676719.4,676719.4,1341,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146960,1854878.00
04/14/2017 01:15,2,0.000,ALERT,213.74,302.07,59.928,1492146903,"201051344001203","219011344069620",0.00,5.50,0,299.67,305.08,0.0,0.0,0.000,664594.8,664594.8,1341,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492146962,1854879.00
04/14/2017 01:15,2,0.000,ALERT,212.61,300.87,59.959,1492146903,"274151322000054","219011344069620",0.00,7.00,0,297.87,303.58,0.0,0.0,0.000,900108.7,900108.7,1338,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492146963,1854880.00
04/14/2017 01:15,2,0.000,ALERT,213.74,302.07,59.970,1492146903,"201051344000867","219011344069620",0.00,6.70,0,299.37,304.48,0.0,0.0,0.000,661679.7,661679.7,1344,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492146965,1854881.00
04/14/2017 01:15,2,0.000,ALERT,213.74,302.37,59.965,1492146903,"201051344001093","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,663381.7,663381.7,1342,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146967,1854882.00
04/14/2017 01:15,2,0.000,ALERT,213.29,302.37,59.975,1492146903,"201051344000900","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,682918.5,682918.5,1344,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492146969,1854883.00
04/14/2017 01:15,2,0.000,ALERT,213.51,301.47,59.970,1492146903,"201051344000648","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,672367.5,672367.5,1343,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146971,1854884.00
04/14/2017 01:15,2,0.000,ALERT,213.51,302.98,59.965,1492146903,"201051344000569","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,685145.3,685145.3,1339,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146973,1854885.00
04/14/2017 01:15,2,0.000,ALERT,213.29,302.68,59.975,1492146903,"201051344000983","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,675863.4,675863.4,1339,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146975,1854886.00
04/14/2017 01:15,2,0.000,ALERT,213.51,302.37,60.012,1492146903,"201051344001158","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,661587.9,661587.9,1342,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146976,1854887.00
04/14/2017 01:15,2,0.000,ALERT,213.96,302.98,59.981,1492146903,"201051344000576","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,675649.0,675649.0,1343,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146978,1854888.00
04/14/2017 01:15,2,0.000,ALERT,213.06,300.27,59.996,1492146903,"274151322000087","219011344069620",0.00,7.30,0,297.26,302.68,0.0,0.0,0.000,872218.8,872218.8,1352,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492146980,1854889.00
04/14/2017 01:30,2,0.000,ALERT,213.96,302.37,59.959,1492147803,"201051344000645","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,674824.6,674824.6,1341,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492147805,1854890.00
04/14/2017 01:30,2,0.000,ALERT,213.06,300.57,59.959,1492147803,"274151322000085","219011344069620",0.00,6.30,0,299.07,302.37,0.0,0.0,0.000,897262.5,897262.5,1338,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492147807,1854891.00
04/14/2017 01:30,2,0.000,ALERT,213.96,302.07,59.959,1492147803,"201051344000633","219011344069620",0.00,5.50,0,298.17,303.58,0.0,0.0,0.000,661240.2,661240.2,1344,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492147808,1854892.00
04/14/2017 01:30,2,0.000,ALERT,213.51,302.68,59.970,1492147803,"201051344000469","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,664041.3,664041.3,1342,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492147810,1854893.00
04/14/2017 01:30,2,0.000,ALERT,213.29,302.07,59.965,1492147803,"201051344000646","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,657563.7,657563.7,1344,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492147812,1854894.00
04/14/2017 01:30,2,0.000,ALERT,212.61,299.97,59.965,1492147803,"274151322000052","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,929559.3,929559.3,1341,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492147814,1854895.00
04/14/2017 01:30,2,0.000,ALERT,213.74,302.07,59.975,1492147803,"201051344000585","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,668582.7,668582.7,1343,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492147815,1854896.00
04/14/2017 01:30,2,0.000,ALERT,213.51,302.07,60.012,1492147803,"201051344001230","219011344069620",0.00,5.50,0,300.57,303.88,0.0,0.0,0.000,661908.1,661908.1,1342,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492147817,1854897.00
04/14/2017 01:30,2,0.000,ALERT,213.96,302.68,59.970,1492147803,"201051344000582","219011344069620",0.00,5.00,0,300.87,304.18,0.0,0.0,0.000,651908.7,651908.7,1338,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492147819,1854898.00
04/14/2017 01:30,2,0.000,ALERT,213.06,301.77,59.965,1492147803,"201051344000955","219011344069620",0.00,5.50,0,300.27,303.58,0.0,0.0,0.000,670174.2,670174.2,1344,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492147821,1854899.00
04/14/2017 01:30,2,0.000,ALERT,213.06,300.57,59.996,1492147803,"274151322000094","219011344069620",0.00,6.00,0,298.47,301.77,0.0,0.0,0.000,759120.2,759120.2,1374,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492147823,1854900.00
04/14/2017 01:30,2,0.000,ALERT,213.51,302.98,59.944,1492147803,"201051344000579","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,681606.2,681606.2,1344,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492147824,1854901.00
04/14/2017 01:30,2,0.000,ALERT,213.29,302.37,59.965,1492147803,"201051344000890","219011344069620",0.00,6.30,0,301.17,304.78,0.0,0.0,0.000,664013.2,664013.2,1341,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492147826,1854902.00
04/14/2017 01:30,2,0.000,ALERT,213.74,302.07,59.965,1492147803,"201051344000438","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,666906.2,666906.2,1341,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492147828,1854903.00
04/14/2017 01:30,2,0.000,ALERT,213.74,301.47,59.986,1492147803,"201051344000417","219011344069620",0.00,6.00,0,299.97,303.28,0.0,0.0,0.000,629736.8,629736.8,1350,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492147830,1854904.00
04/14/2017 01:30,2,0.000,ALERT,213.06,301.17,59.965,1492147803,"274151322000083","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,920293.4,920293.4,1341,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492147832,1854905.00
04/14/2017 01:30,2,0.000,ALERT,213.51,300.87,59.959,1492147803,"274151322000076","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,980826.3,980826.3,1342,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492147834,1854906.00
04/14/2017 01:30,2,0.000,ALERT,213.51,302.98,59.965,1492147803,"201051344000868","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,662683.6,662683.6,1344,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492147836,1854907.00
04/14/2017 01:30,2,0.000,ALERT,213.06,302.07,59.959,1492147803,"274151322000095","219011344069620",0.00,6.00,0,299.97,303.28,0.0,0.0,0.000,971454.3,971454.3,1340,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492147837,1854908.00
04/14/2017 01:30,2,0.000,ALERT,213.29,302.37,59.959,1492147803,"201051344000988","219011344069620",0.00,6.00,0,297.87,304.18,0.0,0.0,0.000,604890.0,604890.0,1344,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492147839,1854909.00
04/14/2017 01:30,2,0.000,ALERT,213.29,301.77,59.970,1492147803,"201051344001025","219011344069620",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,666179.2,666179.2,1343,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492147841,1854910.00
04/14/2017 01:30,2,0.000,ALERT,213.51,302.37,59.954,1492147803,"201051344000458","219011344069620",0.00,6.70,0,300.27,305.08,0.0,0.0,0.000,674918.0,674918.0,1340,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492147843,1854911.00
04/14/2017 01:30,2,0.000,ALERT,212.61,300.27,59.959,1492147803,"201051344000853","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,675266.1,675266.1,1340,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492147845,1854912.00
04/14/2017 01:30,2,0.000,ALERT,213.06,301.17,59.959,1492147803,"201051344000685","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,667040.8,667040.8,1345,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492147847,1854913.00
04/14/2017 01:30,2,0.000,ALERT,213.74,302.07,59.981,1492147803,"201051344000917","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,663673.2,663673.2,1344,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492147848,1854914.00
04/14/2017 01:30,2,0.000,ALERT,213.96,302.68,59.996,1492147803,"201051344001145","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,671499.0,671499.0,1343,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492147850,1854915.00
04/14/2017 01:30,2,0.000,ALERT,213.74,302.07,59.965,1492147803,"201051344000651","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,660264.9,660264.9,1341,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492147852,1854916.00
04/14/2017 01:30,2,0.000,ALERT,212.61,300.87,59.917,1492147803,"274151322000088","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,881958.1,881958.1,1343,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492147854,1854917.00
04/14/2017 01:30,2,0.000,ALERT,213.51,300.27,59.933,1492147803,"274151322000068","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,759469.5,759469.5,1372,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492147856,1854918.00
04/14/2017 01:30,2,0.000,ALERT,213.29,302.37,59.949,1492147803,"201051344001135","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,655985.6,655985.6,1344,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492147857,1854919.00
04/14/2017 01:30,2,0.000,ALERT,213.51,303.28,59.954,1492147803,"201051344000594","219011344069620",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,676719.4,676719.4,1343,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492147859,1854920.00
04/14/2017 01:30,2,0.000,ALERT,213.74,302.07,59.965,1492147803,"201051344001203","219011344069620",0.00,5.50,0,299.37,305.38,0.0,0.0,0.000,664594.8,664594.8,1343,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492147861,1854921.00
04/14/2017 01:30,2,0.000,ALERT,212.83,300.87,59.954,1492147803,"274151322000054","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,900108.7,900108.7,1340,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492147863,1854922.00
04/14/2017 01:30,2,0.000,ALERT,213.96,302.37,59.949,1492147803,"201051344000867","219011344069620",0.00,6.30,0,299.37,304.48,0.0,0.0,0.000,661679.7,661679.7,1346,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492147865,1854923.00
04/14/2017 01:30,2,0.000,ALERT,213.74,302.07,59.954,1492147803,"201051344001093","219011344069620",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,663381.7,663381.7,1344,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492147866,1854924.00
04/14/2017 01:30,2,0.000,ALERT,213.74,302.98,59.959,1492147803,"201051344000900","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,682918.5,682918.5,1346,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492147868,1854925.00
04/14/2017 01:30,2,0.000,ALERT,213.96,302.07,59.928,1492147803,"201051344000648","219011344069620",0.00,5.00,0,299.37,304.48,0.0,0.0,0.000,672367.5,672367.5,1345,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492147870,1854926.00
04/14/2017 01:30,2,0.000,ALERT,213.74,303.28,59.959,1492147803,"201051344000569","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,685145.3,685145.3,1341,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492147872,1854927.00
