ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/14/2017 01:30,2,0.000,ALERT,213.74,302.98,59.965,1492147803,"201051344000983","219011344069620",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,675863.4,675863.4,1341,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492147874,1854928.00
04/14/2017 01:30,2,0.000,ALERT,213.74,302.68,59.986,1492147803,"201051344001158","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,661587.9,661587.9,1344,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492147875,1854929.00
04/14/2017 01:30,2,0.000,ALERT,214.19,303.28,59.986,1492147803,"201051344000576","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,675649.0,675649.0,1345,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492147877,1854930.00
04/14/2017 01:30,2,0.000,ALERT,213.06,300.27,59.949,1492147803,"274151322000087","219011344069620",0.00,7.00,0,296.96,301.77,0.0,0.0,0.000,872218.8,872218.8,1354,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492147879,1854931.00
04/14/2017 01:45,2,0.000,ALERT,214.19,302.68,60.012,1492148703,"201051344000645","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,674824.6,674824.6,1343,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492148705,1854932.00
04/14/2017 01:45,2,0.000,ALERT,213.51,301.17,60.007,1492148703,"274151322000085","219011344069620",0.00,6.00,0,297.87,302.98,0.0,0.0,0.000,897262.5,897262.5,1340,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492148707,1854933.00
04/14/2017 01:45,2,0.000,ALERT,214.41,302.37,59.965,1492148703,"201051344000633","219011344069620",0.00,5.50,0,298.17,303.88,0.0,0.0,0.000,661240.2,661240.2,1346,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492148709,1854934.00
04/14/2017 01:45,2,0.000,ALERT,213.96,302.98,59.970,1492148703,"201051344000469","219011344069620",0.00,4.50,0,298.77,304.18,0.0,0.0,0.000,664041.3,664041.3,1344,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492148711,1854935.00
04/14/2017 01:45,2,0.000,ALERT,213.74,302.98,59.970,1492148703,"201051344000646","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,657563.7,657563.7,1346,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492148712,1854936.00
04/14/2017 01:45,2,0.000,ALERT,213.06,300.87,59.944,1492148703,"274151322000052","219011344069620",0.00,6.30,0,297.87,303.58,0.0,0.0,0.000,929559.3,929559.3,1343,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492148714,1854937.00
04/14/2017 01:45,2,0.000,ALERT,213.96,302.98,59.970,1492148703,"201051344000585","219011344069620",0.00,6.00,0,299.07,303.88,0.0,0.0,0.000,668582.7,668582.7,1345,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492148716,1854938.00
04/14/2017 01:45,2,0.000,ALERT,213.74,303.28,59.928,1492148703,"201051344001230","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,661908.1,661908.1,1344,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492148718,1854939.00
04/14/2017 01:45,2,0.000,ALERT,214.41,303.58,59.965,1492148703,"201051344000582","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,651908.7,651908.7,1340,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492148720,1854940.00
04/14/2017 01:45,2,0.000,ALERT,213.51,302.98,59.965,1492148703,"201051344000955","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,670174.2,670174.2,1346,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492148721,1854941.00
04/14/2017 01:45,2,0.000,ALERT,213.29,300.87,59.959,1492148703,"274151322000094","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,759120.2,759120.2,1376,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492148723,1854942.00
04/14/2017 01:45,2,0.000,ALERT,213.74,303.58,59.965,1492148703,"201051344000579","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,681606.2,681606.2,1346,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492148725,1854943.00
04/14/2017 01:45,2,0.000,ALERT,213.51,302.98,59.991,1492148703,"201051344000890","219011344069620",0.00,6.00,0,300.27,305.08,0.0,0.0,0.000,664013.2,664013.2,1343,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492148727,1854944.00
04/14/2017 01:45,2,0.000,ALERT,213.96,302.68,59.975,1492148703,"201051344000438","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,666906.2,666906.2,1343,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492148729,1854945.00
04/14/2017 01:45,2,0.000,ALERT,213.96,302.37,59.922,1492148703,"201051344000417","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,629736.8,629736.8,1352,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492148730,1854946.00
04/14/2017 01:45,2,0.000,ALERT,213.29,301.77,59.965,1492148703,"274151322000083","219011344069620",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,920293.4,920293.4,1343,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492148732,1854947.00
04/14/2017 01:45,2,0.000,ALERT,213.74,301.77,59.949,1492148703,"274151322000076","219011344069620",0.00,6.30,0,297.87,303.28,0.0,0.0,0.000,980826.3,980826.3,1344,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492148734,1854948.00
04/14/2017 01:45,2,0.000,ALERT,213.74,303.28,59.944,1492148703,"201051344000868","219011344069620",0.00,5.50,0,300.57,305.38,0.0,0.0,0.000,662683.6,662683.6,1346,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492148736,1854949.00
04/14/2017 01:45,2,0.000,ALERT,213.29,302.37,59.954,1492148703,"274151322000095","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,971454.3,971454.3,1342,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492148738,1854950.00
04/14/2017 01:45,2,0.000,ALERT,213.74,302.98,59.991,1492148703,"201051344000988","219011344069620",0.00,5.50,0,297.26,304.18,0.0,0.0,0.000,604890.0,604890.0,1346,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492148739,1854951.00
04/14/2017 01:45,2,0.000,ALERT,213.74,301.77,59.954,1492148703,"201051344001025","219011344069620",0.00,5.00,0,299.07,304.48,0.0,0.0,0.000,666179.2,666179.2,1345,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492148741,1854952.00
04/14/2017 01:45,2,0.000,ALERT,213.74,303.28,59.922,1492148703,"201051344000458","219011344069620",0.00,6.70,0,299.97,305.38,0.0,0.0,0.000,674918.0,674918.0,1342,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492148743,1854953.00
04/14/2017 01:45,2,0.000,ALERT,214.41,302.98,59.907,1492148703,"201051344000853","219011344069620",0.00,5.00,0,298.17,304.48,0.0,0.0,0.000,675266.1,675266.1,1342,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492148745,1854954.00
04/14/2017 01:45,2,0.000,ALERT,214.19,302.68,59.959,1492148703,"201051344000685","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,667040.8,667040.8,1347,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492148747,1854955.00
04/14/2017 01:45,2,0.000,ALERT,213.96,302.37,59.965,1492148703,"201051344000917","219011344069620",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,663673.2,663673.2,1346,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492148748,1854956.00
04/14/2017 01:45,2,0.000,ALERT,214.19,302.98,59.959,1492148703,"201051344001145","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,671499.0,671499.0,1345,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492148750,1854957.00
04/14/2017 01:45,2,0.000,ALERT,213.96,302.07,59.965,1492148703,"201051344000651","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,660264.9,660264.9,1343,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492148752,1854958.00
04/14/2017 01:45,2,0.000,ALERT,213.06,302.07,59.949,1492148703,"274151322000088","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,881958.1,881958.1,1345,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492148754,1854959.00
04/14/2017 01:45,2,0.000,ALERT,213.96,300.87,59.991,1492148703,"274151322000068","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,759469.5,759469.5,1374,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492148756,1854960.00
04/14/2017 01:45,2,0.000,ALERT,213.51,302.68,59.959,1492148703,"201051344001135","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,655985.6,655985.6,1346,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492148758,1854961.00
04/14/2017 01:45,2,0.000,ALERT,213.74,303.88,59.991,1492148703,"201051344000594","219011344069620",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,676719.4,676719.4,1345,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492148759,1854962.00
04/14/2017 01:45,2,0.000,ALERT,213.96,302.68,59.928,1492148703,"201051344001203","219011344069620",0.00,5.00,0,299.37,305.68,0.0,0.0,0.000,664594.8,664594.8,1345,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492148761,1854963.00
04/14/2017 01:45,2,0.000,ALERT,213.06,302.07,59.949,1492148703,"274151322000054","219011344069620",0.00,6.70,0,298.17,303.28,0.0,0.0,0.000,900108.7,900108.7,1342,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492148763,1854964.00
04/14/2017 01:45,2,0.000,ALERT,214.19,302.68,59.949,1492148703,"201051344000867","219011344069620",0.00,6.30,0,299.97,304.78,0.0,0.0,0.000,661679.7,661679.7,1348,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492148765,1854965.00
04/14/2017 01:45,2,0.000,ALERT,213.74,302.98,59.959,1492148703,"201051344001093","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,663381.7,663381.7,1346,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492148767,1854966.00
04/14/2017 01:45,2,0.000,ALERT,213.96,302.98,59.949,1492148703,"201051344000900","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,682918.5,682918.5,1348,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492148769,1854967.00
04/14/2017 01:45,2,0.000,ALERT,214.19,302.37,59.986,1492148703,"201051344000648","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,672367.5,672367.5,1347,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492148770,1854968.00
04/14/2017 01:45,2,0.000,ALERT,213.96,303.28,59.944,1492148703,"201051344000569","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,685145.3,685145.3,1343,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492148772,1854969.00
04/14/2017 01:45,2,0.000,ALERT,213.96,302.98,59.901,1492148703,"201051344000983","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,675863.4,675863.4,1343,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492148774,1854970.00
04/14/2017 01:45,2,0.000,ALERT,213.96,302.98,59.949,1492148703,"201051344001158","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,661587.9,661587.9,1346,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492148776,1854971.00
04/14/2017 01:45,2,0.000,ALERT,214.41,303.58,59.917,1492148703,"201051344000576","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,675649.0,675649.0,1347,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492148777,1854972.00
04/14/2017 01:45,2,0.000,ALERT,213.29,300.57,59.949,1492148703,"274151322000087","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,872218.8,872218.8,1356,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492148779,1854973.00
04/14/2017 02:00,2,0.000,ALERT,214.19,302.98,59.996,1492149604,"201051344000645","219011344069620",0.00,6.00,0,301.17,304.48,0.0,0.0,0.000,674824.6,674824.6,1345,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492149606,1854974.00
04/14/2017 02:00,2,0.000,ALERT,212.83,300.57,59.944,1492149604,"274151322000085","219011344069620",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,897262.5,897262.5,1342,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492149608,1854975.00
04/14/2017 02:00,2,0.000,ALERT,214.64,302.98,59.944,1492149604,"201051344000633","219011344069620",0.00,5.00,0,299.07,304.18,0.0,0.0,0.000,661240.2,661240.2,1348,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492149610,1854976.00
04/14/2017 02:00,2,0.000,ALERT,214.19,303.28,59.954,1492149604,"201051344000469","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,664041.3,664041.3,1346,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492149612,1854977.00
04/14/2017 02:00,2,0.000,ALERT,213.29,302.98,59.954,1492149604,"201051344000646","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,657563.7,657563.7,1348,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492149613,1854978.00
04/14/2017 02:00,2,0.000,ALERT,212.16,301.47,59.949,1492149604,"274151322000052","219011344069620",0.00,6.00,0,297.87,303.58,0.0,0.0,0.000,929559.3,929559.3,1345,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492149615,1854979.00
04/14/2017 02:00,2,0.000,ALERT,213.74,303.58,59.959,1492149604,"201051344000585","219011344069620",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,668582.7,668582.7,1347,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492149617,1854980.00
04/14/2017 02:00,2,0.000,ALERT,213.51,303.58,59.944,1492149604,"201051344001230","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,661908.1,661908.1,1346,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492149619,1854981.00
04/14/2017 02:00,2,0.000,ALERT,214.19,303.88,59.959,1492149604,"201051344000582","219011344069620",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,651908.7,651908.7,1342,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492149620,1854982.00
04/14/2017 02:00,2,0.000,ALERT,213.29,302.98,59.912,1492149604,"201051344000955","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,670174.2,670174.2,1348,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492149622,1854983.00
04/14/2017 02:00,2,0.000,ALERT,212.38,299.97,59.944,1492149604,"274151322000094","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,759120.2,759120.2,1378,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492149624,1854984.00
04/14/2017 02:00,2,0.000,ALERT,213.96,303.88,59.954,1492149604,"201051344000579","219011344069620",0.00,6.00,0,301.77,305.38,0.0,0.0,0.000,681606.2,681606.2,1348,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492149626,1854985.00
04/14/2017 02:00,2,0.000,ALERT,213.51,303.58,59.959,1492149604,"201051344000890","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,664013.2,664013.2,1345,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492149628,1854986.00
04/14/2017 02:00,2,0.000,ALERT,213.51,302.98,59.959,1492149604,"201051344000438","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,666906.2,666906.2,1345,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492149629,1854987.00
04/14/2017 02:00,2,0.000,ALERT,213.74,302.68,59.959,1492149604,"201051344000417","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,629736.8,629736.8,1354,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492149631,1854988.00
04/14/2017 02:00,2,0.000,ALERT,212.38,301.17,59.959,1492149604,"274151322000083","219011344069620",0.00,5.50,0,298.47,303.58,0.0,0.0,0.000,920293.4,920293.4,1345,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492149633,1854989.00
04/14/2017 02:00,2,0.000,ALERT,212.83,300.27,59.938,1492149604,"274151322000076","219011344069620",0.00,6.30,0,298.17,303.58,0.0,0.0,0.000,980826.3,980826.3,1346,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492149635,1854990.00
04/14/2017 02:00,2,0.000,ALERT,213.51,303.58,59.954,1492149604,"201051344000868","219011344069620",0.00,5.50,0,301.77,305.38,0.0,0.0,0.000,662683.6,662683.6,1348,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492149637,1854991.00
04/14/2017 02:00,2,0.000,ALERT,212.61,301.47,59.933,1492149604,"274151322000095","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,971454.3,971454.3,1344,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492149638,1854992.00
04/14/2017 02:00,2,0.000,ALERT,213.51,303.28,59.949,1492149604,"201051344000988","219011344069620",0.00,6.00,0,298.77,304.48,0.0,0.0,0.000,604890.0,604890.0,1348,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492149640,1854993.00
04/14/2017 02:00,2,0.000,ALERT,213.51,302.37,59.944,1492149604,"201051344001025","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,666179.2,666179.2,1347,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492149642,1854994.00
04/14/2017 02:00,2,0.000,ALERT,213.51,302.98,59.938,1492149604,"201051344000458","219011344069620",0.00,6.70,0,301.47,305.68,0.0,0.0,0.000,674918.0,674918.0,1344,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492149644,1854995.00
04/14/2017 02:00,2,0.000,ALERT,214.41,302.98,59.944,1492149604,"201051344000853","219011344069620",0.00,5.00,0,301.17,304.78,0.0,0.0,0.000,675266.1,675266.1,1344,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492149646,1854996.00
04/14/2017 02:00,2,0.000,ALERT,213.96,302.98,59.944,1492149604,"201051344000685","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,667040.8,667040.8,1349,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492149648,1854997.00
04/14/2017 02:00,2,0.000,ALERT,213.74,302.68,59.944,1492149604,"201051344000917","219011344069620",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,663673.2,663673.2,1348,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492149649,1854998.00
04/14/2017 02:00,2,0.000,ALERT,213.74,303.58,59.938,1492149604,"201051344001145","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,671499.0,671499.0,1347,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492149651,1854999.00
04/14/2017 02:00,2,0.000,ALERT,213.74,302.68,59.938,1492149604,"201051344000651","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,660264.9,660264.9,1345,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492149653,1855000.00
04/14/2017 02:00,2,0.000,ALERT,212.16,299.97,59.986,1492149604,"274151322000088","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,881958.1,881958.1,1347,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492149655,1855001.00
04/14/2017 02:00,2,0.000,ALERT,213.06,299.67,59.954,1492149604,"274151322000068","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,759469.5,759469.5,1376,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492149657,1855002.00
04/14/2017 02:00,2,0.000,ALERT,213.29,302.98,59.944,1492149604,"201051344001135","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,655985.6,655985.6,1348,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492149658,1855003.00
04/14/2017 02:00,2,0.000,ALERT,213.51,303.28,59.949,1492149604,"201051344000594","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,676719.4,676719.4,1347,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492149660,1855004.00
04/14/2017 02:00,2,0.000,ALERT,213.74,302.68,59.949,1492149604,"201051344001203","219011344069620",0.00,5.00,0,300.87,306.28,0.0,0.0,0.000,664594.8,664594.8,1347,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492149662,1855005.00
04/14/2017 02:00,2,0.000,ALERT,212.16,300.87,59.922,1492149604,"274151322000054","219011344069620",0.00,6.70,0,298.17,303.58,0.0,0.0,0.000,900108.7,900108.7,1344,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492149664,1855006.00
04/14/2017 02:00,2,0.000,ALERT,213.96,302.68,59.949,1492149604,"201051344000867","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,661679.7,661679.7,1350,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492149665,1855007.00
04/14/2017 02:00,2,0.000,ALERT,213.51,302.68,59.986,1492149604,"201051344001093","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,663381.7,663381.7,1348,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492149667,1855008.00
04/14/2017 02:00,2,0.000,ALERT,213.74,303.28,59.986,1492149604,"201051344000900","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,682918.5,682918.5,1350,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492149669,1855009.00
04/14/2017 02:00,2,0.000,ALERT,213.96,302.37,59.954,1492149604,"201051344000648","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,672367.5,672367.5,1349,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492149671,1855010.00
04/14/2017 02:00,2,0.000,ALERT,213.96,303.58,59.949,1492149604,"201051344000569","219011344069620",0.00,5.50,0,301.77,305.38,0.0,0.0,0.000,685145.3,685145.3,1345,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492149673,1855011.00
04/14/2017 02:00,2,0.000,ALERT,213.74,303.28,59.949,1492149604,"201051344000983","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,675863.4,675863.4,1345,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492149675,1855012.00
04/14/2017 02:00,2,0.000,ALERT,213.96,302.98,59.928,1492149604,"201051344001158","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,661587.9,661587.9,1348,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492149677,1855013.00
04/14/2017 02:00,2,0.000,ALERT,214.19,303.28,59.933,1492149604,"201051344000576","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,675649.0,675649.0,1349,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492149679,1855014.00
04/14/2017 02:00,2,0.000,ALERT,212.61,299.37,59.954,1492149604,"274151322000087","219011344069620",0.00,6.70,0,297.26,302.37,0.0,0.0,0.000,872218.8,872218.8,1358,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492149681,1855015.00
04/14/2017 02:15,2,0.000,ALERT,213.06,301.47,59.981,1492150503,"201051344000645","219011344069620",0.00,6.00,0,299.67,305.08,0.0,0.0,0.000,674824.6,674824.6,1347,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492150505,1855016.00
04/14/2017 02:15,2,0.000,ALERT,211.48,298.47,59.954,1492150503,"274151322000085","219011344069620",0.00,5.50,0,296.66,302.07,0.0,0.0,0.000,897262.5,897262.5,1344,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492150507,1855017.00
04/14/2017 02:15,2,0.000,ALERT,213.06,301.17,59.954,1492150503,"201051344000633","219011344069620",0.00,5.50,0,297.87,304.48,0.0,0.0,0.000,661240.2,661240.2,1350,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492150509,1855018.00
04/14/2017 02:15,2,0.000,ALERT,212.61,301.47,59.954,1492150503,"201051344000469","219011344069620",0.00,5.00,0,298.77,304.48,0.0,0.0,0.000,664041.3,664041.3,1348,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492150510,1855019.00
04/14/2017 02:15,2,0.000,ALERT,212.38,301.47,59.991,1492150503,"201051344000646","219011344069620",0.00,5.50,0,299.37,304.78,0.0,0.0,0.000,657563.7,657563.7,1350,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492150512,1855020.00
04/14/2017 02:15,2,0.000,ALERT,211.03,299.07,59.949,1492150503,"274151322000052","219011344069620",0.00,6.00,0,296.06,302.68,0.0,0.0,0.000,929559.3,929559.3,1347,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492150514,1855021.00
04/14/2017 02:15,2,0.000,ALERT,212.61,301.47,59.949,1492150503,"201051344000585","219011344069620",0.00,5.50,0,299.37,304.78,0.0,0.0,0.000,668582.7,668582.7,1349,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492150516,1855022.00
04/14/2017 02:15,2,0.000,ALERT,212.38,301.77,59.944,1492150503,"201051344001230","219011344069620",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,661908.1,661908.1,1348,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492150518,1855023.00
04/14/2017 02:15,2,0.000,ALERT,212.83,302.37,59.928,1492150503,"201051344000582","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,651908.7,651908.7,1344,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492150519,1855024.00
04/14/2017 02:15,2,0.000,ALERT,212.16,301.47,59.954,1492150503,"201051344000955","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,670174.2,670174.2,1350,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492150521,1855025.00
04/14/2017 02:15,2,0.000,ALERT,211.25,297.87,59.938,1492150503,"274151322000094","219011344069620",0.00,5.00,0,296.06,301.47,0.0,0.0,0.000,759120.2,759120.2,1380,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492150523,1855026.00
04/14/2017 02:15,2,0.000,ALERT,212.61,301.77,59.944,1492150503,"201051344000579","219011344069620",0.00,6.00,0,300.27,305.68,0.0,0.0,0.000,681606.2,681606.2,1350,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492150525,1855027.00
04/14/2017 02:15,2,0.000,ALERT,212.38,301.77,59.949,1492150503,"201051344000890","219011344069620",0.00,6.00,0,300.57,305.98,0.0,0.0,0.000,664013.2,664013.2,1347,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492150527,1855028.00
04/14/2017 02:15,2,0.000,ALERT,212.61,301.17,59.991,1492150503,"201051344000438","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,666906.2,666906.2,1347,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492150529,1855029.00
04/14/2017 02:15,2,0.000,ALERT,212.61,300.87,59.944,1492150503,"201051344000417","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,629736.8,629736.8,1356,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492150530,1855030.00
04/14/2017 02:15,2,0.000,ALERT,211.48,299.67,59.912,1492150503,"274151322000083","219011344069620",0.00,5.50,0,296.66,302.37,0.0,0.0,0.000,920293.4,920293.4,1347,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492150532,1855031.00
04/14/2017 02:15,2,0.000,ALERT,211.93,298.47,59.938,1492150503,"274151322000076","219011344069620",0.00,6.00,0,296.66,302.37,0.0,0.0,0.000,980826.3,980826.3,1348,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492150534,1855032.00
04/14/2017 02:15,2,0.000,ALERT,212.38,302.07,59.959,1492150503,"201051344000868","219011344069620",0.00,6.00,0,300.27,305.68,0.0,0.0,0.000,662683.6,662683.6,1350,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492150536,1855033.00
04/14/2017 02:15,2,0.000,ALERT,211.48,299.97,59.954,1492150503,"274151322000095","219011344069620",0.00,5.00,0,297.57,302.98,0.0,0.0,0.000,971454.3,971454.3,1346,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492150538,1855034.00
04/14/2017 02:15,2,0.000,ALERT,212.38,301.47,59.954,1492150503,"201051344000988","219011344069620",0.00,6.00,0,296.96,305.08,0.0,0.0,0.000,604890.0,604890.0,1350,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492150540,1855035.00
04/14/2017 02:15,2,0.000,ALERT,212.16,300.57,60.002,1492150503,"201051344001025","219011344069620",0.00,5.00,0,299.67,305.38,0.0,0.0,0.000,666179.2,666179.2,1349,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492150541,1855036.00
04/14/2017 02:15,2,0.000,ALERT,212.61,301.77,59.991,1492150503,"201051344000458","219011344069620",0.00,6.70,0,299.67,305.68,0.0,0.0,0.000,674918.0,674918.0,1346,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492150543,1855037.00
04/14/2017 02:15,2,0.000,ALERT,213.06,301.47,59.949,1492150503,"201051344000853","219011344069620",0.00,5.00,0,299.67,305.08,0.0,0.0,0.000,675266.1,675266.1,1346,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492150545,1855038.00
04/14/2017 02:15,2,0.000,ALERT,212.83,301.17,59.959,1492150503,"201051344000685","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,667040.8,667040.8,1351,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492150547,1855039.00
04/14/2017 02:15,2,0.000,ALERT,212.61,300.57,59.954,1492150503,"201051344000917","219011344069620",0.00,6.30,0,298.77,304.18,0.0,0.0,0.000,663673.2,663673.2,1350,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492150548,1855040.00
04/14/2017 02:15,2,0.000,ALERT,212.61,301.47,59.981,1492150503,"201051344001145","219011344069620",0.00,5.00,0,300.57,305.38,0.0,0.0,0.000,671499.0,671499.0,1349,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492150550,1855041.00
04/14/2017 02:15,2,0.000,ALERT,212.61,300.57,59.959,1492150503,"201051344000651","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,660264.9,660264.9,1347,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492150552,1855042.00
04/14/2017 02:15,2,0.000,ALERT,211.03,298.77,59.922,1492150503,"274151322000088","219011344069620",0.00,6.30,0,296.06,301.77,0.0,0.0,0.000,881958.1,881958.1,1349,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492150554,1855043.00
04/14/2017 02:15,2,0.000,ALERT,211.93,298.17,59.954,1492150503,"274151322000068","219011344069620",0.00,6.70,0,295.76,301.17,0.0,0.0,0.000,759469.5,759469.5,1378,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492150556,1855044.00
04/14/2017 02:15,2,0.000,ALERT,212.16,301.17,59.959,1492150503,"201051344001135","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,655985.6,655985.6,1350,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492150558,1855045.00
04/14/2017 02:15,2,0.000,ALERT,212.16,302.07,59.959,1492150503,"201051344000594","219011344069620",0.00,6.00,0,299.37,305.08,0.0,0.0,0.000,676719.4,676719.4,1349,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492150559,1855046.00
04/14/2017 02:15,2,0.000,ALERT,212.61,301.17,59.996,1492150503,"201051344001203","219011344069620",0.00,5.00,0,299.97,306.28,0.0,0.0,0.000,664594.8,664594.8,1349,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492150561,1855047.00
04/14/2017 02:15,2,0.000,ALERT,211.25,298.47,59.944,1492150503,"274151322000054","219011344069620",0.00,6.70,0,296.36,302.07,0.0,0.0,0.000,900108.7,900108.7,1346,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492150563,1855048.00
04/14/2017 02:15,2,0.000,ALERT,212.61,300.87,59.949,1492150503,"201051344000867","219011344069620",0.00,6.30,0,298.77,305.08,0.0,0.0,0.000,661679.7,661679.7,1352,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492150565,1855049.00
04/14/2017 02:15,2,0.000,ALERT,212.38,301.17,59.917,1492150503,"201051344001093","219011344069620",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,663381.7,663381.7,1350,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492150566,1855050.00
04/14/2017 02:15,2,0.000,ALERT,212.61,301.47,59.991,1492150503,"201051344000900","219011344069620",0.00,5.50,0,299.37,304.78,0.0,0.0,0.000,682918.5,682918.5,1352,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492150568,1855051.00
04/14/2017 02:15,2,0.000,ALERT,212.61,300.87,59.959,1492150503,"201051344000648","219011344069620",0.00,5.00,0,299.07,304.78,0.0,0.0,0.000,672367.5,672367.5,1351,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492150570,1855052.00
04/14/2017 02:15,2,0.000,ALERT,212.61,302.07,59.959,1492150503,"201051344000569","219011344069620",0.00,5.50,0,300.27,305.68,0.0,0.0,0.000,685145.3,685145.3,1347,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492150572,1855053.00
04/14/2017 02:15,2,0.000,ALERT,212.61,301.77,59.954,1492150503,"201051344000983","219011344069620",0.00,5.50,0,299.97,305.38,0.0,0.0,0.000,675863.4,675863.4,1347,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492150574,1855054.00
04/14/2017 02:15,2,0.000,ALERT,212.61,301.17,59.944,1492150503,"201051344001158","219011344069620",0.00,5.00,0,299.07,304.48,0.0,0.0,0.000,661587.9,661587.9,1350,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492150575,1855055.00
04/14/2017 02:15,2,0.000,ALERT,213.06,302.07,59.975,1492150503,"201051344000576","219011344069620",0.00,5.50,0,299.67,305.08,0.0,0.0,0.000,675649.0,675649.0,1351,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492150577,1855056.00
04/14/2017 02:15,2,0.000,ALERT,211.70,297.87,59.938,1492150503,"274151322000087","219011344069620",0.00,6.30,0,295.46,301.47,0.0,0.0,0.000,872218.8,872218.8,1360,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492150579,1855057.00
04/14/2017 02:30,2,0.000,ALERT,212.83,301.17,59.959,1492151403,"201051344000645","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,674824.6,674824.6,1349,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492151405,1855058.00
04/14/2017 02:30,2,0.000,ALERT,211.48,298.77,59.954,1492151403,"274151322000085","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,897262.5,897262.5,1346,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492151407,1855059.00
04/14/2017 02:30,2,0.000,ALERT,213.29,301.17,59.965,1492151403,"201051344000633","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,661240.2,661240.2,1352,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492151408,1855060.00
04/14/2017 02:30,2,0.000,ALERT,212.83,301.77,59.954,1492151403,"201051344000469","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,664041.3,664041.3,1350,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492151410,1855061.00
04/14/2017 02:30,2,0.000,ALERT,212.16,301.47,59.954,1492151403,"201051344000646","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,657563.7,657563.7,1352,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492151412,1855062.00
04/14/2017 02:30,2,0.000,ALERT,211.48,299.67,59.949,1492151403,"274151322000052","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,929559.3,929559.3,1349,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492151414,1855063.00
04/14/2017 02:30,2,0.000,ALERT,212.61,301.77,59.959,1492151403,"201051344000585","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,668582.7,668582.7,1351,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492151415,1855064.00
04/14/2017 02:30,2,0.000,ALERT,212.38,301.77,59.954,1492151403,"201051344001230","219011344069620",0.00,5.50,0,299.97,303.28,0.0,0.0,0.000,661908.1,661908.1,1350,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492151417,1855065.00
04/14/2017 02:30,2,0.000,ALERT,213.06,302.98,59.965,1492151403,"201051344000582","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,651908.7,651908.7,1346,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492151419,1855066.00
04/14/2017 02:30,2,0.000,ALERT,212.16,301.77,59.954,1492151403,"201051344000955","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,670174.2,670174.2,1352,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492151421,1855067.00
04/14/2017 02:30,2,0.000,ALERT,211.70,298.77,59.959,1492151403,"274151322000094","219011344069620",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,759120.2,759120.2,1382,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492151423,1855068.00
04/14/2017 02:30,2,0.000,ALERT,212.61,302.37,60.002,1492151403,"201051344000579","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,681606.2,681606.2,1352,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492151425,1855069.00
04/14/2017 02:30,2,0.000,ALERT,212.38,302.07,59.959,1492151403,"201051344000890","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,664013.2,664013.2,1349,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492151426,1855070.00
04/14/2017 02:30,2,0.000,ALERT,212.61,301.47,59.965,1492151403,"201051344000438","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,666906.2,666906.2,1349,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492151428,1855071.00
04/14/2017 02:30,2,0.000,ALERT,212.61,301.17,59.954,1492151403,"201051344000417","219011344069620",0.00,6.00,0,299.07,302.37,0.0,0.0,0.000,629736.8,629736.8,1358,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492151430,1855072.00
