ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/14/2017 02:30,2,0.000,ALERT,211.48,299.67,59.959,1492151403,"274151322000083","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,920293.4,920293.4,1349,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492151432,1855073.00
04/14/2017 02:30,2,0.000,ALERT,211.93,298.77,59.954,1492151403,"274151322000076","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,980826.3,980826.3,1350,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492151433,1855074.00
04/14/2017 02:30,2,0.000,ALERT,212.61,302.37,59.975,1492151403,"201051344000868","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,662683.6,662683.6,1352,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492151435,1855075.00
04/14/2017 02:30,2,0.000,ALERT,211.48,300.27,59.981,1492151403,"274151322000095","219011344069620",0.00,5.00,0,297.87,301.17,0.0,0.0,0.000,971454.3,971454.3,1348,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492151437,1855076.00
04/14/2017 02:30,2,0.000,ALERT,212.38,301.47,59.949,1492151403,"201051344000988","219011344069620",0.00,6.00,0,297.26,302.68,0.0,0.0,0.000,604890.0,604890.0,1352,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492151439,1855077.00
04/14/2017 02:30,2,0.000,ALERT,212.38,300.87,59.996,1492151403,"201051344001025","219011344069620",0.00,5.00,0,298.77,303.58,0.0,0.0,0.000,666179.2,666179.2,1351,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492151441,1855078.00
04/14/2017 02:30,2,0.000,ALERT,212.38,301.47,59.933,1492151403,"201051344000458","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,674918.0,674918.0,1348,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492151443,1855079.00
04/14/2017 02:30,2,0.000,ALERT,213.06,301.47,59.970,1492151403,"201051344000853","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,675266.1,675266.1,1348,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492151445,1855080.00
04/14/2017 02:30,2,0.000,ALERT,212.83,301.47,59.954,1492151403,"201051344000685","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,667040.8,667040.8,1353,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492151446,1855081.00
04/14/2017 02:30,2,0.000,ALERT,212.61,300.87,59.944,1492151403,"201051344000917","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,663673.2,663673.2,1352,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492151448,1855082.00
04/14/2017 02:30,2,0.000,ALERT,212.83,301.77,59.949,1492151403,"201051344001145","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,671499.0,671499.0,1351,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492151450,1855083.00
04/14/2017 02:30,2,0.000,ALERT,212.61,300.87,59.970,1492151403,"201051344000651","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,660264.9,660264.9,1349,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492151452,1855084.00
04/14/2017 02:30,2,0.000,ALERT,211.25,298.77,59.944,1492151403,"274151322000088","219011344069620",0.00,6.30,0,296.66,300.27,0.0,0.0,0.000,881958.1,881958.1,1351,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492151454,1855085.00
04/14/2017 02:30,2,0.000,ALERT,212.16,298.47,59.949,1492151403,"274151322000068","219011344069620",0.00,6.70,0,296.36,299.67,0.0,0.0,0.000,759469.5,759469.5,1380,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492151456,1855086.00
04/14/2017 02:30,2,0.000,ALERT,211.93,301.47,59.944,1492151403,"201051344001135","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,655985.6,655985.6,1352,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492151458,1855087.00
04/14/2017 02:30,2,0.000,ALERT,212.38,302.37,59.959,1492151403,"201051344000594","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,676719.4,676719.4,1351,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492151459,1855088.00
04/14/2017 02:30,2,0.000,ALERT,212.61,301.47,59.959,1492151403,"201051344001203","219011344069620",0.00,5.00,0,299.37,304.78,0.0,0.0,0.000,664594.8,664594.8,1351,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492151461,1855089.00
04/14/2017 02:30,2,0.000,ALERT,211.48,299.97,59.933,1492151403,"274151322000054","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,900108.7,900108.7,1348,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492151463,1855090.00
04/14/2017 02:30,2,0.000,ALERT,212.83,301.17,59.965,1492151403,"201051344000867","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,661679.7,661679.7,1354,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492151465,1855091.00
04/14/2017 02:30,2,0.000,ALERT,212.38,301.77,59.975,1492151403,"201051344001093","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,663381.7,663381.7,1352,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492151466,1855092.00
04/14/2017 02:30,2,0.000,ALERT,212.38,301.77,59.922,1492151403,"201051344000900","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,682918.5,682918.5,1354,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492151468,1855093.00
04/14/2017 02:30,2,0.000,ALERT,212.83,300.87,59.965,1492151403,"201051344000648","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,672367.5,672367.5,1353,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492151470,1855094.00
04/14/2017 02:30,2,0.000,ALERT,212.61,302.07,59.970,1492151403,"201051344000569","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,685145.3,685145.3,1349,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492151472,1855095.00
04/14/2017 02:30,2,0.000,ALERT,212.61,302.07,59.965,1492151403,"201051344000983","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,675863.4,675863.4,1349,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492151474,1855096.00
04/14/2017 02:30,2,0.000,ALERT,212.61,301.77,59.975,1492151403,"201051344001158","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,661587.9,661587.9,1352,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492151475,1855097.00
04/14/2017 02:30,2,0.000,ALERT,213.06,302.07,59.965,1492151403,"201051344000576","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,675649.0,675649.0,1353,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492151477,1855098.00
04/14/2017 02:30,2,0.000,ALERT,211.48,298.77,59.944,1492151403,"274151322000087","219011344069620",0.00,6.30,0,296.06,300.27,0.0,0.0,0.000,872218.8,872218.8,1362,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492151479,1855099.00
04/14/2017 02:45,2,0.000,ALERT,212.83,301.17,59.970,1492152303,"201051344000645","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,674824.6,674824.6,1351,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492152305,1855100.00
04/14/2017 02:45,2,0.000,ALERT,211.70,298.77,59.975,1492152303,"274151322000085","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,897262.5,897262.5,1348,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492152307,1855101.00
04/14/2017 02:45,2,0.000,ALERT,213.29,301.17,59.970,1492152303,"201051344000633","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,661240.2,661240.2,1354,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492152309,1855102.00
04/14/2017 02:45,2,0.000,ALERT,212.38,300.87,59.970,1492152303,"201051344000469","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,664041.3,664041.3,1352,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492152311,1855103.00
04/14/2017 02:45,2,0.000,ALERT,212.38,301.77,60.018,1492152303,"201051344000646","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,657563.7,657563.7,1354,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492152313,1855104.00
04/14/2017 02:45,2,0.000,ALERT,211.25,299.37,59.965,1492152303,"274151322000052","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,929559.3,929559.3,1351,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492152315,1855105.00
04/14/2017 02:45,2,0.000,ALERT,212.61,301.77,59.970,1492152303,"201051344000585","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,668582.7,668582.7,1353,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492152316,1855106.00
04/14/2017 02:45,2,0.000,ALERT,212.61,302.37,60.007,1492152303,"201051344001230","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,661908.1,661908.1,1352,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492152318,1855107.00
04/14/2017 02:45,2,0.000,ALERT,213.06,302.98,59.965,1492152303,"201051344000582","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,651908.7,651908.7,1348,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492152320,1855108.00
04/14/2017 02:45,2,0.000,ALERT,212.16,302.07,59.965,1492152303,"201051344000955","219011344069620",0.00,5.50,0,299.97,303.28,0.0,0.0,0.000,670174.2,670174.2,1354,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492152322,1855109.00
04/14/2017 02:45,2,0.000,ALERT,211.48,298.47,60.007,1492152303,"274151322000094","219011344069620",0.00,5.00,0,296.66,300.27,0.0,0.0,0.000,759120.2,759120.2,1384,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492152324,1855110.00
04/14/2017 02:45,2,0.000,ALERT,212.61,302.07,59.996,1492152303,"201051344000579","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,681606.2,681606.2,1354,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492152325,1855111.00
04/14/2017 02:45,2,0.000,ALERT,212.38,302.37,59.965,1492152303,"201051344000890","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,664013.2,664013.2,1351,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492152327,1855112.00
04/14/2017 02:45,2,0.000,ALERT,212.83,302.07,59.949,1492152303,"201051344000438","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,666906.2,666906.2,1351,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492152329,1855113.00
04/14/2017 02:45,2,0.000,ALERT,212.83,301.47,59.959,1492152303,"201051344000417","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,629736.8,629736.8,1360,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492152331,1855114.00
04/14/2017 02:45,2,0.000,ALERT,211.70,299.67,59.965,1492152303,"274151322000083","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,920293.4,920293.4,1351,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492152333,1855115.00
04/14/2017 02:45,2,0.000,ALERT,212.16,299.07,59.938,1492152303,"274151322000076","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,980826.3,980826.3,1352,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492152334,1855116.00
04/14/2017 02:45,2,0.000,ALERT,212.38,301.77,59.970,1492152303,"201051344000868","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,662683.6,662683.6,1354,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492152336,1855117.00
04/14/2017 02:45,2,0.000,ALERT,211.70,300.57,59.949,1492152303,"274151322000095","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,971454.3,971454.3,1350,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492152338,1855118.00
04/14/2017 02:45,2,0.000,ALERT,212.38,301.17,59.965,1492152303,"201051344000988","219011344069620",0.00,6.00,0,296.96,302.98,0.0,0.0,0.000,604890.0,604890.0,1354,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492152340,1855119.00
04/14/2017 02:45,2,0.000,ALERT,212.38,301.17,59.954,1492152303,"201051344001025","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,666179.2,666179.2,1353,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492152342,1855120.00
04/14/2017 02:45,2,0.000,ALERT,212.38,301.47,59.959,1492152303,"201051344000458","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,674918.0,674918.0,1350,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492152343,1855121.00
04/14/2017 02:45,2,0.000,ALERT,213.06,301.47,59.965,1492152303,"201051344000853","219011344069620",0.00,5.50,0,299.97,303.28,0.0,0.0,0.000,675266.1,675266.1,1350,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492152345,1855122.00
04/14/2017 02:45,2,0.000,ALERT,213.06,301.77,59.965,1492152303,"201051344000685","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,667040.8,667040.8,1355,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492152347,1855123.00
04/14/2017 02:45,2,0.000,ALERT,212.61,301.17,59.965,1492152303,"201051344000917","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,663673.2,663673.2,1354,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492152349,1855124.00
04/14/2017 02:45,2,0.000,ALERT,212.83,302.07,59.959,1492152303,"201051344001145","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,671499.0,671499.0,1353,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492152351,1855125.00
04/14/2017 02:45,2,0.000,ALERT,212.61,300.87,59.949,1492152303,"201051344000651","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,660264.9,660264.9,1351,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492152352,1855126.00
04/14/2017 02:45,2,0.000,ALERT,211.03,299.07,59.949,1492152303,"274151322000088","219011344069620",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,881958.1,881958.1,1353,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492152354,1855127.00
04/14/2017 02:45,2,0.000,ALERT,212.16,298.47,59.981,1492152303,"274151322000068","219011344069620",0.00,6.70,0,296.36,299.97,0.0,0.0,0.000,759469.5,759469.5,1382,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492152356,1855128.00
04/14/2017 02:45,2,0.000,ALERT,212.16,301.47,59.965,1492152303,"201051344001135","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,655985.6,655985.6,1354,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492152358,1855129.00
04/14/2017 02:45,2,0.000,ALERT,212.16,302.07,59.965,1492152303,"201051344000594","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,676719.4,676719.4,1353,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492152360,1855130.00
04/14/2017 02:45,2,0.000,ALERT,212.83,301.47,59.996,1492152303,"201051344001203","219011344069620",0.00,5.50,0,299.67,305.08,0.0,0.0,0.000,664594.8,664594.8,1353,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492152361,1855131.00
04/14/2017 02:45,2,0.000,ALERT,211.25,299.97,59.954,1492152303,"274151322000054","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,900108.7,900108.7,1350,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492152363,1855132.00
04/14/2017 02:45,2,0.000,ALERT,212.83,301.17,59.949,1492152303,"201051344000867","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,661679.7,661679.7,1356,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492152365,1855133.00
04/14/2017 02:45,2,0.000,ALERT,212.61,301.47,59.965,1492152303,"201051344001093","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,663381.7,663381.7,1354,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492152367,1855134.00
04/14/2017 02:45,2,0.000,ALERT,212.38,301.17,59.965,1492152303,"201051344000900","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,682918.5,682918.5,1356,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492152369,1855135.00
04/14/2017 02:45,2,0.000,ALERT,212.83,300.87,59.965,1492152303,"201051344000648","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,672367.5,672367.5,1355,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492152371,1855136.00
04/14/2017 02:45,2,0.000,ALERT,212.61,301.77,59.975,1492152303,"201051344000569","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,685145.3,685145.3,1351,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492152372,1855137.00
04/14/2017 02:45,2,0.000,ALERT,212.61,301.47,59.944,1492152303,"201051344000983","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,675863.4,675863.4,1351,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492152374,1855138.00
04/14/2017 02:45,2,0.000,ALERT,212.61,301.17,59.944,1492152303,"201051344001158","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,661587.9,661587.9,1354,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492152376,1855139.00
04/14/2017 02:45,2,0.000,ALERT,213.06,301.77,59.959,1492152303,"201051344000576","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,675649.0,675649.0,1355,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492152378,1855140.00
04/14/2017 02:45,2,0.000,ALERT,211.70,298.47,59.970,1492152303,"274151322000087","219011344069620",0.00,6.30,0,296.06,300.27,0.0,0.0,0.000,872218.8,872218.8,1364,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492152380,1855141.00
04/14/2017 03:00,2,0.000,ALERT,212.83,300.87,59.944,1492153203,"201051344000645","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,674824.6,674824.6,1353,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492153205,1855142.00
04/14/2017 03:00,2,0.000,ALERT,211.48,299.37,59.907,1492153203,"274151322000085","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,897262.5,897262.5,1350,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492153207,1855143.00
04/14/2017 03:00,2,0.000,ALERT,213.06,300.87,59.954,1492153203,"201051344000633","219011344069620",0.00,5.50,0,297.26,302.68,0.0,0.0,0.000,661240.2,661240.2,1356,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492153208,1855144.00
04/14/2017 03:00,2,0.000,ALERT,212.38,300.87,59.944,1492153203,"201051344000469","219011344069620",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,664041.3,664041.3,1354,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492153210,1855145.00
04/14/2017 03:00,2,0.000,ALERT,212.16,301.47,59.954,1492153203,"201051344000646","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,657563.7,657563.7,1356,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492153212,1855146.00
04/14/2017 03:00,2,0.000,ALERT,211.03,299.67,59.938,1492153203,"274151322000052","219011344069620",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,929559.3,929559.3,1353,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492153214,1855147.00
04/14/2017 03:00,2,0.000,ALERT,212.61,301.77,59.938,1492153203,"201051344000585","219011344069620",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,668582.7,668582.7,1355,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492153216,1855148.00
04/14/2017 03:00,2,0.000,ALERT,212.38,301.77,59.907,1492153203,"201051344001230","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,661908.1,661908.1,1354,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492153217,1855149.00
04/14/2017 03:00,2,0.000,ALERT,213.06,302.68,59.944,1492153203,"201051344000582","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,651908.7,651908.7,1350,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492153219,1855150.00
04/14/2017 03:00,2,0.000,ALERT,211.93,301.17,59.959,1492153203,"201051344000955","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,670174.2,670174.2,1356,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492153221,1855151.00
04/14/2017 03:00,2,0.000,ALERT,210.80,298.17,59.944,1492153203,"274151322000094","219011344069620",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,759120.2,759120.2,1386,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492153223,1855152.00
04/14/2017 03:00,2,0.000,ALERT,212.38,301.77,59.949,1492153203,"201051344000579","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,681606.2,681606.2,1356,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492153224,1855153.00
04/14/2017 03:00,2,0.000,ALERT,212.38,301.77,59.938,1492153203,"201051344000890","219011344069620",0.00,6.00,0,299.67,304.78,0.0,0.0,0.000,664013.2,664013.2,1353,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492153226,1855154.00
04/14/2017 03:00,2,0.000,ALERT,212.61,301.47,59.933,1492153203,"201051344000438","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,666906.2,666906.2,1353,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492153228,1855155.00
04/14/2017 03:00,2,0.000,ALERT,212.61,300.87,59.944,1492153203,"201051344000417","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,629736.8,629736.8,1362,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492153230,1855156.00
04/14/2017 03:00,2,0.000,ALERT,211.48,299.97,59.938,1492153203,"274151322000083","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,920293.4,920293.4,1353,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492153232,1855157.00
04/14/2017 03:00,2,0.000,ALERT,211.93,299.07,59.944,1492153203,"274151322000076","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,980826.3,980826.3,1354,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492153234,1855158.00
04/14/2017 03:00,2,0.000,ALERT,212.38,301.77,59.949,1492153203,"201051344000868","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,662683.6,662683.6,1356,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492153236,1855159.00
04/14/2017 03:00,2,0.000,ALERT,211.48,300.27,59.949,1492153203,"274151322000095","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,971454.3,971454.3,1352,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492153238,1855160.00
04/14/2017 03:00,2,0.000,ALERT,212.16,301.17,59.986,1492153203,"201051344000988","219011344069620",0.00,6.30,0,296.66,302.98,0.0,0.0,0.000,604890.0,604890.0,1356,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492153239,1855161.00
04/14/2017 03:00,2,0.000,ALERT,212.16,300.57,59.891,1492153203,"201051344001025","219011344069620",0.00,5.00,0,298.47,303.88,0.0,0.0,0.000,666179.2,666179.2,1355,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492153241,1855162.00
04/14/2017 03:00,2,0.000,ALERT,212.16,300.87,59.949,1492153203,"201051344000458","219011344069620",0.00,7.00,0,299.07,303.88,0.0,0.0,0.000,674918.0,674918.0,1352,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492153243,1855163.00
04/14/2017 03:00,2,0.000,ALERT,212.83,300.87,59.949,1492153203,"201051344000853","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,675266.1,675266.1,1352,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492153245,1855164.00
04/14/2017 03:00,2,0.000,ALERT,212.61,301.47,59.912,1492153203,"201051344000685","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,667040.8,667040.8,1357,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492153247,1855165.00
04/14/2017 03:00,2,0.000,ALERT,212.61,300.87,59.954,1492153203,"201051344000917","219011344069620",0.00,6.30,0,297.57,302.68,0.0,0.0,0.000,663673.2,663673.2,1356,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492153249,1855166.00
04/14/2017 03:00,2,0.000,ALERT,212.61,301.47,59.949,1492153203,"201051344001145","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,671499.0,671499.0,1355,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492153250,1855167.00
04/14/2017 03:00,2,0.000,ALERT,212.38,300.57,59.975,1492153203,"201051344000651","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,660264.9,660264.9,1353,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492153252,1855168.00
04/14/2017 03:00,2,0.000,ALERT,210.80,298.77,59.949,1492153203,"274151322000088","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,881958.1,881958.1,1355,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492153254,1855169.00
04/14/2017 03:00,2,0.000,ALERT,211.93,298.47,59.949,1492153203,"274151322000068","219011344069620",0.00,6.70,0,296.06,299.97,0.0,0.0,0.000,759469.5,759469.5,1384,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492153256,1855170.00
04/14/2017 03:00,2,0.000,ALERT,212.16,301.17,59.949,1492153203,"201051344001135","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,655985.6,655985.6,1356,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492153258,1855171.00
04/14/2017 03:00,2,0.000,ALERT,212.16,302.07,59.959,1492153203,"201051344000594","219011344069620",0.00,6.00,0,298.77,303.58,0.0,0.0,0.000,676719.4,676719.4,1355,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492153259,1855172.00
04/14/2017 03:00,2,0.000,ALERT,212.61,301.17,59.949,1492153203,"201051344001203","219011344069620",0.00,5.00,0,298.77,305.08,0.0,0.0,0.000,664594.8,664594.8,1355,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492153261,1855173.00
04/14/2017 03:00,2,0.000,ALERT,211.48,299.97,59.965,1492153203,"274151322000054","219011344069620",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,900108.7,900108.7,1352,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492153263,1855174.00
04/14/2017 03:00,2,0.000,ALERT,212.83,301.17,59.954,1492153203,"201051344000867","219011344069620",0.00,6.70,0,298.47,303.58,0.0,0.0,0.000,661679.7,661679.7,1358,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492153265,1855175.00
04/14/2017 03:00,2,0.000,ALERT,212.61,301.47,59.949,1492153203,"201051344001093","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,663381.7,663381.7,1356,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492153267,1855176.00
04/14/2017 03:00,2,0.000,ALERT,212.38,301.17,59.959,1492153203,"201051344000900","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,682918.5,682918.5,1358,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492153268,1855177.00
04/14/2017 03:00,2,0.000,ALERT,212.83,300.87,59.954,1492153203,"201051344000648","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,672367.5,672367.5,1357,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492153270,1855178.00
04/14/2017 03:00,2,0.000,ALERT,212.61,301.77,59.991,1492153203,"201051344000569","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,685145.3,685145.3,1353,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492153272,1855179.00
04/14/2017 03:00,2,0.000,ALERT,212.38,301.47,59.981,1492153203,"201051344000983","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,675863.4,675863.4,1353,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492153274,1855180.00
04/14/2017 03:00,2,0.000,ALERT,212.61,300.87,59.949,1492153203,"201051344001158","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,661587.9,661587.9,1356,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492153276,1855181.00
04/14/2017 03:00,2,0.000,ALERT,212.83,301.77,59.996,1492153203,"201051344000576","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,675649.0,675649.0,1357,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492153277,1855182.00
04/14/2017 03:00,2,0.000,ALERT,211.93,297.87,59.938,1492153203,"274151322000087","219011344069620",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,872218.8,872218.8,1366,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492153279,1855183.00
04/14/2017 03:15,2,0.000,ALERT,213.29,301.77,59.907,1492154103,"201051344000645","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,674824.6,674824.6,1355,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492154105,1855184.00
04/14/2017 03:15,2,0.000,ALERT,211.70,299.67,59.922,1492154103,"274151322000085","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,897262.5,897262.5,1352,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492154107,1855185.00
04/14/2017 03:15,2,0.000,ALERT,213.51,301.47,59.949,1492154103,"201051344000633","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,661240.2,661240.2,1358,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492154108,1855186.00
04/14/2017 03:15,2,0.000,ALERT,212.83,301.47,59.965,1492154103,"201051344000469","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,664041.3,664041.3,1356,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492154110,1855187.00
04/14/2017 03:15,2,0.000,ALERT,212.61,302.07,59.975,1492154103,"201051344000646","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,657563.7,657563.7,1358,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492154112,1855188.00
04/14/2017 03:15,2,0.000,ALERT,211.48,298.77,59.954,1492154103,"274151322000052","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,929559.3,929559.3,1355,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492154114,1855189.00
04/14/2017 03:15,2,0.000,ALERT,213.06,302.37,59.928,1492154103,"201051344000585","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,668582.7,668582.7,1357,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492154116,1855190.00
04/14/2017 03:15,2,0.000,ALERT,212.83,302.37,59.970,1492154103,"201051344001230","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,661908.1,661908.1,1356,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492154117,1855191.00
04/14/2017 03:15,2,0.000,ALERT,213.29,302.98,59.970,1492154103,"201051344000582","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,651908.7,651908.7,1352,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492154119,1855192.00
04/14/2017 03:15,2,0.000,ALERT,212.38,302.07,59.959,1492154103,"201051344000955","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,670174.2,670174.2,1358,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492154121,1855193.00
04/14/2017 03:15,2,0.000,ALERT,211.70,298.47,59.970,1492154103,"274151322000094","219011344069620",0.00,5.00,0,296.66,299.97,0.0,0.0,0.000,759120.2,759120.2,1388,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492154123,1855194.00
04/14/2017 03:15,2,0.000,ALERT,212.83,302.07,59.965,1492154103,"201051344000579","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,681606.2,681606.2,1358,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492154125,1855195.00
04/14/2017 03:15,2,0.000,ALERT,212.83,302.37,59.965,1492154103,"201051344000890","219011344069620",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,664013.2,664013.2,1355,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492154126,1855196.00
04/14/2017 03:15,2,0.000,ALERT,212.83,301.77,59.975,1492154103,"201051344000438","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,666906.2,666906.2,1355,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492154128,1855197.00
04/14/2017 03:15,2,0.000,ALERT,212.83,301.47,59.965,1492154103,"201051344000417","219011344069620",0.00,6.00,0,299.37,302.68,0.0,0.0,0.000,629736.8,629736.8,1364,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492154130,1855198.00
04/14/2017 03:15,2,0.000,ALERT,211.93,299.37,59.944,1492154103,"274151322000083","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,920293.4,920293.4,1355,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492154132,1855199.00
04/14/2017 03:15,2,0.000,ALERT,212.38,298.77,59.949,1492154103,"274151322000076","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,980826.3,980826.3,1356,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492154133,1855200.00
04/14/2017 03:15,2,0.000,ALERT,212.61,302.07,59.965,1492154103,"201051344000868","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,662683.6,662683.6,1358,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492154135,1855201.00
04/14/2017 03:15,2,0.000,ALERT,211.93,300.27,59.959,1492154103,"274151322000095","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,971454.3,971454.3,1354,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492154137,1855202.00
04/14/2017 03:15,2,0.000,ALERT,212.61,301.47,59.954,1492154103,"201051344000988","219011344069620",0.00,6.00,0,296.96,302.68,0.0,0.0,0.000,604890.0,604890.0,1358,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492154139,1855203.00
04/14/2017 03:15,2,0.000,ALERT,212.61,301.17,59.954,1492154103,"201051344001025","219011344069620",0.00,5.00,0,298.77,303.88,0.0,0.0,0.000,666179.2,666179.2,1357,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492154141,1855204.00
04/14/2017 03:15,2,0.000,ALERT,212.83,301.77,59.970,1492154103,"201051344000458","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,674918.0,674918.0,1354,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492154143,1855205.00
04/14/2017 03:15,2,0.000,ALERT,213.51,301.77,59.959,1492154103,"201051344000853","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,675266.1,675266.1,1354,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492154145,1855206.00
04/14/2017 03:15,2,0.000,ALERT,213.29,302.07,59.959,1492154103,"201051344000685","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,667040.8,667040.8,1359,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492154146,1855207.00
04/14/2017 03:15,2,0.000,ALERT,213.06,301.47,59.938,1492154103,"201051344000917","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,663673.2,663673.2,1358,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492154148,1855208.00
04/14/2017 03:15,2,0.000,ALERT,213.06,302.07,59.975,1492154103,"201051344001145","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,671499.0,671499.0,1357,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492154150,1855209.00
04/14/2017 03:15,2,0.000,ALERT,212.83,301.17,59.959,1492154103,"201051344000651","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,660264.9,660264.9,1355,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492154152,1855210.00
04/14/2017 03:15,2,0.000,ALERT,211.48,299.07,59.954,1492154103,"274151322000088","219011344069620",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,881958.1,881958.1,1357,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492154154,1855211.00
04/14/2017 03:15,2,0.000,ALERT,212.61,298.47,59.959,1492154103,"274151322000068","219011344069620",0.00,6.70,0,296.36,299.97,0.0,0.0,0.000,759469.5,759469.5,1386,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492154156,1855212.00
04/14/2017 03:15,2,0.000,ALERT,212.61,302.07,59.959,1492154103,"201051344001135","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,655985.6,655985.6,1358,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492154157,1855213.00
04/14/2017 03:15,2,0.000,ALERT,212.38,302.37,59.970,1492154103,"201051344000594","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,676719.4,676719.4,1357,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492154159,1855214.00
04/14/2017 03:15,2,0.000,ALERT,212.83,301.47,59.965,1492154103,"201051344001203","219011344069620",0.00,5.50,0,299.67,305.08,0.0,0.0,0.000,664594.8,664594.8,1357,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492154161,1855215.00
04/14/2017 03:15,2,0.000,ALERT,211.70,299.97,59.965,1492154103,"274151322000054","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,900108.7,900108.7,1354,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492154163,1855216.00
04/14/2017 03:15,2,0.000,ALERT,213.06,301.47,59.959,1492154103,"201051344000867","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,661679.7,661679.7,1360,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492154164,1855217.00
