ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/14/2017 03:15,2,0.000,ALERT,212.83,301.77,59.975,1492154103,"201051344001093","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,663381.7,663381.7,1358,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492154166,1855218.00
04/14/2017 03:15,2,0.000,ALERT,212.83,301.77,59.928,1492154103,"201051344000900","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,682918.5,682918.5,1360,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492154168,1855219.00
04/14/2017 03:15,2,0.000,ALERT,213.06,301.17,59.965,1492154103,"201051344000648","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,672367.5,672367.5,1359,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492154170,1855220.00
04/14/2017 03:15,2,0.000,ALERT,212.83,302.37,59.933,1492154103,"201051344000569","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,685145.3,685145.3,1355,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492154172,1855221.00
04/14/2017 03:15,2,0.000,ALERT,212.83,302.07,59.959,1492154103,"201051344000983","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,675863.4,675863.4,1355,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492154173,1855222.00
04/14/2017 03:15,2,0.000,ALERT,212.83,301.47,59.959,1492154103,"201051344001158","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,661587.9,661587.9,1358,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492154175,1855223.00
04/14/2017 03:15,2,0.000,ALERT,213.29,302.07,59.944,1492154103,"201051344000576","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,675649.0,675649.0,1359,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492154177,1855224.00
04/14/2017 03:15,2,0.000,ALERT,211.93,298.77,59.954,1492154103,"274151322000087","219011344069620",0.00,6.30,0,296.06,300.27,0.0,0.0,0.000,872218.8,872218.8,1368,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492154179,1855225.00
04/14/2017 03:30,2,0.000,ALERT,212.83,301.17,59.959,1492155003,"201051344000645","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,674824.6,674824.6,1357,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492155005,1855226.00
04/14/2017 03:30,2,0.000,ALERT,211.70,298.77,59.949,1492155003,"274151322000085","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,897262.5,897262.5,1354,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492155007,1855227.00
04/14/2017 03:30,2,0.000,ALERT,213.06,300.57,59.991,1492155003,"201051344000633","219011344069620",0.00,5.50,0,297.57,302.98,0.0,0.0,0.000,661240.2,661240.2,1360,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492155009,1855228.00
04/14/2017 03:30,2,0.000,ALERT,212.61,300.87,59.986,1492155003,"201051344000469","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,664041.3,664041.3,1358,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492155011,1855229.00
04/14/2017 03:30,2,0.000,ALERT,212.61,301.77,59.954,1492155003,"201051344000646","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,657563.7,657563.7,1360,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155012,1855230.00
04/14/2017 03:30,2,0.000,ALERT,211.25,298.17,59.949,1492155003,"274151322000052","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,929559.3,929559.3,1357,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492155014,1855231.00
04/14/2017 03:30,2,0.000,ALERT,212.83,302.07,60.007,1492155003,"201051344000585","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,668582.7,668582.7,1359,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155016,1855232.00
04/14/2017 03:30,2,0.000,ALERT,212.61,302.07,59.959,1492155003,"201051344001230","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,661908.1,661908.1,1358,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155018,1855233.00
04/14/2017 03:30,2,0.000,ALERT,213.06,302.68,59.965,1492155003,"201051344000582","219011344069620",0.00,4.00,0,300.87,304.18,0.0,0.0,0.000,651908.7,651908.7,1354,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155019,1855234.00
04/14/2017 03:30,2,0.000,ALERT,212.16,301.77,59.954,1492155003,"201051344000955","219011344069620",0.00,5.50,0,300.27,303.28,0.0,0.0,0.000,670174.2,670174.2,1360,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492155021,1855235.00
04/14/2017 03:30,2,0.000,ALERT,211.48,298.47,59.954,1492155003,"274151322000094","219011344069620",0.00,5.00,0,296.96,300.27,0.0,0.0,0.000,759120.2,759120.2,1390,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155023,1855236.00
04/14/2017 03:30,2,0.000,ALERT,212.38,301.47,59.922,1492155003,"201051344000579","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,681606.2,681606.2,1360,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492155025,1855237.00
04/14/2017 03:30,2,0.000,ALERT,212.38,302.07,59.959,1492155003,"201051344000890","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,664013.2,664013.2,1357,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155027,1855238.00
04/14/2017 03:30,2,0.000,ALERT,212.83,301.77,59.954,1492155003,"201051344000438","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,666906.2,666906.2,1357,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492155028,1855239.00
04/14/2017 03:30,2,0.000,ALERT,212.83,300.87,59.949,1492155003,"201051344000417","219011344069620",0.00,6.00,0,299.67,302.98,0.0,0.0,0.000,629736.8,629736.8,1366,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155030,1855240.00
04/14/2017 03:30,2,0.000,ALERT,211.70,299.37,59.986,1492155003,"274151322000083","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,920293.4,920293.4,1357,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155032,1855241.00
04/14/2017 03:30,2,0.000,ALERT,211.93,299.37,59.938,1492155003,"274151322000076","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,980826.3,980826.3,1358,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155034,1855242.00
04/14/2017 03:30,2,0.000,ALERT,212.38,302.07,59.928,1492155003,"201051344000868","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,662683.6,662683.6,1360,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155036,1855243.00
04/14/2017 03:30,2,0.000,ALERT,211.48,299.67,59.954,1492155003,"274151322000095","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,971454.3,971454.3,1356,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155038,1855244.00
04/14/2017 03:30,2,0.000,ALERT,212.38,301.17,59.954,1492155003,"201051344000988","219011344069620",0.00,6.30,0,296.96,302.98,0.0,0.0,0.000,604890.0,604890.0,1360,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155039,1855245.00
04/14/2017 03:30,2,0.000,ALERT,212.61,301.17,59.949,1492155003,"201051344001025","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,666179.2,666179.2,1359,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492155041,1855246.00
04/14/2017 03:30,2,0.000,ALERT,212.61,301.47,59.954,1492155003,"201051344000458","219011344069620",0.00,6.70,0,299.37,304.18,0.0,0.0,0.000,674918.0,674918.0,1356,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155043,1855247.00
04/14/2017 03:30,2,0.000,ALERT,213.06,300.87,59.954,1492155003,"201051344000853","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,675266.1,675266.1,1356,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492155045,1855248.00
04/14/2017 03:30,2,0.000,ALERT,212.83,301.77,59.954,1492155003,"201051344000685","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,667040.8,667040.8,1361,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492155046,1855249.00
04/14/2017 03:30,2,0.000,ALERT,213.06,301.47,59.965,1492155003,"201051344000917","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,663673.2,663673.2,1360,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155048,1855250.00
04/14/2017 03:30,2,0.000,ALERT,212.83,302.07,59.981,1492155003,"201051344001145","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,671499.0,671499.0,1359,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155050,1855251.00
04/14/2017 03:30,2,0.000,ALERT,212.61,301.17,59.922,1492155003,"201051344000651","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,660264.9,660264.9,1357,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155052,1855252.00
04/14/2017 03:30,2,0.000,ALERT,211.03,298.77,59.933,1492155003,"274151322000088","219011344069620",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,881958.1,881958.1,1359,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492155054,1855253.00
04/14/2017 03:30,2,0.000,ALERT,211.93,297.87,59.944,1492155003,"274151322000068","219011344069620",0.00,6.70,0,296.66,299.97,0.0,0.0,0.000,759469.5,759469.5,1388,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155055,1855254.00
04/14/2017 03:30,2,0.000,ALERT,212.38,302.07,59.965,1492155003,"201051344001135","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,655985.6,655985.6,1360,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155057,1855255.00
04/14/2017 03:30,2,0.000,ALERT,212.16,301.47,59.959,1492155003,"201051344000594","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,676719.4,676719.4,1359,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155059,1855256.00
04/14/2017 03:30,2,0.000,ALERT,212.83,301.77,59.949,1492155003,"201051344001203","219011344069620",0.00,5.00,0,299.97,305.38,0.0,0.0,0.000,664594.8,664594.8,1359,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155061,1855257.00
04/14/2017 03:30,2,0.000,ALERT,211.48,298.47,59.965,1492155003,"274151322000054","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,900108.7,900108.7,1356,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155062,1855258.00
04/14/2017 03:30,2,0.000,ALERT,212.83,300.57,59.954,1492155003,"201051344000867","219011344069620",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,661679.7,661679.7,1362,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492155064,1855259.00
04/14/2017 03:30,2,0.000,ALERT,212.61,301.77,59.959,1492155003,"201051344001093","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,663381.7,663381.7,1360,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155066,1855260.00
04/14/2017 03:30,2,0.000,ALERT,212.61,301.17,59.959,1492155003,"201051344000900","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,682918.5,682918.5,1362,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155068,1855261.00
04/14/2017 03:30,2,0.000,ALERT,212.83,300.27,59.928,1492155003,"201051344000648","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,672367.5,672367.5,1361,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155070,1855262.00
04/14/2017 03:30,2,0.000,ALERT,212.38,301.17,59.965,1492155003,"201051344000569","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,685145.3,685145.3,1357,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155071,1855263.00
04/14/2017 03:30,2,0.000,ALERT,212.61,301.17,59.975,1492155003,"201051344000983","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,675863.4,675863.4,1357,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492155073,1855264.00
04/14/2017 03:30,2,0.000,ALERT,212.61,301.17,59.996,1492155003,"201051344001158","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,661587.9,661587.9,1360,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155075,1855265.00
04/14/2017 03:30,2,0.000,ALERT,213.06,301.77,59.965,1492155003,"201051344000576","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,675649.0,675649.0,1361,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155077,1855266.00
04/14/2017 03:30,2,0.000,ALERT,211.70,298.47,59.965,1492155003,"274151322000087","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,872218.8,872218.8,1370,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155079,1855267.00
04/14/2017 03:45,2,0.000,ALERT,213.29,301.47,59.965,1492155903,"201051344000645","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,674824.6,674824.6,1359,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155905,1855268.00
04/14/2017 03:45,2,0.000,ALERT,211.93,299.97,59.981,1492155903,"274151322000085","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,897262.5,897262.5,1356,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492155907,1855269.00
04/14/2017 03:45,2,0.000,ALERT,213.51,301.47,59.975,1492155903,"201051344000633","219011344069620",0.00,5.50,0,296.96,302.68,0.0,0.0,0.000,661240.2,661240.2,1362,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492155909,1855270.00
04/14/2017 03:45,2,0.000,ALERT,212.83,301.77,59.965,1492155903,"201051344000469","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,664041.3,664041.3,1360,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492155911,1855271.00
04/14/2017 03:45,2,0.000,ALERT,212.61,301.77,59.965,1492155903,"201051344000646","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,657563.7,657563.7,1362,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155912,1855272.00
04/14/2017 03:45,2,0.000,ALERT,211.48,299.67,59.954,1492155903,"274151322000052","219011344069620",0.00,6.00,0,296.66,301.77,0.0,0.0,0.000,929559.3,929559.3,1359,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492155914,1855273.00
04/14/2017 03:45,2,0.000,ALERT,212.83,301.47,59.981,1492155903,"201051344000585","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,668582.7,668582.7,1361,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155916,1855274.00
04/14/2017 03:45,2,0.000,ALERT,212.83,302.37,59.959,1492155903,"201051344001230","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,661908.1,661908.1,1360,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155918,1855275.00
04/14/2017 03:45,2,0.000,ALERT,213.29,302.98,59.954,1492155903,"201051344000582","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,651908.7,651908.7,1356,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492155920,1855276.00
04/14/2017 03:45,2,0.000,ALERT,212.38,301.47,59.954,1492155903,"201051344000955","219011344069620",0.00,5.00,0,299.97,303.28,0.0,0.0,0.000,670174.2,670174.2,1362,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155921,1855277.00
04/14/2017 03:45,2,0.000,ALERT,211.93,299.37,59.949,1492155903,"274151322000094","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,759120.2,759120.2,1392,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492155923,1855278.00
04/14/2017 03:45,2,0.000,ALERT,212.83,302.37,59.959,1492155903,"201051344000579","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,681606.2,681606.2,1362,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155925,1855279.00
04/14/2017 03:45,2,0.000,ALERT,212.61,302.07,59.928,1492155903,"201051344000890","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,664013.2,664013.2,1359,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155927,1855280.00
04/14/2017 03:45,2,0.000,ALERT,213.06,301.77,59.970,1492155903,"201051344000438","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,666906.2,666906.2,1359,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155929,1855281.00
04/14/2017 03:45,2,0.000,ALERT,213.06,301.47,59.959,1492155903,"201051344000417","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,629736.8,629736.8,1368,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155931,1855282.00
04/14/2017 03:45,2,0.000,ALERT,211.93,300.27,59.965,1492155903,"274151322000083","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,920293.4,920293.4,1359,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155932,1855283.00
04/14/2017 03:45,2,0.000,ALERT,212.61,300.27,59.949,1492155903,"274151322000076","219011344069620",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,980826.3,980826.3,1360,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155934,1855284.00
04/14/2017 03:45,2,0.000,ALERT,212.61,302.37,59.954,1492155903,"201051344000868","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,662683.6,662683.6,1362,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492155936,1855285.00
04/14/2017 03:45,2,0.000,ALERT,211.93,300.87,59.949,1492155903,"274151322000095","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,971454.3,971454.3,1358,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155938,1855286.00
04/14/2017 03:45,2,0.000,ALERT,212.61,301.47,59.949,1492155903,"201051344000988","219011344069620",0.00,6.00,0,296.96,302.98,0.0,0.0,0.000,604890.0,604890.0,1362,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155940,1855287.00
04/14/2017 03:45,2,0.000,ALERT,212.61,300.87,59.959,1492155903,"201051344001025","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,666179.2,666179.2,1361,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155942,1855288.00
04/14/2017 03:45,2,0.000,ALERT,212.83,302.07,59.954,1492155903,"201051344000458","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,674918.0,674918.0,1358,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155943,1855289.00
04/14/2017 03:45,2,0.000,ALERT,213.51,301.77,59.954,1492155903,"201051344000853","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,675266.1,675266.1,1358,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155945,1855290.00
04/14/2017 03:45,2,0.000,ALERT,213.06,301.77,59.949,1492155903,"201051344000685","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,667040.8,667040.8,1363,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492155947,1855291.00
04/14/2017 03:45,2,0.000,ALERT,213.06,301.47,59.954,1492155903,"201051344000917","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,663673.2,663673.2,1362,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492155949,1855292.00
04/14/2017 03:45,2,0.000,ALERT,213.06,301.77,59.954,1492155903,"201051344001145","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,671499.0,671499.0,1361,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492155950,1855293.00
04/14/2017 03:45,2,0.000,ALERT,212.83,301.17,59.949,1492155903,"201051344000651","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,660264.9,660264.9,1359,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492155952,1855294.00
04/14/2017 03:45,2,0.000,ALERT,211.25,299.37,59.954,1492155903,"274151322000088","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,881958.1,881958.1,1361,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492155954,1855295.00
04/14/2017 03:45,2,0.000,ALERT,212.38,299.07,59.912,1492155903,"274151322000068","219011344069620",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,759469.5,759469.5,1390,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155956,1855296.00
04/14/2017 03:45,2,0.000,ALERT,212.38,301.77,59.959,1492155903,"201051344001135","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,655985.6,655985.6,1362,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155958,1855297.00
04/14/2017 03:45,2,0.000,ALERT,212.61,302.07,59.959,1492155903,"201051344000594","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,676719.4,676719.4,1361,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155959,1855298.00
04/14/2017 03:45,2,0.000,ALERT,213.06,301.47,59.917,1492155903,"201051344001203","219011344069620",0.00,5.00,0,299.67,305.08,0.0,0.0,0.000,664594.8,664594.8,1361,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155961,1855299.00
04/14/2017 03:45,2,0.000,ALERT,211.70,299.97,59.954,1492155903,"274151322000054","219011344069620",0.00,6.70,0,296.66,301.77,0.0,0.0,0.000,900108.7,900108.7,1358,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155963,1855300.00
04/14/2017 03:45,2,0.000,ALERT,213.29,301.77,59.949,1492155903,"201051344000867","219011344069620",0.00,6.30,0,298.17,303.58,0.0,0.0,0.000,661679.7,661679.7,1364,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155965,1855301.00
04/14/2017 03:45,2,0.000,ALERT,212.83,301.77,59.959,1492155903,"201051344001093","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,663381.7,663381.7,1362,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155966,1855302.00
04/14/2017 03:45,2,0.000,ALERT,212.83,302.07,59.965,1492155903,"201051344000900","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,682918.5,682918.5,1364,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155968,1855303.00
04/14/2017 03:45,2,0.000,ALERT,212.83,301.17,59.928,1492155903,"201051344000648","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,672367.5,672367.5,1363,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155970,1855304.00
04/14/2017 03:45,2,0.000,ALERT,213.06,302.68,59.959,1492155903,"201051344000569","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,685145.3,685145.3,1359,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155972,1855305.00
04/14/2017 03:45,2,0.000,ALERT,212.83,302.07,59.912,1492155903,"201051344000983","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,675863.4,675863.4,1359,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155974,1855306.00
04/14/2017 03:45,2,0.000,ALERT,213.06,301.77,60.012,1492155903,"201051344001158","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,661587.9,661587.9,1362,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155975,1855307.00
04/14/2017 03:45,2,0.000,ALERT,213.29,302.37,59.959,1492155903,"201051344000576","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,675649.0,675649.0,1363,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155977,1855308.00
04/14/2017 03:45,2,0.000,ALERT,211.70,299.37,59.959,1492155903,"274151322000087","219011344069620",0.00,6.30,0,296.06,300.57,0.0,0.0,0.000,872218.8,872218.8,1372,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492155979,1855309.00
04/14/2017 04:00,2,0.000,ALERT,213.29,301.47,59.959,1492156803,"201051344000645","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,674824.6,674824.6,1361,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492156805,1855310.00
04/14/2017 04:00,2,0.000,ALERT,211.93,299.37,59.938,1492156803,"274151322000085","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,897262.5,897262.5,1358,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492156807,1855311.00
04/14/2017 04:00,2,0.000,ALERT,213.51,301.17,59.970,1492156803,"201051344000633","219011344069620",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,661240.2,661240.2,1364,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492156808,1855312.00
04/14/2017 04:00,2,0.000,ALERT,212.83,301.47,59.933,1492156803,"201051344000469","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,664041.3,664041.3,1362,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492156810,1855313.00
04/14/2017 04:00,2,0.000,ALERT,212.83,302.37,59.986,1492156803,"201051344000646","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,657563.7,657563.7,1364,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492156812,1855314.00
04/14/2017 04:00,2,0.000,ALERT,211.48,299.37,59.965,1492156803,"274151322000052","219011344069620",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,929559.3,929559.3,1361,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492156814,1855315.00
04/14/2017 04:00,2,0.000,ALERT,213.06,302.37,59.981,1492156803,"201051344000585","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,668582.7,668582.7,1363,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492156816,1855316.00
04/14/2017 04:00,2,0.000,ALERT,213.06,302.68,59.944,1492156803,"201051344001230","219011344069620",0.00,5.50,0,300.27,303.58,0.0,0.0,0.000,661908.1,661908.1,1362,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492156817,1855317.00
04/14/2017 04:00,2,0.000,ALERT,213.51,303.28,59.975,1492156803,"201051344000582","219011344069620",0.00,4.00,0,300.87,304.18,0.0,0.0,0.000,651908.7,651908.7,1358,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492156819,1855318.00
04/14/2017 04:00,2,0.000,ALERT,212.61,302.07,59.975,1492156803,"201051344000955","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,670174.2,670174.2,1364,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492156821,1855319.00
04/14/2017 04:00,2,0.000,ALERT,211.93,299.07,59.970,1492156803,"274151322000094","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,759120.2,759120.2,1394,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492156823,1855320.00
04/14/2017 04:00,2,0.000,ALERT,213.06,302.37,59.970,1492156803,"201051344000579","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,681606.2,681606.2,1364,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492156824,1855321.00
04/14/2017 04:00,2,0.000,ALERT,212.83,302.68,59.986,1492156803,"201051344000890","219011344069620",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,664013.2,664013.2,1361,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492156826,1855322.00
04/14/2017 04:00,2,0.000,ALERT,213.29,302.37,59.986,1492156803,"201051344000438","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,666906.2,666906.2,1361,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492156828,1855323.00
04/14/2017 04:00,2,0.000,ALERT,213.29,301.77,59.975,1492156803,"201051344000417","219011344069620",0.00,5.50,0,299.67,302.98,0.0,0.0,0.000,629736.8,629736.8,1370,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492156830,1855324.00
04/14/2017 04:00,2,0.000,ALERT,211.93,299.67,59.959,1492156803,"274151322000083","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,920293.4,920293.4,1361,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492156832,1855325.00
04/14/2017 04:00,2,0.000,ALERT,212.38,299.97,59.965,1492156803,"274151322000076","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,980826.3,980826.3,1362,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492156833,1855326.00
04/14/2017 04:00,2,0.000,ALERT,212.83,302.37,59.959,1492156803,"201051344000868","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,662683.6,662683.6,1364,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492156835,1855327.00
04/14/2017 04:00,2,0.000,ALERT,211.93,300.87,59.965,1492156803,"274151322000095","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,971454.3,971454.3,1360,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492156837,1855328.00
04/14/2017 04:00,2,0.000,ALERT,212.83,301.77,59.981,1492156803,"201051344000988","219011344069620",0.00,6.00,0,296.96,303.28,0.0,0.0,0.000,604890.0,604890.0,1364,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492156839,1855329.00
04/14/2017 04:00,2,0.000,ALERT,212.83,301.47,59.981,1492156803,"201051344001025","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,666179.2,666179.2,1363,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492156841,1855330.00
04/14/2017 04:00,2,0.000,ALERT,212.83,301.77,59.975,1492156803,"201051344000458","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,674918.0,674918.0,1360,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492156842,1855331.00
04/14/2017 04:00,2,0.000,ALERT,213.51,301.77,59.965,1492156803,"201051344000853","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,675266.1,675266.1,1360,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492156844,1855332.00
04/14/2017 04:00,2,0.000,ALERT,213.29,302.07,59.959,1492156803,"201051344000685","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,667040.8,667040.8,1365,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492156846,1855333.00
04/14/2017 04:00,2,0.000,ALERT,213.29,301.47,59.965,1492156803,"201051344000917","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,663673.2,663673.2,1364,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492156848,1855334.00
04/14/2017 04:00,2,0.000,ALERT,213.29,302.37,59.965,1492156803,"201051344001145","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,671499.0,671499.0,1363,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492156850,1855335.00
04/14/2017 04:00,2,0.000,ALERT,213.06,301.47,59.933,1492156803,"201051344000651","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,660264.9,660264.9,1361,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492156851,1855336.00
04/14/2017 04:00,2,0.000,ALERT,211.48,299.67,59.959,1492156803,"274151322000088","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,881958.1,881958.1,1363,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492156853,1855337.00
04/14/2017 04:00,2,0.000,ALERT,212.16,298.17,59.959,1492156803,"274151322000068","219011344069620",0.00,6.70,0,296.66,300.27,0.0,0.0,0.000,759469.5,759469.5,1392,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492156855,1855338.00
04/14/2017 04:00,2,0.000,ALERT,212.83,302.07,59.959,1492156803,"201051344001135","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,655985.6,655985.6,1364,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492156857,1855339.00
04/14/2017 04:00,2,0.000,ALERT,212.61,302.37,59.933,1492156803,"201051344000594","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,676719.4,676719.4,1363,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492156859,1855340.00
04/14/2017 04:00,2,0.000,ALERT,213.29,302.07,59.981,1492156803,"201051344001203","219011344069620",0.00,5.00,0,299.97,305.08,0.0,0.0,0.000,664594.8,664594.8,1363,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492156860,1855341.00
04/14/2017 04:00,2,0.000,ALERT,211.70,299.97,59.949,1492156803,"274151322000054","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,900108.7,900108.7,1360,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492156862,1855342.00
04/14/2017 04:00,2,0.000,ALERT,213.06,301.47,59.954,1492156803,"201051344000867","219011344069620",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,661679.7,661679.7,1366,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492156864,1855343.00
04/14/2017 04:00,2,0.000,ALERT,213.29,302.37,59.928,1492156803,"201051344001093","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,663381.7,663381.7,1364,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492156866,1855344.00
04/14/2017 04:00,2,0.000,ALERT,212.83,301.77,59.965,1492156803,"201051344000900","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,682918.5,682918.5,1366,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492156868,1855345.00
04/14/2017 04:00,2,0.000,ALERT,213.06,301.17,59.949,1492156803,"201051344000648","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,672367.5,672367.5,1365,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492156869,1855346.00
04/14/2017 04:00,2,0.000,ALERT,212.83,302.37,59.944,1492156803,"201051344000569","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,685145.3,685145.3,1361,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492156871,1855347.00
04/14/2017 04:00,2,0.000,ALERT,212.61,301.77,59.944,1492156803,"201051344000983","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,675863.4,675863.4,1361,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492156873,1855348.00
04/14/2017 04:00,2,0.000,ALERT,212.83,301.77,59.965,1492156803,"201051344001158","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,661587.9,661587.9,1364,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492156875,1855349.00
04/14/2017 04:00,2,0.000,ALERT,213.29,302.07,59.949,1492156803,"201051344000576","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,675649.0,675649.0,1365,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492156877,1855350.00
04/14/2017 04:00,2,0.000,ALERT,211.70,298.77,59.944,1492156803,"274151322000087","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,872218.8,872218.8,1374,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492156878,1855351.00
04/14/2017 04:15,2,0.000,ALERT,213.06,301.17,59.986,1492157704,"201051344000645","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,674824.6,674824.6,1363,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492157706,1855352.00
04/14/2017 04:15,2,0.000,ALERT,211.70,299.07,59.949,1492157704,"274151322000085","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,897262.5,897262.5,1360,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492157707,1855353.00
04/14/2017 04:15,2,0.000,ALERT,213.29,301.17,59.954,1492157704,"201051344000633","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,661240.2,661240.2,1366,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492157709,1855354.00
04/14/2017 04:15,2,0.000,ALERT,212.61,301.47,59.965,1492157704,"201051344000469","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,664041.3,664041.3,1364,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492157711,1855355.00
04/14/2017 04:15,2,0.000,ALERT,212.61,302.07,59.965,1492157704,"201051344000646","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,657563.7,657563.7,1366,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492157713,1855356.00
04/14/2017 04:15,2,0.000,ALERT,211.25,298.47,59.949,1492157704,"274151322000052","219011344069620",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,929559.3,929559.3,1363,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492157714,1855357.00
04/14/2017 04:15,2,0.000,ALERT,212.83,302.07,59.965,1492157704,"201051344000585","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,668582.7,668582.7,1365,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492157716,1855358.00
04/14/2017 04:15,2,0.000,ALERT,212.83,302.37,59.965,1492157704,"201051344001230","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,661908.1,661908.1,1364,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492157718,1855359.00
04/14/2017 04:15,2,0.000,ALERT,213.29,302.98,60.007,1492157704,"201051344000582","219011344069620",0.00,3.70,0,301.47,304.48,0.0,0.0,0.000,651908.7,651908.7,1360,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492157720,1855360.00
04/14/2017 04:15,2,0.000,ALERT,212.38,301.77,59.933,1492157704,"201051344000955","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,670174.2,670174.2,1366,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492157722,1855361.00
04/14/2017 04:15,2,0.000,ALERT,211.48,298.47,59.965,1492157704,"274151322000094","219011344069620",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,759120.2,759120.2,1396,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492157723,1855362.00
