ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/14/2017 04:15,2,0.000,ALERT,212.38,301.77,59.959,1492157704,"201051344000579","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,681606.2,681606.2,1366,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492157725,1855363.00
04/14/2017 04:15,2,0.000,ALERT,212.61,302.37,59.965,1492157704,"201051344000890","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,664013.2,664013.2,1363,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492157727,1855364.00
04/14/2017 04:15,2,0.000,ALERT,213.06,302.07,59.965,1492157704,"201051344000438","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,666906.2,666906.2,1363,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492157729,1855365.00
04/14/2017 04:15,2,0.000,ALERT,212.83,301.47,59.954,1492157704,"201051344000417","219011344069620",0.00,5.00,0,299.97,303.28,0.0,0.0,0.000,629736.8,629736.8,1372,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492157731,1855366.00
04/14/2017 04:15,2,0.000,ALERT,211.70,299.37,59.954,1492157704,"274151322000083","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,920293.4,920293.4,1363,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492157732,1855367.00
04/14/2017 04:15,2,0.000,ALERT,212.16,299.37,59.975,1492157704,"274151322000076","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,980826.3,980826.3,1364,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492157734,1855368.00
04/14/2017 04:15,2,0.000,ALERT,212.38,301.77,59.912,1492157704,"201051344000868","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,662683.6,662683.6,1366,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492157736,1855369.00
04/14/2017 04:15,2,0.000,ALERT,211.48,300.57,59.981,1492157704,"274151322000095","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,971454.3,971454.3,1362,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492157738,1855370.00
04/14/2017 04:15,2,0.000,ALERT,212.38,301.47,59.981,1492157704,"201051344000988","219011344069620",0.00,5.50,0,297.57,303.28,0.0,0.0,0.000,604890.0,604890.0,1366,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492157740,1855371.00
04/14/2017 04:15,2,0.000,ALERT,212.61,301.17,59.959,1492157704,"201051344001025","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,666179.2,666179.2,1365,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492157741,1855372.00
04/14/2017 04:15,2,0.000,ALERT,212.61,301.47,59.954,1492157704,"201051344000458","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,674918.0,674918.0,1362,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492157743,1855373.00
04/14/2017 04:15,2,0.000,ALERT,213.29,301.47,59.949,1492157704,"201051344000853","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,675266.1,675266.1,1362,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492157745,1855374.00
04/14/2017 04:15,2,0.000,ALERT,213.06,301.77,59.986,1492157704,"201051344000685","219011344069620",0.00,4.50,0,300.27,303.58,0.0,0.0,0.000,667040.8,667040.8,1367,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492157747,1855375.00
04/14/2017 04:15,2,0.000,ALERT,213.06,301.47,59.954,1492157704,"201051344000917","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,663673.2,663673.2,1366,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492157748,1855376.00
04/14/2017 04:15,2,0.000,ALERT,213.06,302.07,59.954,1492157704,"201051344001145","219011344069620",0.00,4.50,0,300.87,304.48,0.0,0.0,0.000,671499.0,671499.0,1365,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492157750,1855377.00
04/14/2017 04:15,2,0.000,ALERT,212.83,301.17,59.933,1492157704,"201051344000651","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,660264.9,660264.9,1363,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492157752,1855378.00
04/14/2017 04:15,2,0.000,ALERT,211.03,298.77,59.949,1492157704,"274151322000088","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,881958.1,881958.1,1365,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492157754,1855379.00
04/14/2017 04:15,2,0.000,ALERT,212.38,298.47,59.949,1492157704,"274151322000068","219011344069620",0.00,6.30,0,296.66,300.27,0.0,0.0,0.000,759469.5,759469.5,1394,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492157756,1855380.00
04/14/2017 04:15,2,0.000,ALERT,212.38,301.77,59.949,1492157704,"201051344001135","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,655985.6,655985.6,1366,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492157758,1855381.00
04/14/2017 04:15,2,0.000,ALERT,212.38,302.07,59.938,1492157704,"201051344000594","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,676719.4,676719.4,1365,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492157759,1855382.00
04/14/2017 04:15,2,0.000,ALERT,213.06,301.47,59.938,1492157704,"201051344001203","219011344069620",0.00,4.50,0,299.97,305.38,0.0,0.0,0.000,664594.8,664594.8,1365,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492157761,1855383.00
04/14/2017 04:15,2,0.000,ALERT,211.25,298.77,59.922,1492157704,"274151322000054","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,900108.7,900108.7,1362,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492157763,1855384.00
04/14/2017 04:15,2,0.000,ALERT,212.83,300.87,59.944,1492157704,"201051344000867","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,661679.7,661679.7,1368,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492157765,1855385.00
04/14/2017 04:15,2,0.000,ALERT,212.83,301.77,59.944,1492157704,"201051344001093","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,663381.7,663381.7,1366,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492157767,1855386.00
04/14/2017 04:15,2,0.000,ALERT,212.61,301.47,59.959,1492157704,"201051344000900","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,682918.5,682918.5,1368,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492157768,1855387.00
04/14/2017 04:15,2,0.000,ALERT,212.83,300.87,59.938,1492157704,"201051344000648","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,672367.5,672367.5,1367,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492157770,1855388.00
04/14/2017 04:15,2,0.000,ALERT,212.61,302.07,59.944,1492157704,"201051344000569","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,685145.3,685145.3,1363,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492157772,1855389.00
04/14/2017 04:15,2,0.000,ALERT,212.61,301.77,59.991,1492157704,"201051344000983","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,675863.4,675863.4,1363,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492157774,1855390.00
04/14/2017 04:15,2,0.000,ALERT,212.83,301.17,59.949,1492157704,"201051344001158","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,661587.9,661587.9,1366,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492157776,1855391.00
04/14/2017 04:15,2,0.000,ALERT,213.06,301.77,59.949,1492157704,"201051344000576","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,675649.0,675649.0,1367,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492157778,1855392.00
04/14/2017 04:15,2,0.000,ALERT,211.70,298.47,59.944,1492157704,"274151322000087","219011344069620",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,872218.8,872218.8,1376,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492157779,1855393.00
04/14/2017 04:30,2,0.000,ALERT,213.06,301.47,59.954,1492158603,"201051344000645","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,674824.6,674824.6,1365,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492158605,1855394.00
04/14/2017 04:30,2,0.000,ALERT,211.70,298.47,59.944,1492158603,"274151322000085","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,897262.5,897262.5,1362,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492158607,1855395.00
04/14/2017 04:30,2,0.000,ALERT,213.06,300.87,59.954,1492158603,"201051344000633","219011344069620",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,661240.2,661240.2,1368,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492158609,1855396.00
04/14/2017 04:30,2,0.000,ALERT,212.61,301.17,59.949,1492158603,"201051344000469","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,664041.3,664041.3,1366,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492158611,1855397.00
04/14/2017 04:30,2,0.000,ALERT,212.16,301.77,59.965,1492158603,"201051344000646","219011344069620",0.00,5.00,0,298.77,303.58,0.0,0.0,0.000,657563.7,657563.7,1368,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492158612,1855398.00
04/14/2017 04:30,2,0.000,ALERT,211.48,299.07,59.944,1492158603,"274151322000052","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,929559.3,929559.3,1365,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492158614,1855399.00
04/14/2017 04:30,2,0.000,ALERT,212.83,302.37,59.954,1492158603,"201051344000585","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,668582.7,668582.7,1367,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492158616,1855400.00
04/14/2017 04:30,2,0.000,ALERT,212.61,302.07,59.917,1492158603,"201051344001230","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,661908.1,661908.1,1366,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492158618,1855401.00
04/14/2017 04:30,2,0.000,ALERT,213.06,302.98,59.986,1492158603,"201051344000582","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,651908.7,651908.7,1362,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492158620,1855402.00
04/14/2017 04:30,2,0.000,ALERT,212.16,302.07,59.949,1492158603,"201051344000955","219011344069620",0.00,4.50,0,299.97,303.28,0.0,0.0,0.000,670174.2,670174.2,1368,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492158621,1855403.00
04/14/2017 04:30,2,0.000,ALERT,211.70,298.47,59.917,1492158603,"274151322000094","219011344069620",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,759120.2,759120.2,1398,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492158623,1855404.00
04/14/2017 04:30,2,0.000,ALERT,212.61,302.07,59.949,1492158603,"201051344000579","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,681606.2,681606.2,1368,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492158625,1855405.00
04/14/2017 04:30,2,0.000,ALERT,212.61,302.68,59.954,1492158603,"201051344000890","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,664013.2,664013.2,1365,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492158627,1855406.00
04/14/2017 04:30,2,0.000,ALERT,212.61,302.07,59.981,1492158603,"201051344000438","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,666906.2,666906.2,1365,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492158628,1855407.00
04/14/2017 04:30,2,0.000,ALERT,212.83,301.47,59.965,1492158603,"201051344000417","219011344069620",0.00,5.00,0,299.67,302.98,0.0,0.0,0.000,629736.8,629736.8,1374,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492158630,1855408.00
04/14/2017 04:30,2,0.000,ALERT,211.70,299.37,59.944,1492158603,"274151322000083","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,920293.4,920293.4,1365,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492158632,1855409.00
04/14/2017 04:30,2,0.000,ALERT,212.16,298.47,59.922,1492158603,"274151322000076","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,980826.3,980826.3,1366,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492158634,1855410.00
04/14/2017 04:30,2,0.000,ALERT,212.61,301.77,59.922,1492158603,"201051344000868","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,662683.6,662683.6,1368,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492158636,1855411.00
04/14/2017 04:30,2,0.000,ALERT,211.48,299.67,59.944,1492158603,"274151322000095","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,971454.3,971454.3,1364,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492158638,1855412.00
04/14/2017 04:30,2,0.000,ALERT,212.38,301.17,59.954,1492158603,"201051344000988","219011344069620",0.00,5.50,0,296.96,302.98,0.0,0.0,0.000,604890.0,604890.0,1368,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492158639,1855413.00
04/14/2017 04:30,2,0.000,ALERT,212.61,301.17,59.954,1492158603,"201051344001025","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,666179.2,666179.2,1367,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492158641,1855414.00
04/14/2017 04:30,2,0.000,ALERT,212.38,301.17,59.954,1492158603,"201051344000458","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,674918.0,674918.0,1364,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492158643,1855415.00
04/14/2017 04:30,2,0.000,ALERT,213.29,301.47,59.954,1492158603,"201051344000853","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,675266.1,675266.1,1364,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492158645,1855416.00
04/14/2017 04:30,2,0.000,ALERT,213.06,302.07,60.002,1492158603,"201051344000685","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,667040.8,667040.8,1369,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492158647,1855417.00
04/14/2017 04:30,2,0.000,ALERT,212.83,301.17,59.933,1492158603,"201051344000917","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,663673.2,663673.2,1368,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492158649,1855418.00
04/14/2017 04:30,2,0.000,ALERT,213.06,302.37,59.965,1492158603,"201051344001145","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,671499.0,671499.0,1367,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492158650,1855419.00
04/14/2017 04:30,2,0.000,ALERT,212.83,301.47,59.949,1492158603,"201051344000651","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,660264.9,660264.9,1365,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492158652,1855420.00
04/14/2017 04:30,2,0.000,ALERT,211.03,298.77,59.944,1492158603,"274151322000088","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,881958.1,881958.1,1367,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492158654,1855421.00
04/14/2017 04:30,2,0.000,ALERT,212.16,297.87,59.933,1492158603,"274151322000068","219011344069620",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,759469.5,759469.5,1396,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492158656,1855422.00
04/14/2017 04:30,2,0.000,ALERT,212.16,301.77,59.959,1492158603,"201051344001135","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,655985.6,655985.6,1368,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492158657,1855423.00
04/14/2017 04:30,2,0.000,ALERT,212.38,302.07,59.954,1492158603,"201051344000594","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,676719.4,676719.4,1367,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492158659,1855424.00
04/14/2017 04:30,2,0.000,ALERT,212.61,301.47,59.959,1492158603,"201051344001203","219011344069620",0.00,4.50,0,299.67,305.38,0.0,0.0,0.000,664594.8,664594.8,1367,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492158661,1855425.00
04/14/2017 04:30,2,0.000,ALERT,211.25,298.77,59.912,1492158603,"274151322000054","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,900108.7,900108.7,1364,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492158663,1855426.00
04/14/2017 04:30,2,0.000,ALERT,212.83,301.17,59.954,1492158603,"201051344000867","219011344069620",0.00,5.50,0,298.77,303.88,0.0,0.0,0.000,661679.7,661679.7,1370,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492158665,1855427.00
04/14/2017 04:30,2,0.000,ALERT,212.61,301.77,59.959,1492158603,"201051344001093","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,663381.7,663381.7,1368,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492158666,1855428.00
04/14/2017 04:30,2,0.000,ALERT,212.61,301.47,59.954,1492158603,"201051344000900","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,682918.5,682918.5,1370,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492158668,1855429.00
04/14/2017 04:30,2,0.000,ALERT,212.83,300.87,59.938,1492158603,"201051344000648","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,672367.5,672367.5,1369,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492158670,1855430.00
04/14/2017 04:30,2,0.000,ALERT,212.83,302.07,59.949,1492158603,"201051344000569","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,685145.3,685145.3,1365,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492158672,1855431.00
04/14/2017 04:30,2,0.000,ALERT,212.61,301.77,59.954,1492158603,"201051344000983","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,675863.4,675863.4,1365,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492158673,1855432.00
04/14/2017 04:30,2,0.000,ALERT,212.83,301.47,59.944,1492158603,"201051344001158","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,661587.9,661587.9,1368,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492158675,1855433.00
04/14/2017 04:30,2,0.000,ALERT,213.06,302.07,59.970,1492158603,"201051344000576","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,675649.0,675649.0,1369,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492158677,1855434.00
04/14/2017 04:30,2,0.000,ALERT,211.48,298.17,59.907,1492158603,"274151322000087","219011344069620",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,872218.8,872218.8,1378,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492158679,1855435.00
04/14/2017 04:45,2,0.000,ALERT,213.06,302.07,59.965,1492159504,"201051344000645","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,674824.6,674824.6,1367,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492159506,1855436.00
04/14/2017 04:45,2,0.000,ALERT,211.70,299.97,59.965,1492159504,"274151322000085","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,897262.5,897262.5,1364,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492159508,1855437.00
04/14/2017 04:45,2,0.000,ALERT,213.51,302.37,59.965,1492159504,"201051344000633","219011344069620",0.00,4.50,0,297.57,302.98,0.0,0.0,0.000,661240.2,661240.2,1370,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492159510,1855438.00
04/14/2017 04:45,2,0.000,ALERT,212.83,302.37,59.922,1492159504,"201051344000469","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,664041.3,664041.3,1368,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492159512,1855439.00
04/14/2017 04:45,2,0.000,ALERT,212.38,301.77,59.922,1492159504,"201051344000646","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,657563.7,657563.7,1370,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492159513,1855440.00
04/14/2017 04:45,2,0.000,ALERT,211.25,300.27,59.959,1492159504,"274151322000052","219011344069620",0.00,5.50,0,296.06,301.47,0.0,0.0,0.000,929559.3,929559.3,1367,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492159515,1855441.00
04/14/2017 04:45,2,0.000,ALERT,212.61,301.47,59.970,1492159504,"201051344000585","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,668582.7,668582.7,1369,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492159517,1855442.00
04/14/2017 04:45,2,0.000,ALERT,212.38,301.77,59.970,1492159504,"201051344001230","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,661908.1,661908.1,1368,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492159519,1855443.00
04/14/2017 04:45,2,0.000,ALERT,213.06,302.37,60.012,1492159504,"201051344000582","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,651908.7,651908.7,1364,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492159521,1855444.00
04/14/2017 04:45,2,0.000,ALERT,212.16,301.77,59.970,1492159504,"201051344000955","219011344069620",0.00,4.50,0,300.27,303.58,0.0,0.0,0.000,670174.2,670174.2,1370,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492159523,1855445.00
04/14/2017 04:45,2,0.000,ALERT,211.48,299.37,59.933,1492159504,"274151322000094","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,759120.2,759120.2,1400,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492159524,1855446.00
04/14/2017 04:45,2,0.000,ALERT,212.61,302.98,59.975,1492159504,"201051344000579","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,681606.2,681606.2,1370,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492159526,1855447.00
04/14/2017 04:45,2,0.000,ALERT,212.38,302.07,59.986,1492159504,"201051344000890","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,664013.2,664013.2,1367,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492159528,1855448.00
04/14/2017 04:45,2,0.000,ALERT,212.83,301.47,59.981,1492159504,"201051344000438","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,666906.2,666906.2,1367,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492159530,1855449.00
04/14/2017 04:45,2,0.000,ALERT,212.83,301.17,59.970,1492159504,"201051344000417","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,629736.8,629736.8,1376,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492159531,1855450.00
04/14/2017 04:45,2,0.000,ALERT,211.48,299.97,59.970,1492159504,"274151322000083","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,920293.4,920293.4,1367,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492159533,1855451.00
04/14/2017 04:45,2,0.000,ALERT,212.38,299.67,59.975,1492159504,"274151322000076","219011344069620",0.00,5.50,0,296.36,301.47,0.0,0.0,0.000,980826.3,980826.3,1368,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492159535,1855452.00
04/14/2017 04:45,2,0.000,ALERT,212.61,302.68,59.954,1492159504,"201051344000868","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,662683.6,662683.6,1370,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492159537,1855453.00
04/14/2017 04:45,2,0.000,ALERT,211.48,300.87,59.975,1492159504,"274151322000095","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,971454.3,971454.3,1366,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492159539,1855454.00
04/14/2017 04:45,2,0.000,ALERT,212.38,301.77,59.933,1492159504,"201051344000988","219011344069620",0.00,5.50,0,296.96,303.28,0.0,0.0,0.000,604890.0,604890.0,1370,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492159540,1855455.00
04/14/2017 04:45,2,0.000,ALERT,212.16,300.27,59.975,1492159504,"201051344001025","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,666179.2,666179.2,1369,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492159542,1855456.00
04/14/2017 04:45,2,0.000,ALERT,212.38,301.77,59.986,1492159504,"201051344000458","219011344069620",0.00,6.30,0,299.37,304.48,0.0,0.0,0.000,674918.0,674918.0,1366,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492159544,1855457.00
04/14/2017 04:45,2,0.000,ALERT,213.06,301.47,59.970,1492159504,"201051344000853","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,675266.1,675266.1,1366,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492159546,1855458.00
04/14/2017 04:45,2,0.000,ALERT,212.83,301.47,60.012,1492159504,"201051344000685","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,667040.8,667040.8,1371,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492159548,1855459.00
04/14/2017 04:45,2,0.000,ALERT,212.61,301.17,59.975,1492159504,"201051344000917","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,663673.2,663673.2,1370,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492159549,1855460.00
04/14/2017 04:45,2,0.000,ALERT,212.83,302.07,59.970,1492159504,"201051344001145","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,671499.0,671499.0,1369,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492159551,1855461.00
04/14/2017 04:45,2,0.000,ALERT,212.61,300.87,59.965,1492159504,"201051344000651","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,660264.9,660264.9,1367,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492159553,1855462.00
04/14/2017 04:45,2,0.000,ALERT,211.25,299.97,59.922,1492159504,"274151322000088","219011344069620",0.00,6.00,0,296.06,300.87,0.0,0.0,0.000,881958.1,881958.1,1369,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492159555,1855463.00
04/14/2017 04:45,2,0.000,ALERT,212.16,299.07,59.970,1492159504,"274151322000068","219011344069620",0.00,6.30,0,295.46,299.97,0.0,0.0,0.000,759469.5,759469.5,1398,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492159557,1855464.00
04/14/2017 04:45,2,0.000,ALERT,212.16,301.47,59.917,1492159504,"201051344001135","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,655985.6,655985.6,1370,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492159558,1855465.00
04/14/2017 04:45,2,0.000,ALERT,212.16,302.07,59.944,1492159504,"201051344000594","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,676719.4,676719.4,1369,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492159560,1855466.00
04/14/2017 04:45,2,0.000,ALERT,212.61,301.47,59.949,1492159504,"201051344001203","219011344069620",0.00,4.00,0,299.97,305.08,0.0,0.0,0.000,664594.8,664594.8,1369,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492159562,1855467.00
04/14/2017 04:45,2,0.000,ALERT,211.25,299.97,59.996,1492159504,"274151322000054","219011344069620",0.00,6.00,0,296.06,301.47,0.0,0.0,0.000,900108.7,900108.7,1366,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492159564,1855468.00
04/14/2017 04:45,2,0.000,ALERT,212.61,300.87,59.965,1492159504,"201051344000867","219011344069620",0.00,6.00,0,299.07,303.88,0.0,0.0,0.000,661679.7,661679.7,1372,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492159566,1855469.00
04/14/2017 04:45,2,0.000,ALERT,212.61,301.47,59.970,1492159504,"201051344001093","219011344069620",0.00,5.50,0,299.67,302.98,0.0,0.0,0.000,663381.7,663381.7,1370,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492159568,1855470.00
04/14/2017 04:45,2,0.000,ALERT,212.38,301.47,59.970,1492159504,"201051344000900","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,682918.5,682918.5,1372,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492159569,1855471.00
04/14/2017 04:45,2,0.000,ALERT,212.61,300.87,60.028,1492159504,"201051344000648","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,672367.5,672367.5,1371,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492159571,1855472.00
04/14/2017 04:45,2,0.000,ALERT,212.61,302.07,59.975,1492159504,"201051344000569","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,685145.3,685145.3,1367,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492159573,1855473.00
04/14/2017 04:45,2,0.000,ALERT,212.38,301.47,59.970,1492159504,"201051344000983","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,675863.4,675863.4,1367,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492159575,1855474.00
04/14/2017 04:45,2,0.000,ALERT,212.61,301.47,59.975,1492159504,"201051344001158","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,661587.9,661587.9,1370,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492159576,1855475.00
04/14/2017 04:45,2,0.000,ALERT,213.06,301.77,59.975,1492159504,"201051344000576","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,675649.0,675649.0,1371,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492159578,1855476.00
04/14/2017 04:45,2,0.000,ALERT,211.48,298.47,59.970,1492159504,"274151322000087","219011344069620",0.00,6.00,0,295.46,300.57,0.0,0.0,0.000,872218.8,872218.8,1380,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492159580,1855477.00
04/14/2017 05:00,2,0.000,ALERT,213.06,301.47,59.938,1492160403,"201051344000645","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,674824.6,674824.6,1369,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492160405,1855478.00
04/14/2017 05:00,2,0.000,ALERT,211.48,298.77,59.928,1492160403,"274151322000085","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,897262.5,897262.5,1366,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492160407,1855479.00
04/14/2017 05:00,2,0.000,ALERT,213.06,300.87,59.912,1492160403,"201051344000633","219011344069620",0.00,4.50,0,298.17,303.58,0.0,0.0,0.000,661240.2,661240.2,1372,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492160409,1855480.00
04/14/2017 05:00,2,0.000,ALERT,212.83,301.47,59.901,1492160403,"201051344000469","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,664041.3,664041.3,1370,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492160411,1855481.00
04/14/2017 05:00,2,0.000,ALERT,212.16,300.87,59.922,1492160403,"201051344000646","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,657563.7,657563.7,1372,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492160412,1855482.00
04/14/2017 05:00,2,0.000,ALERT,211.25,298.17,59.944,1492160403,"274151322000052","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,929559.3,929559.3,1369,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492160414,1855483.00
04/14/2017 05:00,2,0.000,ALERT,212.38,300.87,59.944,1492160403,"201051344000585","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,668582.7,668582.7,1371,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492160416,1855484.00
04/14/2017 05:00,2,0.000,ALERT,211.93,300.87,59.944,1492160403,"201051344001230","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,661908.1,661908.1,1370,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492160418,1855485.00
04/14/2017 05:00,2,0.000,ALERT,212.83,302.07,59.944,1492160403,"201051344000582","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,651908.7,651908.7,1366,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492160419,1855486.00
04/14/2017 05:00,2,0.000,ALERT,211.93,301.17,59.986,1492160403,"201051344000955","219011344069620",0.00,4.50,0,299.67,302.98,0.0,0.0,0.000,670174.2,670174.2,1372,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492160421,1855487.00
04/14/2017 05:00,2,0.000,ALERT,211.48,298.17,59.959,1492160403,"274151322000094","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,759120.2,759120.2,1402,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492160423,1855488.00
04/14/2017 05:00,2,0.000,ALERT,212.61,301.77,59.949,1492160403,"201051344000579","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,681606.2,681606.2,1372,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492160425,1855489.00
04/14/2017 05:00,2,0.000,ALERT,212.16,301.17,59.949,1492160403,"201051344000890","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,664013.2,664013.2,1369,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492160427,1855490.00
04/14/2017 05:00,2,0.000,ALERT,212.38,300.87,59.949,1492160403,"201051344000438","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,666906.2,666906.2,1369,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492160429,1855491.00
04/14/2017 05:00,2,0.000,ALERT,212.61,300.57,59.954,1492160403,"201051344000417","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,629736.8,629736.8,1378,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492160430,1855492.00
04/14/2017 05:00,2,0.000,ALERT,211.25,298.77,59.922,1492160403,"274151322000083","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,920293.4,920293.4,1369,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492160432,1855493.00
04/14/2017 05:00,2,0.000,ALERT,211.93,298.77,59.954,1492160403,"274151322000076","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,980826.3,980826.3,1370,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492160434,1855494.00
04/14/2017 05:00,2,0.000,ALERT,212.38,301.47,59.965,1492160403,"201051344000868","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,662683.6,662683.6,1372,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492160436,1855495.00
04/14/2017 05:00,2,0.000,ALERT,211.03,299.37,59.928,1492160403,"274151322000095","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,971454.3,971454.3,1368,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492160438,1855496.00
04/14/2017 05:00,2,0.000,ALERT,212.38,301.17,59.996,1492160403,"201051344000988","219011344069620",0.00,5.00,0,296.96,302.98,0.0,0.0,0.000,604890.0,604890.0,1372,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492160440,1855497.00
04/14/2017 05:00,2,0.000,ALERT,212.16,299.97,59.954,1492160403,"201051344001025","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,666179.2,666179.2,1371,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492160441,1855498.00
04/14/2017 05:00,2,0.000,ALERT,212.38,301.17,59.922,1492160403,"201051344000458","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,674918.0,674918.0,1368,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492160443,1855499.00
04/14/2017 05:00,2,0.000,ALERT,213.06,301.47,59.970,1492160403,"201051344000853","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,675266.1,675266.1,1368,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492160445,1855500.00
04/14/2017 05:00,2,0.000,ALERT,212.61,300.87,59.959,1492160403,"201051344000685","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,667040.8,667040.8,1373,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492160447,1855501.00
04/14/2017 05:00,2,0.000,ALERT,212.61,300.27,59.965,1492160403,"201051344000917","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,663673.2,663673.2,1372,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492160449,1855502.00
04/14/2017 05:00,2,0.000,ALERT,212.83,301.47,59.949,1492160403,"201051344001145","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,671499.0,671499.0,1371,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492160450,1855503.00
04/14/2017 05:00,2,0.000,ALERT,212.38,300.27,59.975,1492160403,"201051344000651","219011344069620",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,660264.9,660264.9,1369,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492160452,1855504.00
04/14/2017 05:00,2,0.000,ALERT,210.80,298.17,59.975,1492160403,"274151322000088","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,881958.1,881958.1,1371,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492160454,1855505.00
04/14/2017 05:00,2,0.000,ALERT,212.16,298.47,59.970,1492160403,"274151322000068","219011344069620",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,759469.5,759469.5,1400,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492160456,1855506.00
04/14/2017 05:00,2,0.000,ALERT,211.93,300.57,60.002,1492160403,"201051344001135","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,655985.6,655985.6,1372,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492160458,1855507.00
