ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/14/2017 05:00,2,0.000,ALERT,211.93,301.47,59.975,1492160403,"201051344000594","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,676719.4,676719.4,1371,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492160459,1855508.00
04/14/2017 05:00,2,0.000,ALERT,212.38,300.57,59.981,1492160403,"201051344001203","219011344069620",0.00,4.50,0,299.37,304.78,0.0,0.0,0.000,664594.8,664594.8,1371,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492160461,1855509.00
04/14/2017 05:00,2,0.000,ALERT,211.03,299.67,59.965,1492160403,"274151322000054","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,900108.7,900108.7,1368,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492160463,1855510.00
04/14/2017 05:00,2,0.000,ALERT,212.61,300.87,59.981,1492160403,"201051344000867","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,661679.7,661679.7,1374,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492160465,1855511.00
04/14/2017 05:00,2,0.000,ALERT,212.16,300.87,59.981,1492160403,"201051344001093","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,663381.7,663381.7,1372,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492160467,1855512.00
04/14/2017 05:00,2,0.000,ALERT,212.16,301.47,59.965,1492160403,"201051344000900","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,682918.5,682918.5,1374,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492160468,1855513.00
04/14/2017 05:00,2,0.000,ALERT,212.38,300.87,59.970,1492160403,"201051344000648","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,672367.5,672367.5,1373,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492160470,1855514.00
04/14/2017 05:00,2,0.000,ALERT,212.38,302.07,59.944,1492160403,"201051344000569","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,685145.3,685145.3,1369,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492160472,1855515.00
04/14/2017 05:00,2,0.000,ALERT,212.16,301.47,59.975,1492160403,"201051344000983","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,675863.4,675863.4,1369,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492160474,1855516.00
04/14/2017 05:00,2,0.000,ALERT,212.38,301.17,59.970,1492160403,"201051344001158","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,661587.9,661587.9,1372,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492160476,1855517.00
04/14/2017 05:00,2,0.000,ALERT,212.83,301.77,59.981,1492160403,"201051344000576","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,675649.0,675649.0,1373,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492160477,1855518.00
04/14/2017 05:00,2,0.000,ALERT,211.25,297.57,59.954,1492160403,"274151322000087","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,872218.8,872218.8,1382,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492160479,1855519.00
04/14/2017 05:15,2,0.000,ALERT,212.61,301.17,60.039,1492161303,"201051344000645","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,674824.6,674824.6,1371,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492161305,1855520.00
04/14/2017 05:15,2,0.000,ALERT,211.25,298.47,59.986,1492161303,"274151322000085","219011344069620",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,897262.5,897262.5,1368,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492161307,1855521.00
04/14/2017 05:15,2,0.000,ALERT,212.83,300.87,59.981,1492161303,"201051344000633","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,661240.2,661240.2,1374,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492161309,1855522.00
04/14/2017 05:15,2,0.000,ALERT,212.38,301.47,59.986,1492161303,"201051344000469","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,664041.3,664041.3,1372,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492161311,1855523.00
04/14/2017 05:15,2,0.000,ALERT,211.93,301.17,59.991,1492161303,"201051344000646","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,657563.7,657563.7,1374,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492161313,1855524.00
04/14/2017 05:15,2,0.000,ALERT,210.80,297.87,59.986,1492161303,"274151322000052","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,929559.3,929559.3,1371,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492161314,1855525.00
04/14/2017 05:15,2,0.000,ALERT,212.38,301.17,59.981,1492161303,"201051344000585","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,668582.7,668582.7,1373,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492161316,1855526.00
04/14/2017 05:15,2,0.000,ALERT,211.70,300.27,59.975,1492161303,"201051344001230","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,661908.1,661908.1,1372,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492161318,1855527.00
04/14/2017 05:15,2,0.000,ALERT,212.38,301.47,59.975,1492161303,"201051344000582","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,651908.7,651908.7,1368,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492161320,1855528.00
04/14/2017 05:15,2,0.000,ALERT,211.48,300.57,59.986,1492161303,"201051344000955","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,670174.2,670174.2,1374,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492161322,1855529.00
04/14/2017 05:15,2,0.000,ALERT,210.80,297.57,59.965,1492161303,"274151322000094","219011344069620",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,759120.2,759120.2,1404,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492161324,1855530.00
04/14/2017 05:15,2,0.000,ALERT,212.16,301.47,59.975,1492161303,"201051344000579","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,681606.2,681606.2,1374,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492161325,1855531.00
04/14/2017 05:15,2,0.000,ALERT,211.70,300.87,59.981,1492161303,"201051344000890","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,664013.2,664013.2,1371,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492161327,1855532.00
04/14/2017 05:15,2,0.000,ALERT,211.93,300.57,59.975,1492161303,"201051344000438","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,666906.2,666906.2,1371,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492161329,1855533.00
04/14/2017 05:15,2,0.000,ALERT,212.16,299.97,59.981,1492161303,"201051344000417","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,629736.8,629736.8,1380,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492161331,1855534.00
04/14/2017 05:15,2,0.000,ALERT,211.03,299.07,59.975,1492161303,"274151322000083","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,920293.4,920293.4,1371,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492161332,1855535.00
04/14/2017 05:15,2,0.000,ALERT,211.48,297.57,59.949,1492161303,"274151322000076","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,980826.3,980826.3,1372,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492161334,1855536.00
04/14/2017 05:15,2,0.000,ALERT,211.93,301.47,59.986,1492161303,"201051344000868","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,662683.6,662683.6,1374,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492161336,1855537.00
04/14/2017 05:15,2,0.000,ALERT,210.80,299.37,59.970,1492161303,"274151322000095","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,971454.3,971454.3,1370,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492161338,1855538.00
04/14/2017 05:15,2,0.000,ALERT,211.70,300.27,59.975,1492161303,"201051344000988","219011344069620",0.00,5.50,0,296.96,302.98,0.0,0.0,0.000,604890.0,604890.0,1374,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492161340,1855539.00
04/14/2017 05:15,2,0.000,ALERT,211.93,299.97,60.023,1492161303,"201051344001025","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,666179.2,666179.2,1373,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492161341,1855540.00
04/14/2017 05:15,2,0.000,ALERT,211.93,300.87,60.028,1492161303,"201051344000458","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,674918.0,674918.0,1370,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492161343,1855541.00
04/14/2017 05:15,2,0.000,ALERT,212.38,300.57,59.986,1492161303,"201051344000853","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,675266.1,675266.1,1370,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492161345,1855542.00
04/14/2017 05:15,2,0.000,ALERT,212.38,300.57,59.981,1492161303,"201051344000685","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,667040.8,667040.8,1375,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492161347,1855543.00
04/14/2017 05:15,2,0.000,ALERT,212.16,299.97,59.970,1492161303,"201051344000917","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,663673.2,663673.2,1374,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492161349,1855544.00
04/14/2017 05:15,2,0.000,ALERT,212.38,301.17,59.975,1492161303,"201051344001145","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,671499.0,671499.0,1373,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492161351,1855545.00
04/14/2017 05:15,2,0.000,ALERT,212.16,299.97,59.975,1492161303,"201051344000651","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,660264.9,660264.9,1371,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492161352,1855546.00
04/14/2017 05:15,2,0.000,ALERT,210.57,298.17,59.975,1492161303,"274151322000088","219011344069620",0.00,5.50,0,296.06,299.97,0.0,0.0,0.000,881958.1,881958.1,1373,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492161354,1855547.00
04/14/2017 05:15,2,0.000,ALERT,211.70,297.87,59.965,1492161303,"274151322000068","219011344069620",0.00,6.30,0,295.76,299.37,0.0,0.0,0.000,759469.5,759469.5,1402,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492161356,1855548.00
04/14/2017 05:15,2,0.000,ALERT,211.70,300.57,59.954,1492161303,"201051344001135","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,655985.6,655985.6,1374,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492161358,1855549.00
04/14/2017 05:15,2,0.000,ALERT,211.70,301.47,59.975,1492161303,"201051344000594","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,676719.4,676719.4,1373,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492161360,1855550.00
04/14/2017 05:15,2,0.000,ALERT,212.16,300.87,59.965,1492161303,"201051344001203","219011344069620",0.00,4.50,0,298.77,304.18,0.0,0.0,0.000,664594.8,664594.8,1373,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492161362,1855551.00
04/14/2017 05:15,2,0.000,ALERT,210.80,299.07,59.949,1492161303,"274151322000054","219011344069620",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,900108.7,900108.7,1370,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492161363,1855552.00
04/14/2017 05:15,2,0.000,ALERT,212.38,300.87,60.002,1492161303,"201051344000867","219011344069620",0.00,6.00,0,298.47,303.58,0.0,0.0,0.000,661679.7,661679.7,1376,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492161365,1855553.00
04/14/2017 05:15,2,0.000,ALERT,212.16,300.87,59.965,1492161303,"201051344001093","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,663381.7,663381.7,1374,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492161367,1855554.00
04/14/2017 05:15,2,0.000,ALERT,211.93,301.47,59.959,1492161303,"201051344000900","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,682918.5,682918.5,1376,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492161369,1855555.00
04/14/2017 05:15,2,0.000,ALERT,212.16,300.57,60.002,1492161303,"201051344000648","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,672367.5,672367.5,1375,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492161370,1855556.00
04/14/2017 05:15,2,0.000,ALERT,212.16,301.47,59.965,1492161303,"201051344000569","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,685145.3,685145.3,1371,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492161372,1855557.00
04/14/2017 05:15,2,0.000,ALERT,211.93,300.87,59.959,1492161303,"201051344000983","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,675863.4,675863.4,1371,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492161374,1855558.00
04/14/2017 05:15,2,0.000,ALERT,212.16,300.57,59.933,1492161303,"201051344001158","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,661587.9,661587.9,1374,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492161376,1855559.00
04/14/2017 05:15,2,0.000,ALERT,212.61,301.17,59.965,1492161303,"201051344000576","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,675649.0,675649.0,1375,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492161378,1855560.00
04/14/2017 05:15,2,0.000,ALERT,211.03,297.26,59.959,1492161303,"274151322000087","219011344069620",0.00,6.00,0,295.46,299.67,0.0,0.0,0.000,872218.8,872218.8,1384,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492161379,1855561.00
04/14/2017 05:30,2,0.000,ALERT,211.70,299.37,59.965,1492162204,"201051344000645","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,674824.6,674824.6,1373,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492162207,1855562.00
04/14/2017 05:30,2,0.000,ALERT,210.35,297.57,59.970,1492162204,"274151322000085","219011344069620",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,897262.5,897262.5,1370,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492162209,1855563.00
04/14/2017 05:30,2,0.000,ALERT,211.93,299.07,59.970,1492162204,"201051344000633","219011344069620",0.00,4.50,0,296.96,302.68,0.0,0.0,0.000,661240.2,661240.2,1376,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492162210,1855564.00
04/14/2017 05:30,2,0.000,ALERT,211.48,299.67,59.970,1492162204,"201051344000469","219011344069620",0.00,4.50,0,297.57,302.98,0.0,0.0,0.000,664041.3,664041.3,1374,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492162212,1855565.00
04/14/2017 05:30,2,0.000,ALERT,211.25,300.27,59.944,1492162204,"201051344000646","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,657563.7,657563.7,1376,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492162214,1855566.00
04/14/2017 05:30,2,0.000,ALERT,210.12,298.17,59.959,1492162204,"274151322000052","219011344069620",0.00,5.50,0,295.46,300.57,0.0,0.0,0.000,929559.3,929559.3,1373,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492162216,1855567.00
04/14/2017 05:30,2,0.000,ALERT,211.70,300.57,59.970,1492162204,"201051344000585","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,668582.7,668582.7,1375,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492162217,1855568.00
04/14/2017 05:30,2,0.000,ALERT,211.48,300.87,59.933,1492162204,"201051344001230","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,661908.1,661908.1,1374,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492162219,1855569.00
04/14/2017 05:30,2,0.000,ALERT,211.93,301.17,60.002,1492162204,"201051344000582","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,651908.7,651908.7,1370,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492162221,1855570.00
04/14/2017 05:30,2,0.000,ALERT,211.25,300.57,59.975,1492162204,"201051344000955","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,670174.2,670174.2,1376,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492162223,1855571.00
04/14/2017 05:30,2,0.000,ALERT,210.35,296.96,59.965,1492162204,"274151322000094","219011344069620",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,759120.2,759120.2,1406,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492162225,1855572.00
04/14/2017 05:30,2,0.000,ALERT,211.25,299.97,59.965,1492162204,"201051344000579","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,681606.2,681606.2,1376,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492162226,1855573.00
04/14/2017 05:30,2,0.000,ALERT,211.48,300.87,59.965,1492162204,"201051344000890","219011344069620",0.00,5.50,0,298.77,303.58,0.0,0.0,0.000,664013.2,664013.2,1373,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492162228,1855574.00
04/14/2017 05:30,2,0.000,ALERT,211.70,300.57,59.959,1492162204,"201051344000438","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,666906.2,666906.2,1373,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492162230,1855575.00
04/14/2017 05:30,2,0.000,ALERT,211.70,299.67,59.922,1492162204,"201051344000417","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,629736.8,629736.8,1382,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492162232,1855576.00
04/14/2017 05:30,2,0.000,ALERT,210.57,297.26,59.954,1492162204,"274151322000083","219011344069620",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,920293.4,920293.4,1373,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492162233,1855577.00
04/14/2017 05:30,2,0.000,ALERT,211.03,297.26,59.959,1492162204,"274151322000076","219011344069620",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,980826.3,980826.3,1374,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492162235,1855578.00
04/14/2017 05:30,2,0.000,ALERT,211.25,299.97,59.986,1492162204,"201051344000868","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,662683.6,662683.6,1376,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492162237,1855579.00
04/14/2017 05:30,2,0.000,ALERT,210.57,298.17,59.965,1492162204,"274151322000095","219011344069620",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,971454.3,971454.3,1372,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492162239,1855580.00
04/14/2017 05:30,2,0.000,ALERT,211.25,299.37,59.954,1492162204,"201051344000988","219011344069620",0.00,5.50,0,296.06,302.07,0.0,0.0,0.000,604890.0,604890.0,1376,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492162241,1855581.00
04/14/2017 05:30,2,0.000,ALERT,211.48,299.67,59.959,1492162204,"201051344001025","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,666179.2,666179.2,1375,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492162243,1855582.00
04/14/2017 05:30,2,0.000,ALERT,211.03,299.37,59.949,1492162204,"201051344000458","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,674918.0,674918.0,1372,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492162244,1855583.00
04/14/2017 05:30,2,0.000,ALERT,211.93,299.37,59.954,1492162204,"201051344000853","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,675266.1,675266.1,1372,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492162246,1855584.00
04/14/2017 05:30,2,0.000,ALERT,211.93,299.97,59.959,1492162204,"201051344000685","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,667040.8,667040.8,1377,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492162248,1855585.00
04/14/2017 05:30,2,0.000,ALERT,211.70,299.67,59.959,1492162204,"201051344000917","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,663673.2,663673.2,1376,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492162250,1855586.00
04/14/2017 05:30,2,0.000,ALERT,211.70,300.27,59.959,1492162204,"201051344001145","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,671499.0,671499.0,1375,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492162252,1855587.00
04/14/2017 05:30,2,0.000,ALERT,211.70,299.37,59.954,1492162204,"201051344000651","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,660264.9,660264.9,1373,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492162253,1855588.00
04/14/2017 05:30,2,0.000,ALERT,210.12,297.26,59.986,1492162204,"274151322000088","219011344069620",0.00,5.50,0,295.46,299.97,0.0,0.0,0.000,881958.1,881958.1,1375,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492162255,1855589.00
04/14/2017 05:30,2,0.000,ALERT,211.25,297.26,59.944,1492162204,"274151322000068","219011344069620",0.00,6.30,0,295.16,299.37,0.0,0.0,0.000,759469.5,759469.5,1404,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492162257,1855590.00
04/14/2017 05:30,2,0.000,ALERT,210.80,299.37,59.944,1492162204,"201051344001135","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,655985.6,655985.6,1376,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492162259,1855591.00
04/14/2017 05:30,2,0.000,ALERT,211.03,300.27,59.949,1492162204,"201051344000594","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,676719.4,676719.4,1375,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492162260,1855592.00
04/14/2017 05:30,2,0.000,ALERT,211.93,299.97,59.907,1492162204,"201051344001203","219011344069620",0.00,4.50,0,298.77,304.18,0.0,0.0,0.000,664594.8,664594.8,1375,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492162262,1855593.00
04/14/2017 05:30,2,0.000,ALERT,210.35,297.57,59.949,1492162204,"274151322000054","219011344069620",0.00,6.00,0,295.76,300.57,0.0,0.0,0.000,900108.7,900108.7,1372,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492162264,1855594.00
04/14/2017 05:30,2,0.000,ALERT,211.48,299.07,59.959,1492162204,"201051344000867","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,661679.7,661679.7,1378,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492162266,1855595.00
04/14/2017 05:30,2,0.000,ALERT,211.48,299.97,59.959,1492162204,"201051344001093","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,663381.7,663381.7,1376,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492162268,1855596.00
04/14/2017 05:30,2,0.000,ALERT,211.25,299.37,59.954,1492162204,"201051344000900","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,682918.5,682918.5,1378,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492162270,1855597.00
04/14/2017 05:30,2,0.000,ALERT,211.25,298.77,59.949,1492162204,"201051344000648","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,672367.5,672367.5,1377,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492162271,1855598.00
04/14/2017 05:30,2,0.000,ALERT,211.48,299.97,59.965,1492162204,"201051344000569","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,685145.3,685145.3,1373,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492162273,1855599.00
04/14/2017 05:30,2,0.000,ALERT,211.25,299.67,59.954,1492162204,"201051344000983","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,675863.4,675863.4,1373,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492162275,1855600.00
04/14/2017 05:30,2,0.000,ALERT,211.25,299.37,59.959,1492162204,"201051344001158","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,661587.9,661587.9,1376,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492162277,1855601.00
04/14/2017 05:30,2,0.000,ALERT,211.70,299.97,59.954,1492162204,"201051344000576","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,675649.0,675649.0,1377,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492162279,1855602.00
04/14/2017 05:30,2,0.000,ALERT,210.35,296.96,59.965,1492162204,"274151322000087","219011344069620",0.00,6.00,0,294.86,299.67,0.0,0.0,0.000,872218.8,872218.8,1386,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492162280,1855603.00
04/14/2017 05:45,2,0.000,ALERT,211.48,298.47,59.912,1492163103,"201051344000645","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,674824.6,674824.6,1375,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492163105,1855604.00
04/14/2017 05:45,2,0.000,ALERT,210.80,297.57,59.970,1492163103,"274151322000085","219011344069620",0.00,4.50,0,295.46,299.67,0.0,0.0,0.000,897262.5,897262.5,1372,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492163107,1855605.00
04/14/2017 05:45,2,0.000,ALERT,211.70,298.47,59.970,1492163103,"201051344000633","219011344069620",0.00,5.00,0,295.76,300.57,0.0,0.0,0.000,661240.2,661240.2,1378,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492163108,1855606.00
04/14/2017 05:45,2,0.000,ALERT,211.03,298.47,59.965,1492163103,"201051344000469","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,664041.3,664041.3,1376,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492163110,1855607.00
04/14/2017 05:45,2,0.000,ALERT,210.80,298.77,59.975,1492163103,"201051344000646","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,657563.7,657563.7,1378,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492163112,1855608.00
04/14/2017 05:45,2,0.000,ALERT,210.57,297.26,60.018,1492163103,"274151322000052","219011344069620",0.00,5.50,0,294.86,299.97,0.0,0.0,0.000,929559.3,929559.3,1375,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492163114,1855609.00
04/14/2017 05:45,2,0.000,ALERT,211.03,299.37,60.012,1492163103,"201051344000585","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,668582.7,668582.7,1377,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492163116,1855610.00
04/14/2017 05:45,2,0.000,ALERT,210.80,299.07,59.970,1492163103,"201051344001230","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,661908.1,661908.1,1376,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492163117,1855611.00
04/14/2017 05:45,2,0.000,ALERT,211.70,300.57,59.986,1492163103,"201051344000582","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,651908.7,651908.7,1372,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492163119,1855612.00
04/14/2017 05:45,2,0.000,ALERT,210.80,299.67,59.975,1492163103,"201051344000955","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,670174.2,670174.2,1378,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492163121,1855613.00
04/14/2017 05:45,2,0.000,ALERT,210.57,296.96,59.965,1492163103,"274151322000094","219011344069620",0.00,4.00,0,294.86,299.07,0.0,0.0,0.000,759120.2,759120.2,1408,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492163123,1855614.00
04/14/2017 05:45,2,0.000,ALERT,211.03,299.37,60.018,1492163103,"201051344000579","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,681606.2,681606.2,1378,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492163125,1855615.00
04/14/2017 05:45,2,0.000,ALERT,210.80,299.07,59.970,1492163103,"201051344000890","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,664013.2,664013.2,1375,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492163127,1855616.00
04/14/2017 05:45,2,0.000,ALERT,211.03,298.77,59.986,1492163103,"201051344000438","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,666906.2,666906.2,1375,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492163128,1855617.00
04/14/2017 05:45,2,0.000,ALERT,211.03,298.17,59.975,1492163103,"201051344000417","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,629736.8,629736.8,1384,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492163130,1855618.00
04/14/2017 05:45,2,0.000,ALERT,210.80,298.47,59.965,1492163103,"274151322000083","219011344069620",0.00,5.00,0,295.46,299.97,0.0,0.0,0.000,920293.4,920293.4,1375,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492163132,1855619.00
04/14/2017 05:45,2,0.000,ALERT,211.48,298.47,59.975,1492163103,"274151322000076","219011344069620",0.00,5.50,0,295.46,299.97,0.0,0.0,0.000,980826.3,980826.3,1376,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492163134,1855620.00
04/14/2017 05:45,2,0.000,ALERT,211.03,299.97,59.975,1492163103,"201051344000868","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,662683.6,662683.6,1378,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492163136,1855621.00
04/14/2017 05:45,2,0.000,ALERT,210.57,298.77,59.981,1492163103,"274151322000095","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,971454.3,971454.3,1374,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492163137,1855622.00
04/14/2017 05:45,2,0.000,ALERT,211.03,298.77,59.986,1492163103,"201051344000988","219011344069620",0.00,5.50,0,295.16,300.87,0.0,0.0,0.000,604890.0,604890.0,1378,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492163139,1855623.00
04/14/2017 05:45,2,0.000,ALERT,210.57,298.17,59.965,1492163103,"201051344001025","219011344069620",0.00,4.00,0,296.96,302.37,0.0,0.0,0.000,666179.2,666179.2,1377,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492163141,1855624.00
04/14/2017 05:45,2,0.000,ALERT,211.03,298.77,59.991,1492163103,"201051344000458","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,674918.0,674918.0,1374,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492163143,1855625.00
04/14/2017 05:45,2,0.000,ALERT,211.48,298.77,60.028,1492163103,"201051344000853","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,675266.1,675266.1,1374,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492163145,1855626.00
04/14/2017 05:45,2,0.000,ALERT,211.03,298.77,59.986,1492163103,"201051344000685","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,667040.8,667040.8,1379,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492163147,1855627.00
04/14/2017 05:45,2,0.000,ALERT,211.03,298.47,59.986,1492163103,"201051344000917","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,663673.2,663673.2,1378,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492163148,1855628.00
04/14/2017 05:45,2,0.000,ALERT,211.25,299.37,59.991,1492163103,"201051344001145","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,671499.0,671499.0,1377,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492163150,1855629.00
04/14/2017 05:45,2,0.000,ALERT,211.03,298.17,59.991,1492163103,"201051344000651","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,660264.9,660264.9,1375,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492163152,1855630.00
04/14/2017 05:45,2,0.000,ALERT,210.35,298.17,60.028,1492163103,"274151322000088","219011344069620",0.00,5.50,0,294.86,299.37,0.0,0.0,0.000,881958.1,881958.1,1377,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492163154,1855631.00
04/14/2017 05:45,2,0.000,ALERT,211.25,296.96,59.996,1492163103,"274151322000068","219011344069620",0.00,6.30,0,294.56,298.77,0.0,0.0,0.000,759469.5,759469.5,1406,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492163155,1855632.00
04/14/2017 05:45,2,0.000,ALERT,210.35,298.17,59.991,1492163103,"201051344001135","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,655985.6,655985.6,1378,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492163157,1855633.00
04/14/2017 05:45,2,0.000,ALERT,210.80,299.67,60.018,1492163103,"201051344000594","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,676719.4,676719.4,1377,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492163159,1855634.00
04/14/2017 05:45,2,0.000,ALERT,211.03,298.47,59.996,1492163103,"201051344001203","219011344069620",0.00,4.50,0,297.57,303.88,0.0,0.0,0.000,664594.8,664594.8,1377,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492163161,1855635.00
04/14/2017 05:45,2,0.000,ALERT,210.57,298.17,59.981,1492163103,"274151322000054","219011344069620",0.00,6.00,0,295.16,299.97,0.0,0.0,0.000,900108.7,900108.7,1374,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492163163,1855636.00
04/14/2017 05:45,2,0.000,ALERT,211.25,298.47,59.986,1492163103,"201051344000867","219011344069620",0.00,5.50,0,296.66,301.47,0.0,0.0,0.000,661679.7,661679.7,1380,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492163165,1855637.00
04/14/2017 05:45,2,0.000,ALERT,210.80,298.77,59.986,1492163103,"201051344001093","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,663381.7,663381.7,1378,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492163166,1855638.00
04/14/2017 05:45,2,0.000,ALERT,211.03,299.07,59.991,1492163103,"201051344000900","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,682918.5,682918.5,1380,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492163168,1855639.00
04/14/2017 05:45,2,0.000,ALERT,211.25,298.17,59.996,1492163103,"201051344000648","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,672367.5,672367.5,1379,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492163170,1855640.00
04/14/2017 05:45,2,0.000,ALERT,210.80,299.37,59.981,1492163103,"201051344000569","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,685145.3,685145.3,1375,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492163172,1855641.00
04/14/2017 05:45,2,0.000,ALERT,210.80,299.07,59.991,1492163103,"201051344000983","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,675863.4,675863.4,1375,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492163174,1855642.00
04/14/2017 05:45,2,0.000,ALERT,211.03,298.77,59.986,1492163103,"201051344001158","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,661587.9,661587.9,1378,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492163175,1855643.00
04/14/2017 05:45,2,0.000,ALERT,211.25,299.37,60.012,1492163103,"201051344000576","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,675649.0,675649.0,1379,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492163177,1855644.00
04/14/2017 05:45,2,0.000,ALERT,210.80,297.26,59.986,1492163103,"274151322000087","219011344069620",0.00,5.50,0,294.26,299.07,0.0,0.0,0.000,872218.8,872218.8,1388,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492163179,1855645.00
04/14/2017 06:00,2,0.000,ALERT,212.16,299.37,59.986,1492164003,"201051344000645","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,674824.6,674824.6,1377,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164005,1855646.00
04/14/2017 06:00,2,0.000,ALERT,211.03,297.87,59.975,1492164003,"274151322000085","219011344069620",0.00,5.00,0,294.86,299.97,0.0,0.0,0.000,897262.5,897262.5,1374,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164007,1855647.00
04/14/2017 06:00,2,0.000,ALERT,212.16,299.07,60.007,1492164003,"201051344000633","219011344069620",0.00,5.00,0,295.16,300.87,0.0,0.0,0.000,661240.2,661240.2,1380,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492164008,1855648.00
04/14/2017 06:00,2,0.000,ALERT,211.48,299.07,59.959,1492164003,"201051344000469","219011344069620",0.00,4.50,0,295.76,301.17,0.0,0.0,0.000,664041.3,664041.3,1378,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164010,1855649.00
04/14/2017 06:00,2,0.000,ALERT,211.03,298.47,60.002,1492164003,"201051344000646","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,657563.7,657563.7,1380,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492164012,1855650.00
04/14/2017 06:00,2,0.000,ALERT,211.03,298.47,59.970,1492164003,"274151322000052","219011344069620",0.00,5.50,0,294.86,300.27,0.0,0.0,0.000,929559.3,929559.3,1377,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492164014,1855651.00
04/14/2017 06:00,2,0.000,ALERT,211.48,299.07,59.970,1492164003,"201051344000585","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,668582.7,668582.7,1379,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164016,1855652.00
