ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/14/2017 06:00,2,0.000,ALERT,211.03,299.07,59.970,1492164003,"201051344001230","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,661908.1,661908.1,1378,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164017,1855653.00
04/14/2017 06:00,2,0.000,ALERT,211.93,299.97,59.975,1492164003,"201051344000582","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,651908.7,651908.7,1374,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164019,1855654.00
04/14/2017 06:00,2,0.000,ALERT,210.80,299.07,59.965,1492164003,"201051344000955","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,670174.2,670174.2,1380,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164021,1855655.00
04/14/2017 06:00,2,0.000,ALERT,211.03,297.57,59.965,1492164003,"274151322000094","219011344069620",0.00,4.50,0,294.56,299.37,0.0,0.0,0.000,759120.2,759120.2,1410,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164023,1855656.00
04/14/2017 06:00,2,0.000,ALERT,211.48,299.67,59.933,1492164003,"201051344000579","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,681606.2,681606.2,1380,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164025,1855657.00
04/14/2017 06:00,2,0.000,ALERT,211.03,299.37,59.975,1492164003,"201051344000890","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,664013.2,664013.2,1377,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164026,1855658.00
04/14/2017 06:00,2,0.000,ALERT,211.25,299.07,59.970,1492164003,"201051344000438","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,666906.2,666906.2,1377,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164028,1855659.00
04/14/2017 06:00,2,0.000,ALERT,211.70,298.47,59.970,1492164003,"201051344000417","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,629736.8,629736.8,1386,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164030,1855660.00
04/14/2017 06:00,2,0.000,ALERT,211.25,298.77,59.970,1492164003,"274151322000083","219011344069620",0.00,5.00,0,295.16,300.27,0.0,0.0,0.000,920293.4,920293.4,1377,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164032,1855661.00
04/14/2017 06:00,2,0.000,ALERT,211.70,298.17,59.965,1492164003,"274151322000076","219011344069620",0.00,5.50,0,294.86,299.97,0.0,0.0,0.000,980826.3,980826.3,1378,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492164034,1855662.00
04/14/2017 06:00,2,0.000,ALERT,211.25,299.37,59.965,1492164003,"201051344000868","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,662683.6,662683.6,1380,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164035,1855663.00
04/14/2017 06:00,2,0.000,ALERT,211.03,299.07,59.959,1492164003,"274151322000095","219011344069620",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,971454.3,971454.3,1376,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164037,1855664.00
04/14/2017 06:00,2,0.000,ALERT,211.03,299.07,59.975,1492164003,"201051344000988","219011344069620",0.00,5.50,0,294.56,300.87,0.0,0.0,0.000,604890.0,604890.0,1380,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492164039,1855665.00
04/14/2017 06:00,2,0.000,ALERT,211.25,298.17,59.970,1492164003,"201051344001025","219011344069620",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,666179.2,666179.2,1379,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164041,1855666.00
04/14/2017 06:00,2,0.000,ALERT,211.25,299.37,59.965,1492164003,"201051344000458","219011344069620",0.00,6.30,0,297.26,302.07,0.0,0.0,0.000,674918.0,674918.0,1376,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164042,1855667.00
04/14/2017 06:00,2,0.000,ALERT,211.93,299.07,59.954,1492164003,"201051344000853","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,675266.1,675266.1,1376,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492164044,1855668.00
04/14/2017 06:00,2,0.000,ALERT,211.70,299.07,59.965,1492164003,"201051344000685","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,667040.8,667040.8,1381,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492164046,1855669.00
04/14/2017 06:00,2,0.000,ALERT,211.70,298.77,59.970,1492164003,"201051344000917","219011344069620",0.00,5.00,0,295.46,300.27,0.0,0.0,0.000,663673.2,663673.2,1380,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164048,1855670.00
04/14/2017 06:00,2,0.000,ALERT,211.48,299.07,59.981,1492164003,"201051344001145","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,671499.0,671499.0,1379,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164050,1855671.00
04/14/2017 06:00,2,0.000,ALERT,211.48,298.47,59.949,1492164003,"201051344000651","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,660264.9,660264.9,1377,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164051,1855672.00
04/14/2017 06:00,2,0.000,ALERT,210.80,298.17,59.954,1492164003,"274151322000088","219011344069620",0.00,5.50,0,294.86,299.67,0.0,0.0,0.000,881958.1,881958.1,1379,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164053,1855673.00
04/14/2017 06:00,2,0.000,ALERT,211.93,297.57,59.970,1492164003,"274151322000068","219011344069620",0.00,6.30,0,294.26,298.77,0.0,0.0,0.000,759469.5,759469.5,1408,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492164055,1855674.00
04/14/2017 06:00,2,0.000,ALERT,211.03,299.07,59.965,1492164003,"201051344001135","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,655985.6,655985.6,1380,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164057,1855675.00
04/14/2017 06:00,2,0.000,ALERT,211.03,299.97,59.959,1492164003,"201051344000594","219011344069620",0.00,5.50,0,296.66,301.77,0.0,0.0,0.000,676719.4,676719.4,1379,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164059,1855676.00
04/14/2017 06:00,2,0.000,ALERT,211.48,298.77,59.965,1492164003,"201051344001203","219011344069620",0.00,4.50,0,296.36,302.37,0.0,0.0,0.000,664594.8,664594.8,1379,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164060,1855677.00
04/14/2017 06:00,2,0.000,ALERT,211.03,298.47,59.959,1492164003,"274151322000054","219011344069620",0.00,6.00,0,294.86,299.97,0.0,0.0,0.000,900108.7,900108.7,1376,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164062,1855678.00
04/14/2017 06:00,2,0.000,ALERT,211.70,299.07,59.938,1492164003,"201051344000867","219011344069620",0.00,6.00,0,296.66,301.47,0.0,0.0,0.000,661679.7,661679.7,1382,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164064,1855679.00
04/14/2017 06:00,2,0.000,ALERT,211.48,298.77,59.959,1492164003,"201051344001093","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,663381.7,663381.7,1380,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164066,1855680.00
04/14/2017 06:00,2,0.000,ALERT,211.48,299.37,59.922,1492164003,"201051344000900","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,682918.5,682918.5,1382,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164067,1855681.00
04/14/2017 06:00,2,0.000,ALERT,211.70,298.77,59.949,1492164003,"201051344000648","219011344069620",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,672367.5,672367.5,1381,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164069,1855682.00
04/14/2017 06:00,2,0.000,ALERT,211.70,299.97,59.965,1492164003,"201051344000569","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,685145.3,685145.3,1377,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164071,1855683.00
04/14/2017 06:00,2,0.000,ALERT,211.48,299.67,59.965,1492164003,"201051344000983","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,675863.4,675863.4,1377,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164073,1855684.00
04/14/2017 06:00,2,0.000,ALERT,211.48,299.07,59.949,1492164003,"201051344001158","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,661587.9,661587.9,1380,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164075,1855685.00
04/14/2017 06:00,2,0.000,ALERT,212.16,299.97,59.949,1492164003,"201051344000576","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,675649.0,675649.0,1381,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164076,1855686.00
04/14/2017 06:00,2,0.000,ALERT,211.25,297.87,59.949,1492164003,"274151322000087","219011344069620",0.00,6.00,0,293.96,299.07,0.0,0.0,0.000,872218.8,872218.8,1390,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164078,1855687.00
04/14/2017 06:15,2,0.000,ALERT,211.70,299.37,60.002,1492164904,"201051344000645","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,674824.6,674824.6,1379,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492164906,1855688.00
04/14/2017 06:15,2,0.000,ALERT,211.03,298.17,60.028,1492164904,"274151322000085","219011344069620",0.00,4.50,0,296.06,301.47,0.0,0.0,0.000,897262.5,897262.5,1376,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492164908,1855689.00
04/14/2017 06:15,2,0.000,ALERT,211.93,299.07,60.034,1492164904,"201051344000633","219011344069620",0.00,4.50,0,295.46,300.57,0.0,0.0,0.000,661240.2,661240.2,1382,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492164909,1855690.00
04/14/2017 06:15,2,0.000,ALERT,211.25,299.37,60.002,1492164904,"201051344000469","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,664041.3,664041.3,1380,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164911,1855691.00
04/14/2017 06:15,2,0.000,ALERT,210.57,298.77,59.996,1492164904,"201051344000646","219011344069620",0.00,5.00,0,296.66,302.07,0.0,0.0,0.000,657563.7,657563.7,1382,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164913,1855692.00
04/14/2017 06:15,2,0.000,ALERT,210.57,296.96,59.996,1492164904,"274151322000052","219011344069620",0.00,5.50,0,295.76,302.07,0.0,0.0,0.000,929559.3,929559.3,1379,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164915,1855693.00
04/14/2017 06:15,2,0.000,ALERT,211.03,298.77,59.991,1492164904,"201051344000585","219011344069620",0.00,5.50,0,296.36,302.07,0.0,0.0,0.000,668582.7,668582.7,1381,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164917,1855694.00
04/14/2017 06:15,2,0.000,ALERT,211.03,299.07,59.959,1492164904,"201051344001230","219011344069620",0.00,5.00,0,297.26,302.68,0.0,0.0,0.000,661908.1,661908.1,1380,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164919,1855695.00
04/14/2017 06:15,2,0.000,ALERT,211.48,299.67,59.991,1492164904,"201051344000582","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,651908.7,651908.7,1376,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164920,1855696.00
04/14/2017 06:15,2,0.000,ALERT,210.57,298.77,59.991,1492164904,"201051344000955","219011344069620",0.00,4.50,0,296.66,302.37,0.0,0.0,0.000,670174.2,670174.2,1382,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164922,1855697.00
04/14/2017 06:15,2,0.000,ALERT,211.03,297.26,59.991,1492164904,"274151322000094","219011344069620",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,759120.2,759120.2,1412,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164924,1855698.00
04/14/2017 06:15,2,0.000,ALERT,211.25,299.97,60.034,1492164904,"201051344000579","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,681606.2,681606.2,1382,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492164926,1855699.00
04/14/2017 06:15,2,0.000,ALERT,210.80,299.07,59.986,1492164904,"201051344000890","219011344069620",0.00,5.50,0,297.57,303.88,0.0,0.0,0.000,664013.2,664013.2,1379,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492164927,1855700.00
04/14/2017 06:15,2,0.000,ALERT,211.03,298.47,60.039,1492164904,"201051344000438","219011344069620",0.00,4.00,0,296.96,302.98,0.0,0.0,0.000,666906.2,666906.2,1379,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164929,1855701.00
04/14/2017 06:15,2,0.000,ALERT,211.25,297.87,59.970,1492164904,"201051344000417","219011344069620",0.00,5.00,0,296.06,302.07,0.0,0.0,0.000,629736.8,629736.8,1388,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492164931,1855702.00
04/14/2017 06:15,2,0.000,ALERT,211.03,297.87,59.944,1492164904,"274151322000083","219011344069620",0.00,5.00,0,296.36,302.07,0.0,0.0,0.000,920293.4,920293.4,1379,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164933,1855703.00
04/14/2017 06:15,2,0.000,ALERT,211.48,297.87,59.975,1492164904,"274151322000076","219011344069620",0.00,5.50,0,296.06,301.77,0.0,0.0,0.000,980826.3,980826.3,1380,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492164935,1855704.00
04/14/2017 06:15,2,0.000,ALERT,211.25,299.97,59.975,1492164904,"201051344000868","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,662683.6,662683.6,1382,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164936,1855705.00
04/14/2017 06:15,2,0.000,ALERT,210.80,298.47,59.986,1492164904,"274151322000095","219011344069620",0.00,4.00,0,296.96,302.37,0.0,0.0,0.000,971454.3,971454.3,1378,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492164938,1855706.00
04/14/2017 06:15,2,0.000,ALERT,211.03,299.37,59.996,1492164904,"201051344000988","219011344069620",0.00,5.50,0,294.86,300.87,0.0,0.0,0.000,604890.0,604890.0,1382,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164940,1855707.00
04/14/2017 06:15,2,0.000,ALERT,210.80,297.57,59.986,1492164904,"201051344001025","219011344069620",0.00,4.50,0,296.36,302.98,0.0,0.0,0.000,666179.2,666179.2,1381,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164942,1855708.00
04/14/2017 06:15,2,0.000,ALERT,211.25,299.37,59.991,1492164904,"201051344000458","219011344069620",0.00,6.30,0,297.26,302.07,0.0,0.0,0.000,674918.0,674918.0,1378,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164944,1855709.00
04/14/2017 06:15,2,0.000,ALERT,211.93,299.37,59.986,1492164904,"201051344000853","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,675266.1,675266.1,1378,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164945,1855710.00
04/14/2017 06:15,2,0.000,ALERT,211.25,298.77,59.986,1492164904,"201051344000685","219011344069620",0.00,4.50,0,296.96,302.68,0.0,0.0,0.000,667040.8,667040.8,1383,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492164947,1855711.00
04/14/2017 06:15,2,0.000,ALERT,211.25,298.17,59.986,1492164904,"201051344000917","219011344069620",0.00,5.00,0,295.46,301.77,0.0,0.0,0.000,663673.2,663673.2,1382,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164949,1855712.00
04/14/2017 06:15,2,0.000,ALERT,211.25,299.07,59.991,1492164904,"201051344001145","219011344069620",0.00,4.00,0,297.57,303.58,0.0,0.0,0.000,671499.0,671499.0,1381,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164951,1855713.00
04/14/2017 06:15,2,0.000,ALERT,211.03,297.57,59.991,1492164904,"201051344000651","219011344069620",0.00,3.00,0,296.36,302.07,0.0,0.0,0.000,660264.9,660264.9,1379,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164953,1855714.00
04/14/2017 06:15,2,0.000,ALERT,210.35,297.57,60.012,1492164904,"274151322000088","219011344069620",0.00,5.50,0,296.06,301.47,0.0,0.0,0.000,881958.1,881958.1,1381,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492164954,1855715.00
04/14/2017 06:15,2,0.000,ALERT,211.48,296.66,59.975,1492164904,"274151322000068","219011344069620",0.00,6.30,0,295.46,300.87,0.0,0.0,0.000,759469.5,759469.5,1410,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164956,1855716.00
04/14/2017 06:15,2,0.000,ALERT,210.57,298.47,59.981,1492164904,"201051344001135","219011344069620",0.00,4.00,0,296.96,302.98,0.0,0.0,0.000,655985.6,655985.6,1382,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164958,1855717.00
04/14/2017 06:15,2,0.000,ALERT,211.03,299.67,59.975,1492164904,"201051344000594","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,676719.4,676719.4,1381,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492164960,1855718.00
04/14/2017 06:15,2,0.000,ALERT,211.03,298.17,59.954,1492164904,"201051344001203","219011344069620",0.00,4.50,0,296.96,304.18,0.0,0.0,0.000,664594.8,664594.8,1381,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164962,1855719.00
04/14/2017 06:15,2,0.000,ALERT,210.80,297.26,59.986,1492164904,"274151322000054","219011344069620",0.00,6.00,0,295.76,302.07,0.0,0.0,0.000,900108.7,900108.7,1378,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164963,1855720.00
04/14/2017 06:15,2,0.000,ALERT,211.48,299.07,59.975,1492164904,"201051344000867","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,661679.7,661679.7,1384,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164965,1855721.00
04/14/2017 06:15,2,0.000,ALERT,211.03,298.47,59.938,1492164904,"201051344001093","219011344069620",0.00,5.50,0,296.96,302.07,0.0,0.0,0.000,663381.7,663381.7,1382,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164967,1855722.00
04/14/2017 06:15,2,0.000,ALERT,211.25,299.37,59.975,1492164904,"201051344000900","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,682918.5,682918.5,1384,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164969,1855723.00
04/14/2017 06:15,2,0.000,ALERT,211.25,298.47,59.928,1492164904,"201051344000648","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,672367.5,672367.5,1383,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164971,1855724.00
04/14/2017 06:15,2,0.000,ALERT,211.25,299.67,59.944,1492164904,"201051344000569","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,685145.3,685145.3,1379,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164973,1855725.00
04/14/2017 06:15,2,0.000,ALERT,211.25,299.67,59.975,1492164904,"201051344000983","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,675863.4,675863.4,1379,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492164975,1855726.00
04/14/2017 06:15,2,0.000,ALERT,211.25,299.07,59.970,1492164904,"201051344001158","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,661587.9,661587.9,1382,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164976,1855727.00
04/14/2017 06:15,2,0.000,ALERT,211.70,299.67,59.975,1492164904,"201051344000576","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,675649.0,675649.0,1383,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164978,1855728.00
04/14/2017 06:15,2,0.000,ALERT,210.80,296.66,59.970,1492164904,"274151322000087","219011344069620",0.00,6.00,0,295.16,301.17,0.0,0.0,0.000,872218.8,872218.8,1392,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492164980,1855729.00
04/14/2017 06:30,2,0.000,ALERT,211.48,298.47,59.986,1492165804,"201051344000645","219011344069620",0.00,5.50,0,296.66,311.99,0.0,0.0,0.000,674824.6,674824.6,1381,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492165806,1855730.00
04/14/2017 06:30,2,0.000,ALERT,210.80,296.66,59.996,1492165804,"274151322000085","219011344069620",0.00,5.00,0,294.86,299.67,0.0,0.0,0.000,897262.5,897262.5,1378,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492165808,1855731.00
04/14/2017 06:30,2,0.000,ALERT,211.70,298.17,59.986,1492165804,"201051344000633","219011344069620",0.00,4.50,0,295.16,312.29,0.0,0.0,0.000,661240.2,661240.2,1384,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492165810,1855732.00
04/14/2017 06:30,2,0.000,ALERT,211.25,298.77,59.944,1492165804,"201051344000469","219011344069620",0.00,4.50,0,295.76,311.39,0.0,0.0,0.000,664041.3,664041.3,1382,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492165811,1855733.00
04/14/2017 06:30,2,0.000,ALERT,210.57,298.47,59.959,1492165804,"201051344000646","219011344069620",0.00,5.00,0,296.36,302.37,0.0,0.0,0.000,657563.7,657563.7,1384,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492165813,1855734.00
04/14/2017 06:30,2,0.000,ALERT,210.35,296.96,59.986,1492165804,"274151322000052","219011344069620",0.00,5.50,0,294.56,299.97,0.0,0.0,0.000,929559.3,929559.3,1381,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492165815,1855735.00
04/14/2017 06:30,2,0.000,ALERT,210.80,298.77,59.986,1492165804,"201051344000585","219011344069620",0.00,5.50,0,296.36,302.07,0.0,0.0,0.000,668582.7,668582.7,1383,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492165817,1855736.00
04/14/2017 06:30,2,0.000,ALERT,210.57,298.77,60.034,1492165804,"201051344001230","219011344069620",0.00,5.00,0,297.26,302.98,0.0,0.0,0.000,661908.1,661908.1,1382,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492165819,1855737.00
04/14/2017 06:30,2,0.000,ALERT,211.03,299.37,59.975,1492165804,"201051344000582","219011344069620",0.00,3.70,0,297.57,303.28,0.0,0.0,0.000,651908.7,651908.7,1378,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492165820,1855738.00
04/14/2017 06:30,2,0.000,ALERT,210.35,298.47,59.991,1492165804,"201051344000955","219011344069620",0.00,4.50,0,296.66,302.68,0.0,0.0,0.000,670174.2,670174.2,1384,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492165822,1855739.00
04/14/2017 06:30,2,0.000,ALERT,210.80,296.36,59.975,1492165804,"274151322000094","219011344069620",0.00,4.50,0,294.56,298.47,0.0,0.0,0.000,759120.2,759120.2,1414,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492165824,1855740.00
04/14/2017 06:30,2,0.000,ALERT,211.25,299.37,59.933,1492165804,"201051344000579","219011344069620",0.00,6.00,0,297.26,311.99,0.0,0.0,0.000,681606.2,681606.2,1384,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492165826,1855741.00
04/14/2017 06:30,2,0.000,ALERT,210.57,298.77,59.986,1492165804,"201051344000890","219011344069620",0.00,5.50,0,297.26,304.18,0.0,0.0,0.000,664013.2,664013.2,1381,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492165828,1855742.00
04/14/2017 06:30,2,0.000,ALERT,210.80,298.47,60.002,1492165804,"201051344000438","219011344069620",0.00,4.00,0,296.96,303.28,0.0,0.0,0.000,666906.2,666906.2,1381,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492165830,1855743.00
04/14/2017 06:30,2,0.000,ALERT,210.80,298.17,59.965,1492165804,"201051344000417","219011344069620",0.00,5.50,0,296.06,302.37,0.0,0.0,0.000,629736.8,629736.8,1390,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492165831,1855744.00
04/14/2017 06:30,2,0.000,ALERT,210.80,297.57,59.975,1492165804,"274151322000083","219011344069620",0.00,5.00,0,295.16,299.67,0.0,0.0,0.000,920293.4,920293.4,1381,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492165833,1855745.00
04/14/2017 06:30,2,0.000,ALERT,211.25,296.96,59.991,1492165804,"274151322000076","219011344069620",0.00,5.50,0,294.56,299.37,0.0,0.0,0.000,980826.3,980826.3,1382,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492165835,1855746.00
04/14/2017 06:30,2,0.000,ALERT,211.03,299.07,59.970,1492165804,"201051344000868","219011344069620",0.00,5.00,0,297.57,312.89,0.0,0.0,0.000,662683.6,662683.6,1384,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492165837,1855747.00
04/14/2017 06:30,2,0.000,ALERT,210.35,297.87,59.970,1492165804,"274151322000095","219011344069620",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,971454.3,971454.3,1380,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492165839,1855748.00
04/14/2017 06:30,2,0.000,ALERT,210.80,298.47,59.970,1492165804,"201051344000988","219011344069620",0.00,5.50,0,294.56,311.39,0.0,0.0,0.000,604890.0,604890.0,1384,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492165841,1855749.00
04/14/2017 06:30,2,0.000,ALERT,210.35,297.57,59.944,1492165804,"201051344001025","219011344069620",0.00,4.50,0,295.76,303.28,0.0,0.0,0.000,666179.2,666179.2,1383,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492165842,1855750.00
04/14/2017 06:30,2,0.000,ALERT,211.03,299.07,59.965,1492165804,"201051344000458","219011344069620",0.00,6.30,0,296.96,311.69,0.0,0.0,0.000,674918.0,674918.0,1380,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492165844,1855751.00
04/14/2017 06:30,2,0.000,ALERT,211.48,298.47,59.981,1492165804,"201051344000853","219011344069620",0.00,4.50,0,296.66,311.69,0.0,0.0,0.000,675266.1,675266.1,1380,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492165846,1855752.00
04/14/2017 06:30,2,0.000,ALERT,211.03,298.17,59.975,1492165804,"201051344000685","219011344069620",0.00,4.50,0,296.36,303.28,0.0,0.0,0.000,667040.8,667040.8,1385,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492165848,1855753.00
04/14/2017 06:30,2,0.000,ALERT,210.80,297.87,59.970,1492165804,"201051344000917","219011344069620",0.00,5.50,0,295.16,301.77,0.0,0.0,0.000,663673.2,663673.2,1384,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492165849,1855754.00
04/14/2017 06:30,2,0.000,ALERT,210.80,298.47,59.970,1492165804,"201051344001145","219011344069620",0.00,4.50,0,297.26,303.88,0.0,0.0,0.000,671499.0,671499.0,1383,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492165851,1855755.00
04/14/2017 06:30,2,0.000,ALERT,210.57,297.57,59.986,1492165804,"201051344000651","219011344069620",0.00,3.30,0,295.76,302.07,0.0,0.0,0.000,660264.9,660264.9,1381,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492165853,1855756.00
04/14/2017 06:30,2,0.000,ALERT,210.12,296.66,59.975,1492165804,"274151322000088","219011344069620",0.00,5.50,0,294.86,298.77,0.0,0.0,0.000,881958.1,881958.1,1383,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492165855,1855757.00
04/14/2017 06:30,2,0.000,ALERT,211.03,295.76,59.959,1492165804,"274151322000068","219011344069620",0.00,6.30,0,294.26,298.17,0.0,0.0,0.000,759469.5,759469.5,1412,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492165857,1855758.00
04/14/2017 06:30,2,0.000,ALERT,210.35,298.17,59.970,1492165804,"201051344001135","219011344069620",0.00,4.00,0,296.66,303.28,0.0,0.0,0.000,655985.6,655985.6,1384,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492165858,1855759.00
04/14/2017 06:30,2,0.000,ALERT,210.80,299.37,59.944,1492165804,"201051344000594","219011344069620",0.00,5.50,0,296.66,313.20,0.0,0.0,0.000,676719.4,676719.4,1383,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492165860,1855760.00
04/14/2017 06:30,2,0.000,ALERT,210.57,297.57,59.954,1492165804,"201051344001203","219011344069620",0.00,4.50,0,295.76,304.18,0.0,0.0,0.000,664594.8,664594.8,1383,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492165862,1855761.00
04/14/2017 06:30,2,0.000,ALERT,210.35,296.66,59.965,1492165804,"274151322000054","219011344069620",0.00,6.00,0,294.56,299.07,0.0,0.0,0.000,900108.7,900108.7,1380,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492165864,1855762.00
04/14/2017 06:30,2,0.000,ALERT,211.48,298.47,59.981,1492165804,"201051344000867","219011344069620",0.00,6.00,0,296.06,311.99,0.0,0.0,0.000,661679.7,661679.7,1386,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492165866,1855763.00
04/14/2017 06:30,2,0.000,ALERT,210.57,297.87,59.970,1492165804,"201051344001093","219011344069620",0.00,5.50,0,296.36,302.37,0.0,0.0,0.000,663381.7,663381.7,1384,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492165867,1855764.00
04/14/2017 06:30,2,0.000,ALERT,211.03,298.77,59.933,1492165804,"201051344000900","219011344069620",0.00,4.50,0,296.36,311.99,0.0,0.0,0.000,682918.5,682918.5,1386,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492165869,1855765.00
04/14/2017 06:30,2,0.000,ALERT,211.25,298.17,59.959,1492165804,"201051344000648","219011344069620",0.00,4.00,0,296.36,311.39,0.0,0.0,0.000,672367.5,672367.5,1385,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492165871,1855766.00
04/14/2017 06:30,2,0.000,ALERT,211.03,299.37,59.965,1492165804,"201051344000569","219011344069620",0.00,5.00,0,297.26,312.29,0.0,0.0,0.000,685145.3,685145.3,1381,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492165873,1855767.00
04/14/2017 06:30,2,0.000,ALERT,211.03,299.07,59.965,1492165804,"201051344000983","219011344069620",0.00,5.50,0,297.26,311.69,0.0,0.0,0.000,675863.4,675863.4,1381,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492165875,1855768.00
04/14/2017 06:30,2,0.000,ALERT,211.03,298.47,59.949,1492165804,"201051344001158","219011344069620",0.00,4.50,0,296.36,311.39,0.0,0.0,0.000,661587.9,661587.9,1384,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492165876,1855769.00
04/14/2017 06:30,2,0.000,ALERT,211.70,299.67,59.959,1492165804,"201051344000576","219011344069620",0.00,4.50,0,296.96,312.29,0.0,0.0,0.000,675649.0,675649.0,1385,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492165878,1855770.00
04/14/2017 06:30,2,0.000,ALERT,210.57,295.76,59.944,1492165804,"274151322000087","219011344069620",0.00,6.00,0,293.96,298.17,0.0,0.0,0.000,872218.8,872218.8,1394,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492165880,1855771.00
04/14/2017 06:45,2,0.000,ALERT,211.48,298.77,59.949,1492166703,"201051344000645","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,674824.6,674824.6,1383,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492166705,1855772.00
04/14/2017 06:45,2,0.000,ALERT,210.80,297.26,59.933,1492166703,"274151322000085","219011344069620",0.00,5.00,0,295.46,299.07,0.0,0.0,0.000,897262.5,897262.5,1380,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492166707,1855773.00
04/14/2017 06:45,2,0.000,ALERT,211.48,298.47,59.965,1492166703,"201051344000633","219011344069620",0.00,5.00,0,294.56,300.27,0.0,0.0,0.000,661240.2,661240.2,1386,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492166708,1855774.00
04/14/2017 06:45,2,0.000,ALERT,211.03,298.77,59.970,1492166703,"201051344000469","219011344069620",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,664041.3,664041.3,1384,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492166710,1855775.00
04/14/2017 06:45,2,0.000,ALERT,210.35,297.87,59.975,1492166703,"201051344000646","219011344069620",0.00,5.50,0,295.16,303.58,0.0,0.0,0.000,657563.7,657563.7,1386,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492166712,1855776.00
04/14/2017 06:45,2,0.000,ALERT,210.35,296.96,59.933,1492166703,"274151322000052","219011344069620",0.00,6.00,0,294.86,299.37,0.0,0.0,0.000,929559.3,929559.3,1383,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492166714,1855777.00
04/14/2017 06:45,2,0.000,ALERT,210.57,297.87,59.965,1492166703,"201051344000585","219011344069620",0.00,5.50,0,295.16,303.28,0.0,0.0,0.000,668582.7,668582.7,1385,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492166716,1855778.00
04/14/2017 06:45,2,0.000,ALERT,210.80,298.47,59.975,1492166703,"201051344001230","219011344069620",0.00,5.00,0,296.06,304.48,0.0,0.0,0.000,661908.1,661908.1,1384,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492166717,1855779.00
04/14/2017 06:45,2,0.000,ALERT,211.25,299.07,59.986,1492166703,"201051344000582","219011344069620",0.00,3.70,0,296.66,304.48,0.0,0.0,0.000,651908.7,651908.7,1380,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492166719,1855780.00
04/14/2017 06:45,2,0.000,ALERT,210.35,298.17,59.965,1492166703,"201051344000955","219011344069620",0.00,5.00,0,295.76,303.88,0.0,0.0,0.000,670174.2,670174.2,1386,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492166721,1855781.00
04/14/2017 06:45,2,0.000,ALERT,210.57,296.96,59.981,1492166703,"274151322000094","219011344069620",0.00,4.50,0,294.86,298.47,0.0,0.0,0.000,759120.2,759120.2,1416,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492166723,1855782.00
04/14/2017 06:45,2,0.000,ALERT,211.03,299.37,59.986,1492166703,"201051344000579","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,681606.2,681606.2,1386,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492166724,1855783.00
04/14/2017 06:45,2,0.000,ALERT,210.35,298.47,59.949,1492166703,"201051344000890","219011344069620",0.00,5.50,0,296.66,305.08,0.0,0.0,0.000,664013.2,664013.2,1383,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492166726,1855784.00
04/14/2017 06:45,2,0.000,ALERT,210.80,297.87,59.986,1492166703,"201051344000438","219011344069620",0.00,4.00,0,296.06,304.18,0.0,0.0,0.000,666906.2,666906.2,1383,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492166728,1855785.00
04/14/2017 06:45,2,0.000,ALERT,210.80,297.26,60.002,1492166703,"201051344000417","219011344069620",0.00,5.50,0,295.46,303.58,0.0,0.0,0.000,629736.8,629736.8,1392,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492166730,1855786.00
04/14/2017 06:45,2,0.000,ALERT,210.80,298.17,59.981,1492166703,"274151322000083","219011344069620",0.00,5.00,0,295.46,299.37,0.0,0.0,0.000,920293.4,920293.4,1383,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492166732,1855787.00
04/14/2017 06:45,2,0.000,ALERT,211.25,297.57,59.986,1492166703,"274151322000076","219011344069620",0.00,6.00,0,295.46,299.37,0.0,0.0,0.000,980826.3,980826.3,1384,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492166733,1855788.00
04/14/2017 06:45,2,0.000,ALERT,210.80,299.37,60.028,1492166703,"201051344000868","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,662683.6,662683.6,1386,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492166735,1855789.00
04/14/2017 06:45,2,0.000,ALERT,210.12,297.87,59.981,1492166703,"274151322000095","219011344069620",0.00,4.50,0,296.36,299.67,0.0,0.0,0.000,971454.3,971454.3,1382,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492166737,1855790.00
04/14/2017 06:45,2,0.000,ALERT,210.35,298.17,59.944,1492166703,"201051344000988","219011344069620",0.00,6.00,0,294.56,300.27,0.0,0.0,0.000,604890.0,604890.0,1386,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492166739,1855791.00
04/14/2017 06:45,2,0.000,ALERT,210.35,296.96,60.007,1492166703,"201051344001025","219011344069620",0.00,4.00,0,295.16,304.18,0.0,0.0,0.000,666179.2,666179.2,1385,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492166740,1855792.00
04/14/2017 06:45,2,0.000,ALERT,210.57,298.47,59.986,1492166703,"201051344000458","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,674918.0,674918.0,1382,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492166742,1855793.00
04/14/2017 06:45,2,0.000,ALERT,211.25,298.47,59.981,1492166703,"201051344000853","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,675266.1,675266.1,1382,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492166744,1855794.00
04/14/2017 06:45,2,0.000,ALERT,210.80,297.26,59.975,1492166703,"201051344000685","219011344069620",0.00,5.00,0,295.76,304.18,0.0,0.0,0.000,667040.8,667040.8,1387,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492166746,1855795.00
04/14/2017 06:45,2,0.000,ALERT,210.80,297.26,59.954,1492166703,"201051344000917","219011344069620",0.00,5.50,0,294.56,302.98,0.0,0.0,0.000,663673.2,663673.2,1386,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492166748,1855796.00
04/14/2017 06:45,2,0.000,ALERT,210.80,298.17,59.970,1492166703,"201051344001145","219011344069620",0.00,4.50,0,296.36,304.78,0.0,0.0,0.000,671499.0,671499.0,1385,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492166750,1855797.00
