ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/14/2017 06:45,2,0.000,ALERT,210.57,296.96,59.970,1492166703,"201051344000651","219011344069620",0.00,3.30,0,295.46,303.58,0.0,0.0,0.000,660264.9,660264.9,1383,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492166752,1855798.00
04/14/2017 06:45,2,0.000,ALERT,210.12,297.26,59.970,1492166703,"274151322000088","219011344069620",0.00,6.00,0,295.16,298.77,0.0,0.0,0.000,881958.1,881958.1,1385,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492166753,1855799.00
04/14/2017 06:45,2,0.000,ALERT,211.25,296.36,59.991,1492166703,"274151322000068","219011344069620",0.00,6.30,0,294.56,298.17,0.0,0.0,0.000,759469.5,759469.5,1414,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492166755,1855800.00
04/14/2017 06:45,2,0.000,ALERT,210.35,297.57,59.970,1492166703,"201051344001135","219011344069620",0.00,4.00,0,296.06,304.48,0.0,0.0,0.000,655985.6,655985.6,1386,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492166757,1855801.00
04/14/2017 06:45,2,0.000,ALERT,210.57,299.37,59.959,1492166703,"201051344000594","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,676719.4,676719.4,1385,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492166759,1855802.00
04/14/2017 06:45,2,0.000,ALERT,210.57,297.26,60.018,1492166703,"201051344001203","219011344069620",0.00,4.50,0,295.76,305.38,0.0,0.0,0.000,664594.8,664594.8,1385,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492166761,1855803.00
04/14/2017 06:45,2,0.000,ALERT,210.35,297.87,59.954,1492166703,"274151322000054","219011344069620",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,900108.7,900108.7,1382,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492166763,1855804.00
04/14/2017 06:45,2,0.000,ALERT,211.25,298.47,60.007,1492166703,"201051344000867","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,661679.7,661679.7,1388,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492166764,1855805.00
04/14/2017 06:45,2,0.000,ALERT,210.57,297.57,59.965,1492166703,"201051344001093","219011344069620",0.00,5.50,0,295.76,303.28,0.0,0.0,0.000,663381.7,663381.7,1386,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492166766,1855806.00
04/14/2017 06:45,2,0.000,ALERT,210.57,298.47,60.012,1492166703,"201051344000900","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,682918.5,682918.5,1388,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492166768,1855807.00
04/14/2017 06:45,2,0.000,ALERT,211.03,298.17,59.949,1492166703,"201051344000648","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,672367.5,672367.5,1387,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492166770,1855808.00
04/14/2017 06:45,2,0.000,ALERT,210.80,299.07,59.965,1492166703,"201051344000569","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,685145.3,685145.3,1383,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492166772,1855809.00
04/14/2017 06:45,2,0.000,ALERT,210.80,298.77,59.981,1492166703,"201051344000983","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,675863.4,675863.4,1383,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492166773,1855810.00
04/14/2017 06:45,2,0.000,ALERT,211.03,298.47,60.002,1492166703,"201051344001158","219011344069620",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,661587.9,661587.9,1386,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492166775,1855811.00
04/14/2017 06:45,2,0.000,ALERT,211.25,299.07,59.975,1492166703,"201051344000576","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,675649.0,675649.0,1387,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492166777,1855812.00
04/14/2017 06:45,2,0.000,ALERT,210.57,296.96,59.965,1492166703,"274151322000087","219011344069620",0.00,6.00,0,294.26,298.47,0.0,0.0,0.000,872218.8,872218.8,1396,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492166779,1855813.00
04/14/2017 07:00,2,0.000,ALERT,211.48,298.77,59.981,1492167603,"201051344000645","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,674824.6,674824.6,1385,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492167605,1855814.00
04/14/2017 07:00,2,0.000,ALERT,210.80,296.96,59.991,1492167603,"274151322000085","219011344069620",0.00,5.00,0,295.16,299.07,0.0,0.0,0.000,897262.5,897262.5,1382,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492167607,1855815.00
04/14/2017 07:00,2,0.000,ALERT,211.70,298.47,59.944,1492167603,"201051344000633","219011344069620",0.00,4.50,0,295.16,300.27,0.0,0.0,0.000,661240.2,661240.2,1388,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492167609,1855816.00
04/14/2017 07:00,2,0.000,ALERT,211.25,299.07,59.986,1492167603,"201051344000469","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,664041.3,664041.3,1386,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492167611,1855817.00
04/14/2017 07:00,2,0.000,ALERT,210.80,298.17,60.012,1492167603,"201051344000646","219011344069620",0.00,5.00,0,295.16,299.37,0.0,0.0,0.000,657563.7,657563.7,1388,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492167612,1855818.00
04/14/2017 07:00,2,0.000,ALERT,210.35,296.36,60.023,1492167603,"274151322000052","219011344069620",0.00,5.50,0,294.86,299.37,0.0,0.0,0.000,929559.3,929559.3,1385,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492167614,1855819.00
04/14/2017 07:00,2,0.000,ALERT,211.25,298.47,60.018,1492167603,"201051344000585","219011344069620",0.00,5.50,0,295.46,299.67,0.0,0.0,0.000,668582.7,668582.7,1387,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492167616,1855820.00
04/14/2017 07:00,2,0.000,ALERT,211.03,298.47,60.012,1492167603,"201051344001230","219011344069620",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,661908.1,661908.1,1386,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492167618,1855821.00
04/14/2017 07:00,2,0.000,ALERT,211.48,299.07,59.975,1492167603,"201051344000582","219011344069620",0.00,3.70,0,296.96,300.27,0.0,0.0,0.000,651908.7,651908.7,1382,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492167620,1855822.00
04/14/2017 07:00,2,0.000,ALERT,210.57,298.17,59.986,1492167603,"201051344000955","219011344069620",0.00,4.50,0,296.06,299.67,0.0,0.0,0.000,670174.2,670174.2,1388,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492167621,1855823.00
04/14/2017 07:00,2,0.000,ALERT,210.80,296.66,59.944,1492167603,"274151322000094","219011344069620",0.00,4.50,0,294.56,298.47,0.0,0.0,0.000,759120.2,759120.2,1418,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492167623,1855824.00
04/14/2017 07:00,2,0.000,ALERT,211.25,299.37,59.970,1492167603,"201051344000579","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,681606.2,681606.2,1388,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492167625,1855825.00
04/14/2017 07:00,2,0.000,ALERT,210.80,298.47,59.975,1492167603,"201051344000890","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,664013.2,664013.2,1385,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492167627,1855826.00
04/14/2017 07:00,2,0.000,ALERT,211.25,298.17,60.007,1492167603,"201051344000438","219011344069620",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,666906.2,666906.2,1385,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492167628,1855827.00
04/14/2017 07:00,2,0.000,ALERT,211.03,297.57,59.981,1492167603,"201051344000417","219011344069620",0.00,5.00,0,295.46,299.07,0.0,0.0,0.000,629736.8,629736.8,1394,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492167630,1855828.00
04/14/2017 07:00,2,0.000,ALERT,210.57,297.26,59.975,1492167603,"274151322000083","219011344069620",0.00,5.00,0,295.16,299.67,0.0,0.0,0.000,920293.4,920293.4,1385,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492167632,1855829.00
04/14/2017 07:00,2,0.000,ALERT,211.25,296.66,59.970,1492167603,"274151322000076","219011344069620",0.00,6.00,0,294.86,299.37,0.0,0.0,0.000,980826.3,980826.3,1386,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492167634,1855830.00
04/14/2017 07:00,2,0.000,ALERT,211.03,299.37,59.975,1492167603,"201051344000868","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,662683.6,662683.6,1388,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492167636,1855831.00
04/14/2017 07:00,2,0.000,ALERT,210.57,298.17,59.975,1492167603,"274151322000095","219011344069620",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,971454.3,971454.3,1384,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492167638,1855832.00
04/14/2017 07:00,2,0.000,ALERT,211.25,299.07,59.954,1492167603,"201051344000988","219011344069620",0.00,5.50,0,294.26,300.57,0.0,0.0,0.000,604890.0,604890.0,1388,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492167639,1855833.00
04/14/2017 07:00,2,0.000,ALERT,210.80,297.26,59.917,1492167603,"201051344001025","219011344069620",0.00,4.50,0,294.86,299.97,0.0,0.0,0.000,666179.2,666179.2,1387,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492167641,1855834.00
04/14/2017 07:00,2,0.000,ALERT,211.03,299.07,59.965,1492167603,"201051344000458","219011344069620",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,674918.0,674918.0,1384,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492167643,1855835.00
04/14/2017 07:00,2,0.000,ALERT,211.70,299.07,59.959,1492167603,"201051344000853","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,675266.1,675266.1,1384,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492167645,1855836.00
04/14/2017 07:00,2,0.000,ALERT,211.25,298.17,59.986,1492167603,"201051344000685","219011344069620",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,667040.8,667040.8,1389,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492167647,1855837.00
04/14/2017 07:00,2,0.000,ALERT,211.25,297.87,59.975,1492167603,"201051344000917","219011344069620",0.00,5.00,0,294.56,299.07,0.0,0.0,0.000,663673.2,663673.2,1388,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492167648,1855838.00
04/14/2017 07:00,2,0.000,ALERT,211.25,298.17,59.917,1492167603,"201051344001145","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,671499.0,671499.0,1387,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492167650,1855839.00
04/14/2017 07:00,2,0.000,ALERT,211.03,297.26,60.002,1492167603,"201051344000651","219011344069620",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,660264.9,660264.9,1385,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492167652,1855840.00
04/14/2017 07:00,2,0.000,ALERT,210.35,296.96,59.944,1492167603,"274151322000088","219011344069620",0.00,6.00,0,294.56,298.77,0.0,0.0,0.000,881958.1,881958.1,1387,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492167654,1855841.00
04/14/2017 07:00,2,0.000,ALERT,211.25,295.76,59.928,1492167603,"274151322000068","219011344069620",0.00,6.30,0,294.26,298.17,0.0,0.0,0.000,759469.5,759469.5,1416,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492167656,1855842.00
04/14/2017 07:00,2,0.000,ALERT,210.57,298.17,59.938,1492167603,"201051344001135","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,655985.6,655985.6,1388,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492167657,1855843.00
04/14/2017 07:00,2,0.000,ALERT,211.03,299.67,59.965,1492167603,"201051344000594","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,676719.4,676719.4,1387,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492167659,1855844.00
04/14/2017 07:00,2,0.000,ALERT,211.03,297.57,59.949,1492167603,"201051344001203","219011344069620",0.00,4.50,0,295.76,301.17,0.0,0.0,0.000,664594.8,664594.8,1387,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492167661,1855845.00
04/14/2017 07:00,2,0.000,ALERT,210.57,297.26,59.959,1492167603,"274151322000054","219011344069620",0.00,6.00,0,294.56,299.37,0.0,0.0,0.000,900108.7,900108.7,1384,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492167663,1855846.00
04/14/2017 07:00,2,0.000,ALERT,211.48,298.77,59.965,1492167603,"201051344000867","219011344069620",0.00,5.50,0,296.06,301.17,0.0,0.0,0.000,661679.7,661679.7,1390,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492167664,1855847.00
04/14/2017 07:00,2,0.000,ALERT,211.03,297.87,59.954,1492167603,"201051344001093","219011344069620",0.00,5.50,0,295.76,299.37,0.0,0.0,0.000,663381.7,663381.7,1388,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492167667,1855848.00
04/14/2017 07:00,2,0.000,ALERT,211.03,298.77,59.970,1492167603,"201051344000900","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,682918.5,682918.5,1390,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492167669,1855849.00
04/14/2017 07:00,2,0.000,ALERT,211.48,298.47,59.965,1492167603,"201051344000648","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,672367.5,672367.5,1389,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492167671,1855850.00
04/14/2017 07:00,2,0.000,ALERT,211.25,299.67,59.959,1492167603,"201051344000569","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,685145.3,685145.3,1385,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492167672,1855851.00
04/14/2017 07:00,2,0.000,ALERT,211.25,299.07,59.949,1492167603,"201051344000983","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,675863.4,675863.4,1385,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492167674,1855852.00
04/14/2017 07:00,2,0.000,ALERT,211.48,298.77,59.949,1492167603,"201051344001158","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,661587.9,661587.9,1388,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492167676,1855853.00
04/14/2017 07:00,2,0.000,ALERT,211.93,299.37,59.949,1492167603,"201051344000576","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,675649.0,675649.0,1389,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492167678,1855854.00
04/14/2017 07:00,2,0.000,ALERT,210.80,296.06,59.907,1492167603,"274151322000087","219011344069620",0.00,6.00,0,293.96,298.47,0.0,0.0,0.000,872218.8,872218.8,1398,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492167680,1855855.00
04/14/2017 07:15,2,0.154,ALERT,211.70,341.75,59.975,1492168503,"201051344000645","219011344069620",27.79,5.50,0,296.66,342.95,4.4,2.3,0.000,674824.8,674824.8,1387,0,0,0,L,1122011218,0,121.10,121.55,0100,2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1492168505,1855856.00
04/14/2017 07:15,2,0.088,ALERT,210.80,326.72,59.959,1492168503,"274151322000085","219011344069620",26.58,5.00,0,295.16,330.33,2.4,0.4,0.000,897262.5,897262.5,1384,0,0,0,L,1151911521,0,121.33,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1492168507,1855857.00
04/14/2017 07:15,2,0.178,ALERT,211.93,324.32,59.975,1492168503,"201051344000633","219011344069620",26.04,4.50,0,295.16,336.94,4.7,2.6,0.000,661240.4,661240.4,1390,0,0,0,L,1122011218,0,121.33,121.33,0100,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1492168509,1855858.00
04/14/2017 07:15,2,0.195,ALERT,211.48,338.44,59.981,1492168503,"201051344000469","219011344069620",27.12,4.50,0,296.36,339.04,5.4,3.3,0.000,664041.6,664041.6,1388,0,0,0,L,1122011218,0,120.42,121.33,0100,2,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1492168511,1855859.00
04/14/2017 07:15,2,0.195,ALERT,210.80,310.19,59.981,1492168503,"201051344000646","219011344069620",22.84,5.00,0,295.76,310.79,4.5,2.5,0.000,657563.8,657563.8,1390,0,0,0,L,1122011218,0,121.10,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1492168513,1855860.00
04/14/2017 07:15,2,0.113,ALERT,210.35,324.32,59.975,1492168503,"274151322000052","219011344069620",25.52,6.00,0,294.86,334.24,2.9,0.9,0.000,929559.3,929559.3,1387,0,0,0,L,1151911521,0,120.42,121.55,0100,5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1492168514,1855861.00
04/14/2017 07:15,2,0.186,ALERT,211.03,324.62,59.991,1492168503,"201051344000585","219011344069620",24.19,5.50,0,296.06,335.14,4.6,2.5,0.000,668582.9,668582.9,1389,0,0,0,L,1122011218,0,120.65,121.10,0100,2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1492168516,1855862.00
04/14/2017 07:15,2,0.174,ALERT,211.03,316.50,59.986,1492168503,"201051344001230","219011344069620",23.66,5.00,0,296.66,333.93,4.2,2.1,0.000,661908.2,661908.2,1388,0,0,0,L,1122011218,0,121.10,120.42,0100,2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1492168518,1855863.00
04/14/2017 07:15,2,0.207,ALERT,211.48,329.13,59.975,1492168503,"201051344000582","219011344069620",23.46,3.30,0,296.66,330.03,5.0,2.9,0.000,651908.9,651908.9,1384,0,0,0,L,1122011218,0,121.10,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1492168520,1855864.00
04/14/2017 07:15,2,0.193,ALERT,210.80,335.44,59.975,1492168503,"201051344000955","219011344069620",26.40,4.50,0,296.06,347.76,5.2,3.1,0.000,670174.5,670174.5,1390,0,0,0,L,1122011218,0,120.65,120.65,0100,3,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1492168522,1855865.00
04/14/2017 07:15,2,0.000,ALERT,210.80,296.96,59.981,1492168503,"274151322000094","219011344069620",42.46,5.00,0,294.56,403.07,0.0,0.0,0.000,759120.2,759120.2,1420,0,0,0,L,1151911521,0,120.65,122.01,0002,2,0,0,0,0,0,0,107,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1492168523,1855866.00
04/14/2017 07:15,2,0.236,ALERT,211.48,324.32,59.986,1492168503,"201051344000579","219011344069620",23.16,6.00,0,297.26,335.74,5.6,3.4,0.000,681606.5,681606.5,1390,0,0,0,L,1122011218,0,120.65,120.88,0100,1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1492168525,1855867.00
04/14/2017 07:15,2,0.191,ALERT,210.80,342.95,59.991,1492168503,"201051344000890","219011344069620",27.17,5.50,0,296.96,344.15,5.3,3.2,0.000,664013.5,664013.5,1387,0,0,0,L,1122011218,0,121.33,120.20,0100,5,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1492168527,1855868.00
04/14/2017 07:15,2,0.203,ALERT,211.25,327.92,59.944,1492168503,"201051344000438","219011344069620",25.66,4.00,0,296.36,334.84,5.3,3.2,0.000,666906.5,666906.5,1387,0,0,0,L,1122011218,0,121.33,120.88,0100,3,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1492168529,1855869.00
04/14/2017 07:15,2,0.197,ALERT,211.03,298.77,59.949,1492168503,"201051344000417","219011344069620",20.04,5.00,0,295.46,307.78,4.0,2.0,0.000,629737.0,629737.0,1396,0,0,0,L,1122011218,0,120.65,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1492168531,1855870.00
04/14/2017 07:15,2,0.086,ALERT,210.12,326.72,60.012,1492168503,"274151322000083","219011344069620",26.02,5.00,0,295.76,327.32,2.3,0.3,0.000,920293.4,920293.4,1387,0,0,0,L,1151911521,0,120.65,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1492168532,1855871.00
04/14/2017 07:15,2,0.092,ALERT,211.25,338.14,59.991,1492168503,"274151322000076","219011344069620",27.25,6.30,0,295.16,340.25,2.5,0.5,0.000,980826.3,980826.3,1388,0,0,0,L,1151911521,0,121.10,121.78,0100,6,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1492168534,1855872.00
04/14/2017 07:15,2,0.170,ALERT,211.25,336.04,60.018,1492168503,"201051344000868","219011344069620",26.50,5.00,0,297.87,348.96,4.6,2.5,0.000,662683.8,662683.8,1390,0,0,0,L,1122011218,0,120.42,121.33,0100,2,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1492168536,1855873.00
04/14/2017 07:15,2,0.082,ALERT,210.57,325.82,59.981,1492168503,"274151322000095","219011344069620",26.24,4.50,0,296.66,335.44,2.2,0.2,0.000,971454.3,971454.3,1386,0,0,0,L,1151911521,0,121.10,121.33,0100,4,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1492168538,1855874.00
04/14/2017 07:15,2,0.119,ALERT,211.03,299.67,59.975,1492168503,"201051344000988","219011344069620",20.28,5.50,0,294.86,301.17,2.5,0.5,0.000,604890.1,604890.1,1390,0,0,0,L,1122011218,0,120.42,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1492168540,1855875.00
04/14/2017 07:15,2,0.168,ALERT,210.35,339.65,59.970,1492168503,"201051344001025","219011344069620",27.81,4.50,0,295.16,341.45,4.8,2.7,0.000,666179.4,666179.4,1389,0,0,0,L,1122011218,0,120.42,120.42,0100,2,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1492168541,1855876.00
04/14/2017 07:15,2,0.186,ALERT,211.25,337.84,59.981,1492168503,"201051344000458","219011344069620",26.34,6.30,0,296.96,341.45,5.0,2.9,0.000,674918.2,674918.2,1386,0,0,0,L,1122011218,0,120.88,121.10,0100,3,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1492168543,1855877.00
04/14/2017 07:15,2,0.166,ALERT,211.70,345.06,59.965,1492168503,"201051344000853","219011344069620",26.62,5.00,0,297.26,345.66,4.5,2.5,0.000,675266.2,675266.2,1386,0,0,0,L,1122011218,0,121.33,121.33,0100,5,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1492168545,1855878.00
04/14/2017 07:15,2,0.201,ALERT,211.03,316.50,59.975,1492168503,"201051344000685","219011344069620",22.11,4.50,0,296.06,317.10,4.5,2.4,0.000,667041.0,667041.0,1391,0,0,0,L,1122011218,0,121.55,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1492168547,1855879.00
04/14/2017 07:15,2,0.172,ALERT,211.03,322.21,59.928,1492168503,"201051344000917","219011344069620",24.21,5.50,0,295.16,334.54,4.3,2.2,0.000,663673.3,663673.3,1390,0,0,0,L,1122011218,0,120.88,120.88,0100,2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1492168549,1855880.00
04/14/2017 07:15,2,0.150,ALERT,211.03,335.14,59.970,1492168503,"201051344001145","219011344069620",26.64,4.50,0,296.66,336.04,4.1,2.0,0.000,671499.2,671499.2,1389,0,0,0,L,1122011218,0,121.10,120.65,0100,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1492168550,1855881.00
04/14/2017 07:15,2,0.225,ALERT,210.80,324.32,59.970,1492168503,"201051344000651","219011344069620",22.98,3.30,0,295.46,335.14,5.3,3.2,0.000,660265.2,660265.2,1387,0,0,0,L,1122011218,0,121.33,120.20,0100,1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1492168552,1855882.00
04/14/2017 07:15,2,0.076,ALERT,210.35,323.11,59.996,1492168503,"274151322000088","219011344069620",25.17,6.00,0,295.16,334.84,2.0,0.0,0.000,881958.1,881958.1,1389,0,0,0,L,1151911521,0,121.33,121.10,0100,4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1492168554,1855883.00
04/14/2017 07:15,2,0.006,ALERT,211.03,296.06,59.954,1492168503,"274151322000068","219011344069620",42.62,6.70,0,294.26,408.78,0.0,0.0,0.000,759469.5,759469.5,1418,0,0,0,L,1151911521,0,121.10,121.78,0002,6,0,0,0,0,0,0,122,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1492168556,1855884.00
04/14/2017 07:15,2,0.172,ALERT,210.57,333.93,59.975,1492168503,"201051344001135","219011344069620",26.04,4.50,0,296.36,347.46,4.5,2.5,0.000,655985.8,655985.8,1390,0,0,0,L,1122011218,0,120.88,120.42,0100,3,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1492168558,1855885.00
04/14/2017 07:15,2,0.178,ALERT,211.03,336.04,60.002,1492168503,"201051344000594","219011344069620",27.25,5.50,0,296.96,348.36,4.9,2.8,0.004,676719.6,676719.6,1389,0,0,0,L,1122011218,0,120.65,120.65,0100,3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1492168559,1855886.00
04/14/2017 07:15,2,0.205,ALERT,211.03,325.52,59.933,1492168503,"201051344001203","219011344069620",22.88,4.00,0,295.76,336.64,4.8,2.7,0.000,664595.0,664595.0,1389,0,0,0,L,1122011218,0,121.55,120.42,0100,2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1492168561,1855887.00
04/14/2017 07:15,2,0.086,ALERT,210.35,334.84,59.933,1492168503,"274151322000054","219011344069620",27.53,6.30,0,295.16,342.65,2.5,0.5,0.004,900108.7,900108.7,1386,0,0,0,L,1151911521,0,121.10,121.10,0100,5,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1492168563,1855888.00
04/14/2017 07:15,2,0.164,ALERT,211.48,340.55,60.002,1492168503,"201051344000867","219011344069620",27.47,6.00,0,296.66,341.75,4.6,2.5,0.000,661679.9,661679.9,1392,0,0,0,L,1122011218,0,121.10,120.88,0100,3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1492168565,1855889.00
04/14/2017 07:15,2,0.232,ALERT,210.80,326.12,59.975,1492168503,"201051344001093","219011344069620",24.39,5.50,0,296.06,334.84,5.8,3.6,0.000,663382.1,663382.1,1390,0,0,0,L,1122011218,0,120.88,120.65,0100,4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1492168567,1855890.00
04/14/2017 07:15,2,0.125,ALERT,211.25,342.05,60.002,1492168503,"201051344000900","219011344069620",24.87,4.50,0,296.96,342.95,3.2,1.1,0.000,682918.5,682918.5,1392,0,0,0,L,1122011218,0,120.88,120.88,0100,2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1492168569,1855891.00
04/14/2017 07:15,2,0.195,ALERT,211.25,335.44,60.002,1492168503,"201051344000648","219011344069620",26.52,4.00,0,296.66,347.46,5.3,3.2,0.004,672367.8,672367.8,1391,0,0,0,L,1122011218,0,120.42,121.10,0100,1,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1492168571,1855892.00
04/14/2017 07:15,2,0.182,ALERT,211.25,335.14,59.970,1492168503,"201051344000569","219011344069620",27.29,5.50,0,297.87,349.86,5.0,2.9,0.004,685145.5,685145.5,1387,0,0,0,L,1122011218,0,120.42,121.33,0100,3,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1492168572,1855893.00
04/14/2017 07:15,2,0.178,ALERT,211.25,335.14,59.970,1492168503,"201051344000983","219011344069620",26.68,5.50,0,297.57,347.46,4.8,2.7,0.004,675863.6,675863.6,1387,0,0,0,L,1122011218,0,120.65,120.88,0100,5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1492168574,1855894.00
04/14/2017 07:15,2,0.189,ALERT,211.25,331.83,59.965,1492168503,"201051344001158","219011344069620",23.16,4.50,0,296.66,334.84,4.4,2.4,0.000,661588.0,661588.0,1390,0,0,0,L,1122011218,0,120.65,120.88,0100,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1492168576,1855895.00
04/14/2017 07:15,2,0.188,ALERT,211.70,345.66,59.981,1492168503,"201051344000576","219011344069620",27.31,4.50,0,297.26,346.26,5.2,3.1,0.000,675649.3,675649.3,1391,0,0,0,L,1122011218,0,120.88,121.10,0100,1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1492168578,1855896.00
04/14/2017 07:15,2,0.104,ALERT,210.57,314.40,59.981,1492168503,"274151322000087","219011344069620",24.85,6.00,0,294.56,335.14,2.6,0.6,0.000,872218.8,872218.8,1400,0,0,0,L,1151911521,0,120.88,121.55,0002,6,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1492168580,1855897.00
04/14/2017 07:30,2,0.270,ACTIVE,211.93,336.94,59.970,1492169404,"201051344000645","219011344069620",29.20,6.00,0,296.96,346.26,8.1,5.9,0.027,674825.8,674825.8,1389,0,0,0,L,1122011218,0,121.33,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169405,1855898.00
04/14/2017 07:30,2,0.201,ACTIVE,210.57,334.84,59.986,1492169404,"274151322000085","219011344069620",27.73,6.70,0,295.76,341.15,5.7,3.6,0.022,897262.9,897262.9,1386,0,0,0,L,1151911521,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169406,1855899.00
04/14/2017 07:30,2,0.281,ACTIVE,211.70,337.54,59.975,1492169404,"201051344000633","219011344069620",30.26,6.00,0,295.46,351.07,8.6,6.4,0.031,661241.5,661241.5,1392,0,0,0,L,1122011218,0,121.33,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169407,1855900.00
04/14/2017 07:30,2,0.295,ACTIVE,211.70,336.34,59.975,1492169404,"201051344000469","219011344069620",29.72,5.50,0,296.06,350.17,8.9,6.6,0.027,664042.8,664042.8,1390,0,0,0,L,1122011218,0,120.42,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169408,1855901.00
04/14/2017 07:30,2,0.266,ACTIVE,210.80,335.14,59.981,1492169404,"201051344000646","219011344069620",29.44,6.00,0,296.96,349.26,8.0,5.8,0.022,657564.8,657564.8,1392,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169409,1855902.00
04/14/2017 07:30,2,0.213,ACTIVE,210.35,335.74,59.965,1492169404,"274151322000052","219011344069620",28.11,7.30,0,295.46,351.07,6.1,3.9,0.022,929559.9,929559.9,1389,0,0,0,L,1151911521,0,120.65,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169410,1855903.00
04/14/2017 07:30,2,0.271,ACTIVE,211.03,335.44,59.975,1492169404,"201051344000585","219011344069620",29.42,6.30,0,296.36,344.45,8.1,5.9,0.022,668583.9,668583.9,1391,0,0,0,L,1122011218,0,120.65,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169411,1855904.00
04/14/2017 07:30,2,0.281,ACTIVE,210.80,335.14,59.928,1492169404,"201051344001230","219011344069620",28.67,6.00,0,296.96,346.26,8.2,6.0,0.027,661909.2,661909.2,1390,0,0,0,L,1122011218,0,121.10,120.42,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169411,1855905.00
04/14/2017 07:30,2,0.279,ACTIVE,211.25,335.74,59.970,1492169404,"201051344000582","219011344069620",29.76,4.50,0,298.47,351.37,8.4,6.2,0.022,651910.1,651910.1,1386,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169412,1855906.00
04/14/2017 07:30,2,0.305,ACTIVE,210.57,335.44,59.975,1492169404,"201051344000955","219011344069620",29.74,6.00,0,296.96,339.34,9.2,6.9,0.022,670175.7,670175.7,1392,0,0,0,L,1122011218,0,120.42,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169413,1855907.00
04/14/2017 07:30,2,0.121,ALERT,210.57,335.14,59.975,1492169404,"274151322000094","219011344069620",30.16,6.00,0,295.16,407.87,3.7,1.6,0.018,759120.3,759120.3,1422,0,0,0,L,1151911521,0,120.88,121.55,0002,3,0,0,0,0,0,0,79,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169415,1855908.00
04/14/2017 07:30,2,0.299,ACTIVE,211.48,335.74,59.965,1492169404,"201051344000579","219011344069620",30.65,6.70,0,298.17,340.55,9.3,7.1,0.022,681607.8,681607.8,1392,0,0,0,L,1122011218,0,120.88,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169416,1855909.00
04/14/2017 07:30,2,0.309,ACTIVE,210.80,334.24,59.965,1492169404,"201051344000890","219011344069620",29.62,6.30,0,297.57,343.55,9.3,7.1,0.031,664014.7,664014.7,1389,0,0,0,L,1122011218,0,121.10,120.20,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169417,1855910.00
04/14/2017 07:30,2,0.299,ACTIVE,211.03,335.74,59.965,1492169404,"201051344000438","219011344069620",29.94,5.00,0,296.96,350.77,9.1,6.9,0.027,666907.7,666907.7,1389,0,0,0,L,1122011218,0,121.33,120.65,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169418,1855911.00
04/14/2017 07:30,2,0.324,ACTIVE,211.25,335.44,59.975,1492169404,"201051344000417","219011344069620",19.70,6.00,0,296.06,349.26,6.5,4.3,0.018,629737.8,629737.8,1398,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169419,1855912.00
04/14/2017 07:30,2,0.182,ACTIVE,211.03,334.84,59.970,1492169404,"274151322000083","219011344069620",28.73,6.70,0,295.76,347.76,5.3,3.2,0.022,920293.8,920293.8,1389,0,0,0,L,1151911521,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169420,1855913.00
04/14/2017 07:30,2,0.199,ACTIVE,211.70,336.04,59.975,1492169404,"274151322000076","219011344069620",28.82,7.30,0,295.46,339.34,5.8,3.7,0.027,980826.8,980826.8,1390,0,0,0,L,1151911521,0,121.33,121.78,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169420,1855914.00
04/14/2017 07:30,2,0.279,ACTIVE,211.48,336.34,59.949,1492169404,"201051344000868","219011344069620",29.58,6.00,0,297.87,339.95,8.4,6.2,0.022,662684.8,662684.8,1392,0,0,0,L,1122011218,0,120.65,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169421,1855915.00
04/14/2017 07:30,2,0.180,ACTIVE,210.80,335.44,59.975,1492169404,"274151322000095","219011344069620",28.75,6.30,0,296.36,342.65,5.3,3.2,0.022,971454.6,971454.6,1388,0,0,0,L,1151911521,0,121.33,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169422,1855916.00
04/14/2017 07:30,2,0.266,ACTIVE,211.03,337.24,59.959,1492169404,"201051344000988","219011344069620",19.04,6.00,0,295.16,340.55,5.2,3.0,0.013,604890.5,604890.5,1392,0,0,0,L,1122011218,0,120.42,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169423,1855917.00
04/14/2017 07:30,2,0.271,ACTIVE,210.80,335.14,59.959,1492169404,"201051344001025","219011344069620",29.80,5.50,0,295.76,340.55,8.2,6.0,0.031,666180.4,666180.4,1391,0,0,0,L,1122011218,0,120.88,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169424,1855918.00
04/14/2017 07:30,2,0.281,ACTIVE,211.25,335.74,59.933,1492169404,"201051344000458","219011344069620",29.64,7.00,0,297.26,340.85,8.5,6.3,0.027,674919.3,674919.3,1388,0,0,0,L,1122011218,0,121.10,121.10,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169425,1855919.00
04/14/2017 07:30,2,0.283,ACTIVE,211.93,337.84,59.970,1492169404,"201051344000853","219011344069620",28.57,6.00,0,297.57,345.66,8.2,6.0,0.031,675267.2,675267.2,1388,0,0,0,L,1122011218,0,121.33,121.33,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169426,1855920.00
04/14/2017 07:30,2,0.271,ACTIVE,211.25,336.64,59.986,1492169404,"201051344000685","219011344069620",29.60,5.50,0,296.36,354.97,8.2,6.0,0.027,667042.0,667042.0,1393,0,0,0,L,1122011218,0,121.78,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169427,1855921.00
04/14/2017 07:30,2,0.258,ACTIVE,211.03,336.04,59.949,1492169404,"201051344000917","219011344069620",29.72,6.30,0,295.16,350.77,7.8,5.6,0.027,663674.3,663674.3,1392,0,0,0,L,1122011218,0,120.88,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169428,1855922.00
04/14/2017 07:30,2,0.250,ACTIVE,211.25,336.34,60.007,1492169404,"201051344001145","219011344069620",29.48,5.00,0,296.66,347.46,7.5,5.3,0.022,671500.0,671500.0,1391,0,0,0,L,1122011218,0,121.10,120.65,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169429,1855923.00
04/14/2017 07:30,2,0.291,ACTIVE,211.03,336.04,59.965,1492169404,"201051344000651","219011344069620",29.62,4.00,0,295.76,340.25,8.8,6.5,0.027,660266.3,660266.3,1389,0,0,0,L,1122011218,0,121.33,120.42,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169429,1855924.00
04/14/2017 07:30,2,0.182,ACTIVE,210.35,334.84,59.933,1492169404,"274151322000088","219011344069620",27.53,7.30,0,295.76,343.55,5.1,3.0,0.022,881958.4,881958.4,1391,0,0,0,L,1151911521,0,121.55,121.10,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169430,1855925.00
04/14/2017 07:30,2,0.133,ALERT,211.25,335.74,59.954,1492169404,"274151322000068","219011344069620",30.28,7.70,0,294.86,413.89,4.1,2.0,0.013,759469.7,759469.7,1420,0,0,0,L,1151911521,0,121.10,121.78,0002,6,0,0,0,0,0,0,65,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169432,1855926.00
04/14/2017 07:30,2,0.252,ACTIVE,210.57,334.24,59.938,1492169404,"201051344001135","219011344069620",30.67,5.50,0,296.06,338.44,7.8,5.7,0.018,655986.8,655986.8,1392,0,0,0,L,1122011218,0,120.88,120.42,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169433,1855927.00
04/14/2017 07:30,2,0.275,ACTIVE,211.03,335.74,59.959,1492169404,"201051344000594","219011344069620",30.81,6.30,0,296.96,339.95,8.7,6.4,0.031,676720.7,676720.7,1391,0,0,0,L,1122011218,0,120.65,120.65,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169434,1855928.00
04/14/2017 07:30,2,0.281,ACTIVE,211.03,336.34,59.938,1492169404,"201051344001203","219011344069620",30.65,5.50,0,296.36,341.15,8.8,6.5,0.035,664596.0,664596.0,1391,0,0,0,L,1122011218,0,121.55,120.42,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169435,1855929.00
04/14/2017 07:30,2,0.193,ACTIVE,210.80,335.14,59.949,1492169404,"274151322000054","219011344069620",27.97,7.70,0,295.46,339.34,5.5,3.4,0.027,900109.1,900109.1,1388,0,0,0,L,1151911521,0,121.10,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169436,1855930.00
04/14/2017 07:30,2,0.271,ACTIVE,211.70,335.74,59.965,1492169404,"201051344000867","219011344069620",30.16,6.70,0,296.36,341.75,8.3,6.1,0.027,661680.9,661680.9,1394,0,0,0,L,1122011218,0,121.10,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169437,1855931.00
04/14/2017 07:30,2,0.318,ACTIVE,210.80,336.04,59.959,1492169404,"201051344001093","219011344069620",30.85,6.70,0,296.36,340.25,10.0,7.7,0.022,663383.4,663383.4,1392,0,0,0,L,1122011218,0,121.10,120.65,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169438,1855932.00
04/14/2017 07:30,2,0.225,ACTIVE,211.48,336.64,59.970,1492169404,"201051344000900","219011344069620",29.44,5.50,0,296.96,342.05,6.7,4.5,0.027,682919.2,682919.2,1394,0,0,0,L,1122011218,0,121.10,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169439,1855933.00
04/14/2017 07:30,2,0.287,ACTIVE,211.48,336.04,59.965,1492169404,"201051344000648","219011344069620",29.74,5.00,0,296.66,340.85,8.7,6.5,0.035,672368.9,672368.9,1393,0,0,0,L,1122011218,0,120.42,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169440,1855934.00
04/14/2017 07:30,2,0.277,ACTIVE,211.70,335.74,59.965,1492169404,"201051344000569","219011344069620",30.20,6.00,0,297.57,340.25,8.5,6.3,0.031,685146.6,685146.6,1389,0,0,0,L,1122011218,0,120.42,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169441,1855935.00
04/14/2017 07:30,2,0.273,ACTIVE,211.48,336.04,59.959,1492169404,"201051344000983","219011344069620",29.68,6.00,0,297.26,339.34,8.3,6.1,0.031,675864.7,675864.7,1389,0,0,0,L,1122011218,0,120.88,120.88,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169442,1855936.00
04/14/2017 07:30,2,0.273,ACTIVE,211.70,337.24,60.002,1492169404,"201051344001158","219011344069620",28.90,5.50,0,296.36,340.25,8.0,5.8,0.031,661589.0,661589.0,1392,0,0,0,L,1122011218,0,120.65,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169443,1855937.00
04/14/2017 07:30,2,0.295,ACTIVE,211.93,337.84,59.965,1492169404,"201051344000576","219011344069620",30.08,5.50,0,296.96,346.26,9.0,6.8,0.022,675650.4,675650.4,1393,0,0,0,L,1122011218,0,121.10,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169444,1855938.00
04/14/2017 07:30,2,0.205,ALERT,210.80,335.44,59.928,1492169404,"274151322000087","219011344069620",27.81,7.70,0,294.56,345.66,5.8,3.7,0.022,872219.2,872219.2,1402,0,0,0,L,1151911521,0,121.10,121.55,0002,7,0,0,0,0,0,0,43,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492169445,1855939.00
04/14/2017 07:45,2,0.482,ACTIVE,211.93,339.65,59.975,1492170303,"201051344000645","219011344069620",30.08,6.70,0,331.23,345.96,14.7,12.3,0.084,674828.0,674828.0,1390,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170304,1855940.00
04/14/2017 07:45,2,0.396,ACTIVE,210.57,337.54,59.991,1492170303,"274151322000085","219011344069620",29.56,7.70,0,331.53,340.55,11.9,9.5,0.062,897264.4,897264.4,1387,0,0,0,L,1151911521,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170305,1855941.00
04/14/2017 07:45,2,0.496,ACTIVE,211.93,340.85,59.986,1492170303,"201051344000633","219011344069620",30.08,6.30,0,329.43,346.56,15.1,12.6,0.093,661243.8,661243.8,1393,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170306,1855942.00
