ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/14/2017 07:45,2,0.510,ACTIVE,211.70,339.34,60.023,1492170303,"201051344000469","219011344069620",30.36,6.00,0,328.82,346.86,15.7,13.2,0.088,664045.2,664045.2,1391,0,0,0,L,1122011218,0,120.42,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170307,1855943.00
04/14/2017 07:45,2,0.467,ACTIVE,210.80,337.24,59.986,1492170303,"201051344000646","219011344069620",28.55,6.70,0,330.33,352.57,13.5,11.1,0.080,657566.9,657566.9,1393,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170308,1855944.00
04/14/2017 07:45,2,0.418,ACTIVE,210.57,336.64,59.970,1492170303,"274151322000052","219011344069620",29.98,8.00,0,330.33,341.15,12.7,10.3,0.062,929561.6,929561.6,1390,0,0,0,L,1151911521,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170309,1855945.00
04/14/2017 07:45,2,0.457,ACTIVE,211.48,337.84,59.981,1492170303,"201051344000585","219011344069620",29.32,7.00,0,328.82,342.95,13.6,11.2,0.071,668586.0,668586.0,1392,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170310,1855946.00
04/14/2017 07:45,2,0.496,ACTIVE,211.03,336.94,59.970,1492170303,"201051344001230","219011344069620",29.30,7.00,0,328.22,342.95,14.8,12.3,0.093,661911.4,661911.4,1391,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170311,1855947.00
04/14/2017 07:45,2,0.488,ACTIVE,211.70,338.14,60.002,1492170303,"201051344000582","219011344069620",28.69,5.00,0,330.03,344.76,14.2,11.8,0.075,651912.2,651912.2,1387,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170312,1855948.00
04/14/2017 07:45,2,0.543,ACTIVE,210.80,337.84,60.018,1492170303,"201051344000955","219011344069620",30.08,6.30,0,327.92,347.46,16.6,14.1,0.097,670178.2,670178.2,1393,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170313,1855949.00
04/14/2017 07:45,2,0.262,ACTIVE,210.35,419.30,59.991,1492170303,"274151322000094","219011344069620",39.76,7.30,0,332.43,434.93,10.6,8.3,0.053,759121.3,759121.3,1424,0,0,0,L,1151911521,0,120.42,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170314,1855950.00
04/14/2017 07:45,2,0.531,ACTIVE,211.70,339.04,59.975,1492170303,"201051344000579","219011344069620",29.62,7.00,0,330.93,347.46,15.9,13.5,0.088,681610.3,681610.3,1393,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170315,1855951.00
04/14/2017 07:45,2,0.547,ACTIVE,211.03,336.34,59.986,1492170303,"201051344000890","219011344069620",24.61,7.00,0,329.13,349.56,13.7,11.3,0.080,664017.2,664017.2,1390,0,0,0,L,1122011218,0,121.33,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170316,1855952.00
04/14/2017 07:45,2,0.498,ACTIVE,211.03,340.55,59.981,1492170303,"201051344000438","219011344069620",31.29,6.00,0,330.03,350.77,15.8,13.4,0.084,666910.1,666910.1,1390,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170317,1855953.00
04/14/2017 07:45,2,0.494,ACTIVE,211.25,336.64,59.981,1492170303,"201051344000417","219011344069620",21.07,6.30,0,325.82,343.55,10.6,8.3,0.044,629739.4,629739.4,1399,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170318,1855954.00
04/14/2017 07:45,2,0.307,ACTIVE,210.80,334.84,59.965,1492170303,"274151322000083","219011344069620",30.53,7.30,0,331.53,340.85,9.4,7.2,0.044,920295.2,920295.2,1390,0,0,0,L,1151911521,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170319,1855955.00
04/14/2017 07:45,2,0.418,ACTIVE,211.03,339.04,59.986,1492170303,"274151322000076","219011344069620",31.09,8.00,0,332.43,343.55,13.2,10.8,0.080,980828.5,980828.5,1391,0,0,0,L,1151911521,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170320,1855956.00
04/14/2017 07:45,2,0.500,ACTIVE,211.48,339.04,60.012,1492170303,"201051344000868","219011344069620",29.50,6.70,0,330.33,346.26,15.0,12.5,0.093,662687.1,662687.1,1393,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170321,1855957.00
04/14/2017 07:45,2,0.355,ACTIVE,210.35,340.55,59.986,1492170303,"274151322000095","219011344069620",31.19,7.00,0,331.23,344.45,11.2,8.9,0.066,971456.0,971456.0,1389,0,0,0,L,1151911521,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170321,1855958.00
04/14/2017 07:45,2,0.465,ACTIVE,211.25,338.74,59.986,1492170303,"201051344000988","219011344069620",20.18,6.70,0,329.13,343.85,9.5,7.3,0.057,604891.7,604891.7,1393,0,0,0,L,1122011218,0,120.42,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170322,1855959.00
04/14/2017 07:45,2,0.475,ACTIVE,211.03,336.94,59.975,1492170303,"201051344001025","219011344069620",30.02,6.30,0,329.73,345.36,14.4,12.0,0.084,666182.6,666182.6,1392,0,0,0,L,1122011218,0,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170323,1855960.00
04/14/2017 07:45,2,0.486,ACTIVE,211.70,338.44,59.975,1492170303,"201051344000458","219011344069620",29.68,7.70,0,330.63,345.06,14.6,12.2,0.080,674921.6,674921.6,1389,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170324,1855961.00
04/14/2017 07:45,2,0.480,ACTIVE,212.16,339.95,59.991,1492170303,"201051344000853","219011344069620",29.44,6.30,0,331.83,345.36,14.4,11.9,0.084,675269.3,675269.3,1389,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170325,1855962.00
04/14/2017 07:45,2,0.465,ACTIVE,211.25,338.14,59.975,1492170303,"201051344000685","219011344069620",30.71,6.30,0,330.33,345.06,14.5,12.0,0.084,667044.2,667044.2,1394,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170326,1855963.00
04/14/2017 07:45,2,0.459,ACTIVE,211.25,337.84,59.986,1492170303,"201051344000917","219011344069620",29.62,7.00,0,328.52,350.47,13.8,11.4,0.075,663676.2,663676.2,1393,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170327,1855964.00
04/14/2017 07:45,2,0.451,ACTIVE,211.03,337.84,59.954,1492170303,"201051344001145","219011344069620",29.06,6.30,0,330.63,343.25,13.3,10.9,0.080,671502.0,671502.0,1392,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170328,1855965.00
04/14/2017 07:45,2,0.484,ACTIVE,211.03,337.24,59.949,1492170303,"201051344000651","219011344069620",30.63,5.00,0,330.63,343.25,15.1,12.6,0.088,660268.6,660268.6,1390,0,0,0,L,1122011218,0,121.33,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170329,1855966.00
04/14/2017 07:45,2,0.396,ACTIVE,209.90,335.14,59.949,1492170303,"274151322000088","219011344069620",29.08,7.70,0,330.63,340.55,11.7,9.4,0.066,881959.9,881959.9,1392,0,0,0,L,1151911521,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170329,1855967.00
04/14/2017 07:45,2,0.277,ACTIVE,211.03,415.09,59.996,1492170303,"274151322000068","219011344069620",39.20,9.70,0,333.03,434.02,11.1,8.8,0.057,759470.9,759470.9,1422,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170330,1855968.00
04/14/2017 07:45,2,0.479,ACTIVE,210.57,336.04,59.975,1492170303,"201051344001135","219011344069620",29.68,6.00,0,329.73,347.46,14.4,12.0,0.075,655988.9,655988.9,1393,0,0,0,L,1122011218,0,120.88,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170331,1855969.00
04/14/2017 07:45,2,0.502,ACTIVE,211.25,338.14,59.981,1492170303,"201051344000594","219011344069620",30.63,7.00,0,329.13,353.77,15.6,13.1,0.088,676723.0,676723.0,1392,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170332,1855970.00
04/14/2017 07:45,2,0.512,ACTIVE,211.25,337.84,59.975,1492170303,"201051344001203","219011344069620",30.97,6.30,0,330.63,358.88,16.1,13.6,0.097,664598.4,664598.4,1392,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170333,1855971.00
04/14/2017 07:45,2,0.410,ACTIVE,210.12,334.24,59.975,1492170303,"274151322000054","219011344069620",29.46,8.50,0,330.33,340.55,12.2,9.9,0.071,900110.7,900110.7,1389,0,0,0,L,1151911521,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170334,1855972.00
04/14/2017 07:45,2,0.500,ACTIVE,211.48,337.84,59.986,1492170303,"201051344000867","219011344069620",29.90,7.30,0,330.03,346.56,15.2,12.7,0.088,661683.1,661683.1,1395,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170335,1855973.00
04/14/2017 07:45,2,0.590,ACTIVE,211.03,337.54,59.938,1492170303,"201051344001093","219011344069620",26.24,7.00,0,329.43,352.87,15.7,13.2,0.088,663386.1,663386.1,1393,0,0,0,L,1122011218,0,120.88,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170336,1855974.00
04/14/2017 07:45,2,0.449,ACTIVE,211.25,339.04,59.970,1492170303,"201051344000900","219011344069620",29.52,6.30,0,330.93,347.16,13.4,11.1,0.088,682921.0,682921.0,1395,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170337,1855975.00
04/14/2017 07:45,2,0.482,ACTIVE,211.70,339.04,59.970,1492170303,"201051344000648","219011344069620",31.17,6.00,0,331.23,345.66,15.2,12.8,0.084,672371.2,672371.2,1394,0,0,0,L,1122011218,0,120.42,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170338,1855976.00
04/14/2017 07:45,2,0.484,ACTIVE,211.70,339.04,59.986,1492170303,"201051344000569","219011344069620",30.43,6.70,0,330.93,345.96,15.0,12.6,0.088,685148.9,685148.9,1390,0,0,0,L,1122011218,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170339,1855977.00
04/14/2017 07:45,2,0.473,ACTIVE,211.48,338.14,59.970,1492170303,"201051344000983","219011344069620",29.90,6.70,0,330.03,344.15,14.3,11.9,0.093,675866.8,675866.8,1390,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170339,1855978.00
04/14/2017 07:45,2,0.486,ACTIVE,211.70,339.04,59.975,1492170303,"201051344001158","219011344069620",29.66,6.30,0,331.53,345.36,14.6,12.2,0.088,661591.2,661591.2,1393,0,0,0,L,1122011218,0,120.65,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170340,1855979.00
04/14/2017 07:45,2,0.510,ACTIVE,211.70,339.95,59.965,1492170303,"201051344000576","219011344069620",30.12,6.30,0,332.13,345.96,15.6,13.1,0.093,675652.8,675652.8,1394,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170341,1855980.00
04/14/2017 07:45,2,0.404,ACTIVE,210.12,335.14,59.970,1492170303,"274151322000087","219011344069620",29.62,9.30,0,330.93,340.85,12.1,9.8,0.062,872220.8,872220.8,1404,0,0,0,L,1151911521,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492170342,1855981.00
04/14/2017 08:00,2,0.797,ACTIVE,212.16,342.95,60.007,1492171203,"201051344000645","219011344069620",30.75,7.70,0,326.42,354.07,24.8,22.0,0.181,674832.1,674832.1,1391,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171204,1855982.00
04/14/2017 08:00,2,0.713,ACTIVE,210.35,338.44,60.007,1492171203,"274151322000085","219011344069620",30.10,8.50,0,324.62,345.96,21.8,19.1,0.141,897267.9,897267.9,1388,0,0,0,L,1151911521,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171205,1855983.00
04/14/2017 08:00,2,0.807,ACTIVE,212.16,343.55,60.012,1492171203,"201051344000633","219011344069620",31.05,7.30,0,328.22,355.28,25.4,22.5,0.186,661248.1,661248.1,1394,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171206,1855984.00
04/14/2017 08:00,2,0.846,ACTIVE,212.16,342.65,60.018,1492171203,"201051344000469","219011344069620",30.71,7.00,0,322.51,359.48,26.3,23.5,0.194,664049.7,664049.7,1392,0,0,0,L,1122011218,0,120.42,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171207,1855985.00
04/14/2017 08:00,2,0.771,ACTIVE,211.48,341.75,60.049,1492171203,"201051344000646","219011344069620",30.83,7.30,0,327.62,354.07,24.1,21.4,0.177,657570.8,657570.8,1394,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171208,1855986.00
04/14/2017 08:00,2,0.736,ACTIVE,210.12,339.95,60.018,1492171203,"274151322000052","219011344069620",30.45,9.00,0,323.72,346.56,22.7,20.0,0.141,929565.3,929565.3,1391,0,0,0,L,1151911521,0,120.42,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171209,1855987.00
04/14/2017 08:00,2,0.719,ACTIVE,211.93,342.35,60.018,1492171203,"201051344000585","219011344069620",30.99,8.00,0,324.62,351.37,22.6,19.9,0.155,668589.7,668589.7,1393,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171210,1855988.00
04/14/2017 08:00,2,0.777,ACTIVE,211.48,341.15,60.018,1492171203,"201051344001230","219011344069620",31.05,8.00,0,321.91,355.58,24.5,21.7,0.177,661915.6,661915.6,1392,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171211,1855989.00
04/14/2017 08:00,2,0.756,ACTIVE,212.16,342.65,60.012,1492171203,"201051344000582","219011344069620",31.17,6.30,0,323.41,352.27,23.9,21.1,0.164,651916.3,651916.3,1388,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171211,1855990.00
04/14/2017 08:00,2,0.850,ACTIVE,211.48,345.66,60.018,1492171203,"201051344000955","219011344069620",31.47,7.30,0,325.82,355.28,27.1,24.2,0.194,670182.9,670182.9,1394,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171212,1855991.00
04/14/2017 08:00,2,0.480,ACTIVE,210.35,429.22,60.007,1492171203,"274151322000094","219011344069620",40.67,9.70,0,332.13,453.26,19.9,17.3,0.128,759124.4,759124.4,1425,0,0,0,L,1151911521,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171213,1855992.00
04/14/2017 08:00,2,0.832,ACTIVE,211.93,344.45,60.002,1492171203,"201051344000579","219011344069620",31.33,8.00,0,330.63,360.08,26.4,23.6,0.181,681614.8,681614.8,1394,0,0,0,L,1122011218,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171214,1855993.00
04/14/2017 08:00,2,0.832,ACTIVE,211.70,341.45,59.991,1492171203,"201051344000890","219011344069620",31.09,8.00,0,326.12,354.67,26.2,23.4,0.181,664021.6,664021.6,1391,0,0,0,L,1122011218,0,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171215,1855994.00
04/14/2017 08:00,2,0.822,ACTIVE,212.16,344.15,60.007,1492171203,"201051344000438","219011344069620",31.35,7.00,0,329.73,357.38,26.1,23.3,0.181,666914.6,666914.6,1391,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171216,1855995.00
04/14/2017 08:00,2,0.822,ACTIVE,211.93,340.25,60.028,1492171203,"201051344000417","219011344069620",20.30,7.00,0,319.21,347.16,16.9,14.4,0.110,629742.2,629742.2,1400,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171217,1855996.00
04/14/2017 08:00,2,0.678,ACTIVE,210.57,339.04,60.034,1492171203,"274151322000083","219011344069620",29.78,8.00,0,321.61,345.96,20.5,17.9,0.137,920298.4,920298.4,1391,0,0,0,L,1151911521,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171218,1855997.00
04/14/2017 08:00,2,0.777,ACTIVE,211.25,344.45,60.002,1492171203,"274151322000076","219011344069620",31.25,9.30,0,329.43,354.97,24.6,21.8,0.155,980832.5,980832.5,1392,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171219,1855998.00
04/14/2017 08:00,2,0.824,ACTIVE,211.70,341.75,59.981,1492171203,"201051344000868","219011344069620",30.79,7.30,0,325.52,356.18,25.8,22.9,0.186,662691.4,662691.4,1394,0,0,0,L,1122011218,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171220,1855999.00
04/14/2017 08:00,2,0.691,ACTIVE,210.35,341.75,60.007,1492171203,"274151322000095","219011344069620",31.45,8.00,0,330.03,351.67,22.1,19.4,0.137,971459.4,971459.4,1390,0,0,0,L,1151911521,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171221,1856000.00
04/14/2017 08:00,2,0.826,ACTIVE,211.70,341.45,60.002,1492171203,"201051344000988","219011344069620",19.98,7.30,0,319.81,348.66,16.8,14.3,0.124,604894.3,604894.3,1394,0,0,0,L,1122011218,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171221,1856001.00
04/14/2017 08:00,2,0.770,ACTIVE,211.70,341.15,60.002,1492171203,"201051344001025","219011344069620",30.89,7.30,0,325.82,354.37,24.1,21.4,0.177,666186.7,666186.7,1393,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171222,1856002.00
04/14/2017 08:00,2,0.785,ACTIVE,211.70,341.75,60.039,1492171203,"201051344000458","219011344069620",30.79,8.50,0,329.13,351.37,24.5,21.7,0.177,674925.7,674925.7,1390,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171223,1856003.00
04/14/2017 08:00,2,0.777,ACTIVE,212.61,343.25,59.996,1492171203,"201051344000853","219011344069620",30.99,7.00,0,321.91,353.17,24.4,21.7,0.177,675273.4,675273.4,1390,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171224,1856004.00
04/14/2017 08:00,2,0.771,ACTIVE,212.16,342.95,59.996,1492171203,"201051344000685","219011344069620",31.09,7.30,0,324.02,354.07,24.3,21.5,0.181,667048.3,667048.3,1395,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171225,1856005.00
04/14/2017 08:00,2,0.734,ACTIVE,212.16,342.65,59.996,1492171203,"201051344000917","219011344069620",31.09,7.70,0,327.92,351.67,23.2,20.4,0.164,663680.1,663680.1,1394,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171226,1856006.00
04/14/2017 08:00,2,0.727,ACTIVE,212.16,341.75,60.002,1492171203,"201051344001145","219011344069620",31.05,7.00,0,325.82,353.17,22.9,20.2,0.164,671505.8,671505.8,1393,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171227,1856007.00
04/14/2017 08:00,2,0.787,ACTIVE,212.16,342.95,59.996,1492171203,"201051344000651","219011344069620",31.13,5.50,0,327.32,353.77,24.9,22.1,0.168,660272.8,660272.8,1391,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171228,1856008.00
04/14/2017 08:00,2,0.713,ACTIVE,210.12,338.44,59.986,1492171203,"274151322000088","219011344069620",30.02,9.00,0,319.21,346.26,21.6,19.0,0.141,881963.4,881963.4,1393,0,0,0,L,1151911521,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171229,1856009.00
04/14/2017 08:00,2,0.502,ACTIVE,211.03,425.31,59.986,1492171203,"274151322000068","219011344069620",39.88,11.30,0,333.33,452.06,20.2,17.6,0.124,759474.1,759474.1,1423,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171230,1856010.00
04/14/2017 08:00,2,0.777,ACTIVE,211.70,341.15,60.002,1492171203,"201051344001135","219011344069620",30.85,7.00,0,324.02,354.07,24.4,21.6,0.168,655993.0,655993.0,1394,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171231,1856011.00
04/14/2017 08:00,2,0.834,ACTIVE,211.48,342.05,59.996,1492171203,"201051344000594","219011344069620",30.71,7.70,0,323.11,354.67,26.0,23.2,0.190,676727.5,676727.5,1393,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171232,1856012.00
04/14/2017 08:00,2,0.816,ACTIVE,211.93,342.35,59.996,1492171203,"201051344001203","219011344069620",30.95,7.30,0,330.33,360.38,25.6,22.8,0.190,664602.9,664602.9,1393,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171233,1856013.00
04/14/2017 08:00,2,0.730,ACTIVE,210.35,336.94,59.981,1492171203,"274151322000054","219011344069620",30.12,9.70,0,322.21,346.56,22.3,19.6,0.141,900114.3,900114.3,1390,0,0,0,L,1151911521,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171234,1856014.00
04/14/2017 08:00,2,0.812,ACTIVE,211.93,341.15,59.954,1492171203,"201051344000867","219011344069620",31.03,8.00,0,324.02,353.77,25.6,22.8,0.186,661687.5,661687.5,1396,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171235,1856015.00
04/14/2017 08:00,2,0.885,ACTIVE,211.93,343.55,59.938,1492171203,"201051344001093","219011344069620",31.25,8.00,0,327.92,355.88,28.0,25.1,0.194,663391.0,663391.0,1394,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171236,1856016.00
04/14/2017 08:00,2,0.762,ACTIVE,211.70,342.95,59.981,1492171203,"201051344000900","219011344069620",31.15,7.00,0,327.02,354.97,24.1,21.3,0.181,682925.0,682925.0,1396,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171237,1856017.00
04/14/2017 08:00,2,0.801,ACTIVE,211.93,342.95,59.991,1492171203,"201051344000648","219011344069620",31.25,6.70,0,329.13,354.97,25.4,22.6,0.181,672375.5,672375.5,1395,0,0,0,L,1122011218,0,120.42,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171238,1856018.00
04/14/2017 08:00,2,0.797,ACTIVE,211.70,342.35,59.996,1492171203,"201051344000569","219011344069620",30.85,7.30,0,329.13,354.97,24.9,22.1,0.186,685153.1,685153.1,1391,0,0,0,L,1122011218,0,120.42,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171239,1856019.00
04/14/2017 08:00,2,0.773,ACTIVE,211.93,342.65,59.991,1492171203,"201051344000983","219011344069620",31.15,7.30,0,329.73,355.58,24.4,21.6,0.181,675870.9,675870.9,1391,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171239,1856020.00
04/14/2017 08:00,2,0.803,ACTIVE,211.93,342.65,60.018,1492171203,"201051344001158","219011344069620",30.93,7.30,0,328.52,353.77,25.2,22.4,0.186,661595.4,661595.4,1394,0,0,0,L,1122011218,0,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171240,1856021.00
04/14/2017 08:00,2,0.812,ACTIVE,212.16,342.95,59.949,1492171203,"201051344000576","219011344069620",31.15,7.00,0,330.63,356.48,25.6,22.8,0.181,675657.2,675657.2,1395,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171241,1856022.00
04/14/2017 08:00,2,0.703,ACTIVE,210.57,339.04,59.981,1492171203,"274151322000087","219011344069620",30.38,10.70,0,318.91,346.56,21.6,19.0,0.133,872224.3,872224.3,1405,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492171242,1856023.00
04/14/2017 08:15,2,1.229,ACTIVE,212.38,347.46,59.981,1492172104,"201051344000645","219011344069620",31.27,9.00,0,332.13,363.09,39.0,35.7,0.305,674839.3,674839.3,1392,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172105,1856024.00
04/14/2017 08:15,2,1.119,ACTIVE,210.35,338.44,59.986,1492172104,"274151322000085","219011344069620",30.38,9.70,0,329.13,352.27,34.4,31.3,0.225,897274.1,897274.1,1389,0,0,0,L,1151911521,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172106,1856025.00
04/14/2017 08:15,2,1.230,ACTIVE,212.38,348.96,60.018,1492172104,"201051344000633","219011344069620",31.33,8.50,0,332.13,364.29,39.1,35.8,0.318,661255.3,661255.3,1395,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172107,1856026.00
04/14/2017 08:15,2,1.273,ACTIVE,212.16,347.46,59.933,1492172104,"201051344000469","219011344069620",31.07,7.70,0,331.23,364.89,40.1,36.8,0.327,664057.2,664057.2,1393,0,0,0,L,1122011218,0,120.42,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172107,1856027.00
04/14/2017 08:15,2,1.178,ACTIVE,211.70,345.96,59.991,1492172104,"201051344000646","219011344069620",30.97,8.50,0,330.93,362.19,37.0,33.8,0.292,657577.7,657577.7,1395,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172108,1856028.00
04/14/2017 08:15,2,1.148,ACTIVE,210.12,346.86,59.970,1492172104,"274151322000052","219011344069620",30.59,10.30,0,329.73,352.87,35.6,32.4,0.239,929571.8,929571.8,1392,0,0,0,L,1151911521,0,120.42,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172109,1856029.00
04/14/2017 08:15,2,1.129,ACTIVE,212.16,346.26,60.018,1492172104,"201051344000585","219011344069620",31.05,9.70,0,331.83,360.99,35.5,32.3,0.278,668596.2,668596.2,1394,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172110,1856030.00
04/14/2017 08:15,2,1.211,ACTIVE,211.93,345.36,60.023,1492172104,"201051344001230","219011344069620",30.95,10.00,0,330.93,363.69,38.0,34.7,0.305,661922.5,661922.5,1393,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172111,1856031.00
04/14/2017 08:15,2,1.152,ACTIVE,212.61,346.86,60.012,1492172104,"201051344000582","219011344069620",31.11,7.30,0,332.13,362.19,36.4,33.2,0.283,651923.0,651923.0,1389,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172112,1856032.00
04/14/2017 08:15,2,1.301,ACTIVE,211.70,346.56,59.996,1492172104,"201051344000955","219011344069620",30.85,8.50,0,332.43,365.19,40.7,37.3,0.331,670190.5,670190.5,1395,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172113,1856033.00
04/14/2017 08:15,2,0.750,ACTIVE,210.12,436.13,60.007,1492172104,"274151322000094","219011344069620",41.05,11.30,0,330.03,450.86,31.1,28.1,0.203,759130.0,759130.0,1426,0,0,0,L,1151911521,0,120.65,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172114,1856034.00
04/14/2017 08:15,2,1.266,ACTIVE,211.93,347.46,60.012,1492172104,"201051344000579","219011344069620",31.27,9.00,0,332.13,364.89,40.1,36.7,0.314,681622.3,681622.3,1395,0,0,0,L,1122011218,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172115,1856035.00
04/14/2017 08:15,2,1.256,ACTIVE,211.70,347.16,60.002,1492172104,"201051344000890","219011344069620",31.31,9.70,0,330.93,364.59,39.9,36.5,0.301,664029.0,664029.0,1392,0,0,0,L,1122011218,0,121.55,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172116,1856036.00
04/14/2017 08:15,2,1.246,ACTIVE,212.16,347.76,60.018,1492172104,"201051344000438","219011344069620",31.31,8.00,0,333.33,366.70,39.5,36.2,0.309,666922.0,666922.0,1392,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172116,1856037.00
04/14/2017 08:15,2,1.254,ACTIVE,212.16,343.55,60.007,1492172104,"201051344000417","219011344069620",20.12,8.00,0,332.13,353.47,25.6,22.8,0.190,629746.8,629746.8,1401,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172117,1856038.00
04/14/2017 08:15,2,1.041,ACTIVE,210.35,339.04,59.991,1492172104,"274151322000083","219011344069620",30.99,9.70,0,329.43,351.97,32.6,29.6,0.225,920304.3,920304.3,1392,0,0,0,L,1151911521,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172118,1856039.00
04/14/2017 08:15,2,1.225,ACTIVE,211.25,347.16,60.002,1492172104,"274151322000076","219011344069620",31.57,10.70,0,332.13,361.59,39.2,35.9,0.270,980839.6,980839.6,1393,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172119,1856040.00
04/14/2017 08:15,2,1.254,ACTIVE,211.70,346.56,59.981,1492172104,"201051344000868","219011344069620",31.15,8.00,0,331.23,362.79,39.6,36.3,0.309,662698.7,662698.7,1395,0,0,0,L,1122011218,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172120,1856041.00
04/14/2017 08:15,2,1.125,ACTIVE,210.12,353.47,59.996,1492172104,"274151322000095","219011344069620",31.73,9.70,0,329.13,360.08,36.1,32.9,0.239,971465.9,971465.9,1391,0,0,0,L,1151911521,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172121,1856042.00
04/14/2017 08:15,2,1.270,ACTIVE,212.16,345.06,60.002,1492172104,"201051344000988","219011344069620",20.48,8.50,0,330.93,356.48,26.3,23.5,0.203,604899.0,604899.0,1395,0,0,0,L,1122011218,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172122,1856043.00
04/14/2017 08:15,2,1.186,ACTIVE,211.93,346.56,59.991,1492172104,"201051344001025","219011344069620",31.13,8.50,0,331.83,363.99,37.5,34.2,0.287,666193.6,666193.6,1394,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172123,1856044.00
04/14/2017 08:15,2,1.209,ACTIVE,211.93,346.26,59.996,1492172104,"201051344000458","219011344069620",30.93,9.70,0,332.13,361.59,37.9,34.7,0.305,674932.7,674932.7,1391,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172124,1856045.00
04/14/2017 08:15,2,1.219,ACTIVE,212.61,348.66,59.996,1492172104,"201051344000853","219011344069620",31.07,8.00,0,333.03,363.99,38.4,35.1,0.301,675280.4,675280.4,1391,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172125,1856046.00
04/14/2017 08:15,2,1.195,ACTIVE,212.16,347.46,59.996,1492172104,"201051344000685","219011344069620",30.99,8.50,0,332.13,363.69,37.6,34.4,0.309,667055.2,667055.2,1396,0,0,0,L,1122011218,0,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172125,1856047.00
04/14/2017 08:15,2,1.141,ACTIVE,212.16,346.56,60.007,1492172104,"201051344000917","219011344069620",31.23,9.30,0,330.93,361.29,36.1,32.9,0.274,663686.7,663686.7,1395,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172126,1856048.00
04/14/2017 08:15,2,1.141,ACTIVE,212.16,345.66,59.970,1492172104,"201051344001145","219011344069620",31.07,8.50,0,333.03,362.79,35.9,32.7,0.278,671512.3,671512.3,1394,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172127,1856049.00
04/14/2017 08:15,2,1.217,ACTIVE,212.38,347.16,60.002,1492172104,"201051344000651","219011344069620",30.85,7.00,0,332.73,363.39,38.1,34.8,0.296,660279.9,660279.9,1392,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172128,1856050.00
04/14/2017 08:15,2,1.123,ACTIVE,209.67,342.95,59.981,1492172104,"274151322000088","219011344069620",30.26,10.00,0,329.73,352.27,34.5,31.4,0.230,881969.6,881969.6,1394,0,0,0,L,1151911521,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172129,1856051.00
04/14/2017 08:15,2,0.750,ACTIVE,211.03,438.83,59.996,1492172104,"274151322000068","219011344069620",41.45,13.00,0,330.63,459.27,31.6,28.6,0.203,759479.9,759479.9,1424,0,0,0,L,1151911521,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172130,1856052.00
04/14/2017 08:15,2,1.195,ACTIVE,211.70,345.96,60.034,1492172104,"201051344001135","219011344069620",30.83,8.00,0,331.83,362.19,37.4,34.1,0.296,655999.9,655999.9,1395,0,0,0,L,1122011218,0,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172131,1856053.00
04/14/2017 08:15,2,1.268,ACTIVE,211.48,346.26,59.991,1492172104,"201051344000594","219011344069620",30.99,9.00,0,330.33,366.70,39.8,36.5,0.309,676734.8,676734.8,1394,0,0,0,L,1122011218,0,120.42,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172132,1856054.00
04/14/2017 08:15,2,1.236,ACTIVE,212.16,346.26,60.007,1492172104,"201051344001203","219011344069620",30.85,9.00,0,332.13,364.59,38.7,35.4,0.314,664610.0,664610.0,1394,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172133,1856055.00
04/14/2017 08:15,2,1.139,ACTIVE,210.12,346.86,59.975,1492172104,"274151322000054","219011344069620",30.55,11.00,0,329.43,353.17,35.2,32.1,0.230,900120.7,900120.7,1391,0,0,0,L,1151911521,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172133,1856056.00
04/14/2017 08:15,2,1.250,ACTIVE,211.93,346.26,59.991,1492172104,"201051344000867","219011344069620",31.23,9.30,0,331.53,363.99,39.6,36.3,0.305,661694.8,661694.8,1397,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172134,1856057.00
04/14/2017 08:15,2,1.305,ACTIVE,211.93,348.66,59.954,1492172104,"201051344001093","219011344069620",31.37,9.70,0,331.83,366.10,41.5,38.1,0.314,663398.8,663398.8,1395,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172135,1856058.00
04/14/2017 08:15,2,1.232,ACTIVE,211.93,346.86,59.991,1492172104,"201051344000900","219011344069620",30.79,8.00,0,333.03,364.89,38.5,35.2,0.309,682931.9,682931.9,1397,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172136,1856059.00
04/14/2017 08:15,2,1.213,ACTIVE,212.16,347.76,59.996,1492172104,"201051344000648","219011344069620",31.43,7.70,0,333.03,365.80,38.7,35.4,0.305,672382.7,672382.7,1396,0,0,0,L,1122011218,0,120.42,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172137,1856060.00
04/14/2017 08:15,2,1.209,ACTIVE,212.16,348.06,59.991,1492172104,"201051344000569","219011344069620",31.41,8.50,0,332.43,364.89,38.5,35.2,0.305,685160.2,685160.2,1392,0,0,0,L,1122011218,0,120.42,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172138,1856061.00
04/14/2017 08:15,2,1.205,ACTIVE,212.16,348.06,59.996,1492172104,"201051344000983","219011344069620",31.41,8.50,0,332.73,365.49,38.4,35.2,0.309,675877.9,675877.9,1392,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172139,1856062.00
04/14/2017 08:15,2,1.268,ACTIVE,212.16,346.56,60.007,1492172104,"201051344001158","219011344069620",30.53,8.00,0,330.93,362.79,39.2,35.9,0.323,661602.6,661602.6,1395,0,0,0,L,1122011218,0,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172140,1856063.00
04/14/2017 08:15,2,1.250,ACTIVE,212.38,348.06,59.996,1492172104,"201051344000576","219011344069620",30.95,8.00,0,331.83,365.49,39.3,36.0,0.309,675664.5,675664.5,1396,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172141,1856064.00
04/14/2017 08:15,2,1.098,ACTIVE,210.35,344.15,59.986,1492172104,"274151322000087","219011344069620",30.47,12.30,0,328.82,352.57,33.9,30.7,0.217,872230.4,872230.4,1406,0,0,0,L,1151911521,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492172142,1856065.00
04/14/2017 08:30,2,1.764,ACTIVE,213.29,352.87,59.922,1492173003,"201051344000645","219011344069620",30.65,10.30,0,333.03,374.51,54.7,50.9,0.442,674850.1,674850.1,1393,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173004,1856066.00
04/14/2017 08:30,2,1.574,ACTIVE,211.03,342.65,60.007,1492173003,"274151322000085","219011344069620",30.45,11.70,0,330.03,361.29,48.5,44.9,0.318,897283.6,897283.6,1390,0,0,0,L,1151911521,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173005,1856067.00
04/14/2017 08:30,2,1.738,ACTIVE,213.51,353.77,60.002,1492173003,"201051344000633","219011344069620",31.07,10.00,0,332.43,375.11,54.7,50.9,0.464,661266.1,661266.1,1396,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173006,1856068.00
04/14/2017 08:30,2,1.789,ACTIVE,213.06,352.87,59.917,1492173003,"201051344000469","219011344069620",30.85,9.30,0,330.93,375.41,55.9,52.0,0.460,664068.2,664068.2,1394,0,0,0,L,1122011218,0,120.88,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173007,1856069.00
04/14/2017 08:30,2,1.652,ACTIVE,212.61,351.97,59.965,1492173003,"201051344000646","219011344069620",30.85,10.00,0,331.53,372.71,51.6,47.9,0.420,657587.8,657587.8,1396,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173009,1856070.00
04/14/2017 08:30,2,1.635,ACTIVE,210.80,343.55,59.970,1492173003,"274151322000052","219011344069620",30.45,12.00,0,327.92,362.19,50.5,46.8,0.358,929581.7,929581.7,1393,0,0,0,L,1151911521,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173009,1856071.00
04/14/2017 08:30,2,1.598,ACTIVE,213.29,351.67,59.970,1492173003,"201051344000585","219011344069620",30.97,11.30,0,332.73,371.51,50.1,46.5,0.402,668606.0,668606.0,1395,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173010,1856072.00
04/14/2017 08:30,2,1.691,ACTIVE,212.16,350.77,59.965,1492173003,"201051344001230","219011344069620",30.95,11.70,0,330.93,371.81,53.0,49.3,0.438,661933.0,661933.0,1394,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173011,1856073.00
04/14/2017 08:30,2,1.627,ACTIVE,212.83,351.37,59.996,1492173003,"201051344000582","219011344069620",31.09,9.30,0,333.33,373.31,51.3,47.6,0.411,651933.1,651933.1,1390,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173012,1856074.00
04/14/2017 08:30,2,1.760,ACTIVE,212.61,352.87,59.975,1492173003,"201051344000955","219011344069620",31.29,10.00,0,330.93,374.81,55.9,52.0,0.464,670201.7,670201.7,1396,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173013,1856075.00
04/14/2017 08:30,2,1.102,ACTIVE,210.57,434.93,59.981,1492173003,"274151322000094","219011344069620",40.18,13.30,0,331.53,464.98,44.6,41.1,0.305,759138.6,759138.6,1427,0,0,0,L,1151911521,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173014,1856076.00
04/14/2017 08:30,2,1.732,ACTIVE,212.83,354.37,59.970,1492173003,"201051344000579","219011344069620",31.65,10.00,0,333.03,375.71,55.5,51.7,0.455,681633.3,681633.3,1396,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173015,1856077.00
04/14/2017 08:30,2,1.748,ACTIVE,212.38,351.97,60.007,1492173003,"201051344000890","219011344069620",31.01,11.30,0,332.13,374.21,54.9,51.1,0.438,664040.0,664040.0,1393,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173016,1856078.00
04/14/2017 08:30,2,1.723,ACTIVE,212.83,353.17,59.965,1492173003,"201051344000438","219011344069620",31.29,9.70,0,333.03,375.71,54.6,50.8,0.446,666932.8,666932.8,1393,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173017,1856079.00
04/14/2017 08:30,2,1.715,ACTIVE,212.83,347.76,59.975,1492173003,"201051344000417","219011344069620",20.26,10.00,0,332.43,361.29,35.2,32.1,0.287,629753.6,629753.6,1402,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173018,1856080.00
04/14/2017 08:30,2,1.520,ACTIVE,210.57,347.46,59.965,1492173003,"274151322000083","219011344069620",30.73,11.30,0,329.73,360.69,47.3,43.7,0.327,920313.4,920313.4,1393,0,0,0,L,1151911521,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173019,1856081.00
04/14/2017 08:30,2,1.752,ACTIVE,211.70,344.45,59.949,1492173003,"274151322000076","219011344069620",31.35,12.30,0,331.53,367.90,55.6,51.7,0.389,980850.5,980850.5,1394,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173020,1856082.00
04/14/2017 08:30,2,1.781,ACTIVE,212.61,351.67,60.018,1492173003,"201051344000868","219011344069620",30.61,10.00,0,331.83,373.61,55.2,51.4,0.442,662709.7,662709.7,1396,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173021,1856083.00
04/14/2017 08:30,2,1.635,ACTIVE,210.80,350.17,59.954,1492173003,"274151322000095","219011344069620",31.49,11.30,0,329.73,366.70,52.2,48.5,0.354,971476.0,971476.0,1392,0,0,0,L,1151911521,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173021,1856084.00
04/14/2017 08:30,2,1.801,ACTIVE,212.83,350.17,59.949,1492173003,"201051344000988","219011344069620",20.18,9.70,0,333.03,364.59,36.8,33.6,0.301,604906.1,604906.1,1396,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173023,1856085.00
04/14/2017 08:30,2,1.682,ACTIVE,212.83,351.37,59.965,1492173003,"201051344001025","219011344069620",30.77,10.70,0,332.73,373.01,52.4,48.7,0.415,666203.9,666203.9,1395,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173023,1856086.00
