ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/14/2017 08:30,2,1.701,ACTIVE,212.83,351.67,59.965,1492173003,"201051344000458","219011344069620",30.99,11.00,0,332.43,373.31,53.5,49.7,0.446,674943.2,674943.2,1392,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173024,1856087.00
04/14/2017 08:30,2,1.709,ACTIVE,213.74,353.77,59.970,1492173003,"201051344000853","219011344069620",31.17,10.00,0,334.24,374.81,53.9,50.1,0.442,675291.0,675291.0,1392,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173025,1856088.00
04/14/2017 08:30,2,1.662,ACTIVE,212.83,352.27,59.954,1492173003,"201051344000685","219011344069620",31.19,10.00,0,332.43,373.01,52.5,48.8,0.442,667065.6,667065.6,1397,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173026,1856089.00
04/14/2017 08:30,2,1.621,ACTIVE,212.83,351.67,59.975,1492173003,"201051344000917","219011344069620",31.15,11.00,0,332.73,372.71,51.2,47.5,0.420,663696.7,663696.7,1396,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173027,1856090.00
04/14/2017 08:30,2,1.611,ACTIVE,212.83,351.37,59.959,1492173003,"201051344001145","219011344069620",31.07,9.70,0,333.03,372.41,50.8,47.1,0.411,671522.2,671522.2,1395,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173028,1856091.00
04/14/2017 08:30,2,1.701,ACTIVE,213.06,352.27,59.944,1492173003,"201051344000651","219011344069620",30.83,9.00,0,333.33,373.31,53.2,49.4,0.420,660290.4,660290.4,1393,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173029,1856092.00
04/14/2017 08:30,2,1.592,ACTIVE,210.57,345.66,59.965,1492173003,"274151322000088","219011344069620",30.42,12.00,0,329.73,361.29,49.1,45.4,0.331,881979.1,881979.1,1395,0,0,0,L,1151911521,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173030,1856093.00
04/14/2017 08:30,2,1.098,ACTIVE,211.48,433.12,59.949,1492173003,"274151322000068","219011344069620",40.59,15.30,0,332.13,467.99,44.5,41.0,0.301,759488.5,759488.5,1425,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173031,1856094.00
04/14/2017 08:30,2,1.656,ACTIVE,212.61,350.77,59.981,1492173003,"201051344001135","219011344069620",31.03,10.00,0,331.83,372.41,52.1,48.4,0.420,656010.2,656010.2,1396,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173032,1856095.00
04/14/2017 08:30,2,1.771,ACTIVE,212.16,351.37,59.991,1492173003,"201051344000594","219011344069620",30.97,10.30,0,330.03,375.71,55.6,51.7,0.442,676745.8,676745.8,1395,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173032,1856096.00
04/14/2017 08:30,2,1.734,ACTIVE,212.83,352.27,59.912,1492173003,"201051344001203","219011344069620",31.01,10.30,0,333.33,375.71,54.5,50.7,0.442,664620.7,664620.7,1395,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173033,1856097.00
04/14/2017 08:30,2,1.600,ACTIVE,210.80,345.06,59.965,1492173003,"274151322000054","219011344069620",30.55,12.70,0,329.73,362.49,49.5,45.8,0.340,900130.4,900130.4,1392,0,0,0,L,1151911521,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173034,1856098.00
04/14/2017 08:30,2,1.754,ACTIVE,212.83,351.37,59.981,1492173003,"201051344000867","219011344069620",31.03,10.70,0,331.53,373.61,55.1,51.3,0.442,661705.7,661705.7,1398,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173035,1856099.00
04/14/2017 08:30,2,1.805,ACTIVE,212.83,353.17,59.954,1492173003,"201051344001093","219011344069620",31.09,11.30,0,332.73,375.41,56.9,52.9,0.451,663410.2,663410.2,1396,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173036,1856100.00
04/14/2017 08:30,2,1.752,ACTIVE,212.61,352.57,59.954,1492173003,"201051344000900","219011344069620",30.79,9.70,0,331.83,374.81,54.6,50.8,0.451,682942.7,682942.7,1398,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173037,1856101.00
04/14/2017 08:30,2,1.709,ACTIVE,213.06,352.87,59.922,1492173003,"201051344000648","219011344069620",31.19,9.30,0,334.24,376.62,54.0,50.2,0.442,672393.4,672393.4,1397,0,0,0,L,1122011218,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173038,1856102.00
04/14/2017 08:30,2,1.703,ACTIVE,212.83,352.57,60.007,1492173003,"201051344000569","219011344069620",31.21,10.00,0,333.63,373.31,53.9,50.1,0.442,685170.8,685170.8,1393,0,0,0,L,1122011218,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173039,1856103.00
04/14/2017 08:30,2,1.723,ACTIVE,213.06,351.67,59.907,1492173003,"201051344000983","219011344069620",30.89,10.30,0,333.93,374.21,53.9,50.1,0.455,675888.6,675888.6,1393,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173040,1856104.00
04/14/2017 08:30,2,1.758,ACTIVE,213.06,352.87,59.954,1492173003,"201051344001158","219011344069620",30.87,9.70,0,332.43,374.81,55.0,51.1,0.460,661613.5,661613.5,1396,0,0,0,L,1122011218,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173041,1856105.00
04/14/2017 08:30,2,1.748,ACTIVE,213.29,353.77,59.959,1492173003,"201051344000576","219011344069620",30.89,9.70,0,333.33,375.11,54.8,50.9,0.442,675675.3,675675.3,1397,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173041,1856106.00
04/14/2017 08:30,2,1.564,ACTIVE,211.03,350.47,59.975,1492173003,"274151322000087","219011344069620",30.28,14.70,0,330.03,361.29,48.0,44.4,0.309,872239.8,872239.8,1407,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173042,1856107.00
04/14/2017 08:45,2,2.328,ACTIVE,214.19,358.58,59.996,1492173903,"201051344000645","219011344069620",30.65,12.30,0,333.63,386.83,72.3,67.8,0.597,674864.9,674864.9,1394,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173905,1856108.00
04/14/2017 08:45,2,2.125,ACTIVE,211.25,348.06,59.975,1492173903,"274151322000085","219011344069620",30.08,13.70,0,332.73,370.30,64.7,60.5,0.442,897296.8,897296.8,1391,0,0,0,L,1151911521,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173906,1856109.00
04/14/2017 08:45,2,2.303,ACTIVE,213.96,359.48,59.959,1492173903,"201051344000633","219011344069620",30.87,11.70,0,333.33,387.14,72.0,67.6,0.610,661280.9,661280.9,1397,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173907,1856110.00
04/14/2017 08:45,2,2.359,ACTIVE,213.96,360.08,60.023,1492173903,"201051344000469","219011344069620",30.59,10.70,0,332.73,387.44,73.1,68.6,0.614,664083.3,664083.3,1395,0,0,0,L,1122011218,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173908,1856111.00
04/14/2017 08:45,2,2.164,ACTIVE,212.83,357.08,59.954,1492173903,"201051344000646","219011344069620",30.95,11.70,0,332.73,384.43,67.9,63.6,0.570,657601.7,657601.7,1397,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173909,1856112.00
04/14/2017 08:45,2,2.174,ACTIVE,211.25,360.99,59.986,1492173903,"274151322000052","219011344069620",30.53,14.70,0,332.13,371.21,67.2,62.9,0.468,929595.3,929595.3,1394,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173909,1856113.00
04/14/2017 08:45,2,2.119,ACTIVE,213.29,357.38,59.996,1492173903,"201051344000585","219011344069620",31.01,13.30,0,334.24,382.33,66.5,62.3,0.548,668619.6,668619.6,1396,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173910,1856114.00
04/14/2017 08:45,2,2.234,ACTIVE,212.61,356.18,60.023,1492173903,"201051344001230","219011344069620",30.85,13.00,0,331.53,383.83,69.8,65.4,0.575,661947.3,661947.3,1395,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173911,1856115.00
04/14/2017 08:45,2,2.164,ACTIVE,213.74,357.08,60.034,1492173903,"201051344000582","219011344069620",30.83,11.00,0,333.33,384.43,67.6,63.3,0.539,651946.9,651946.9,1391,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173912,1856116.00
04/14/2017 08:45,2,2.309,ACTIVE,212.61,357.98,59.996,1492173903,"201051344000955","219011344069620",31.01,12.00,0,331.53,384.73,72.5,68.1,0.614,670216.6,670216.6,1397,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173913,1856117.00
04/14/2017 08:45,2,1.439,ACTIVE,211.03,446.65,60.018,1492173903,"274151322000094","219011344069620",41.27,15.30,0,410.88,475.50,60.4,56.4,0.424,759150.6,759150.6,1428,0,0,0,L,1151911521,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173914,1856118.00
04/14/2017 08:45,2,2.297,ACTIVE,213.96,359.18,59.981,1492173903,"201051344000579","219011344069620",31.33,11.70,0,335.74,387.74,72.9,68.4,0.601,681648.3,681648.3,1397,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173915,1856119.00
04/14/2017 08:45,2,2.283,ACTIVE,212.83,356.48,59.991,1492173903,"201051344000890","219011344069620",30.89,13.00,0,333.03,384.73,71.4,67.0,0.575,664054.7,664054.7,1394,0,0,0,L,1122011218,0,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173916,1856120.00
04/14/2017 08:45,2,2.293,ACTIVE,213.06,358.88,60.023,1492173903,"201051344000438","219011344069620",30.63,11.70,0,332.73,385.63,71.2,66.8,0.579,666947.5,666947.5,1394,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173917,1856121.00
04/14/2017 08:45,2,2.244,ACTIVE,213.29,351.07,60.049,1492173903,"201051344000417","219011344069620",20.18,11.70,0,334.24,369.40,45.9,42.4,0.380,629762.9,629762.9,1403,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173918,1856122.00
04/14/2017 08:45,2,2.057,ACTIVE,211.48,355.88,59.954,1492173903,"274151322000083","219011344069620",30.55,13.30,0,330.93,369.40,63.7,59.5,0.455,920326.3,920326.3,1394,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173918,1856123.00
04/14/2017 08:45,2,2.322,ACTIVE,212.16,349.86,60.002,1492173903,"274151322000076","219011344069620",31.37,14.70,0,333.93,376.62,73.8,69.3,0.517,980865.6,980865.6,1395,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173919,1856124.00
04/14/2017 08:45,2,2.340,ACTIVE,213.51,358.28,60.002,1492173903,"201051344000868","219011344069620",30.59,11.30,0,333.03,385.93,72.4,68.0,0.588,662724.5,662724.5,1397,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173920,1856125.00
04/14/2017 08:45,2,2.238,ACTIVE,211.48,353.77,60.002,1492173903,"274151322000095","219011344069620",30.93,13.70,0,332.73,375.11,70.1,65.8,0.477,971490.3,971490.3,1393,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173921,1856126.00
04/14/2017 08:45,2,2.414,ACTIVE,213.96,354.07,59.959,1492173903,"201051344000988","219011344069620",19.80,11.30,0,332.43,373.91,48.4,44.8,0.411,604915.9,604915.9,1397,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173922,1856127.00
04/14/2017 08:45,2,2.186,ACTIVE,213.29,357.08,59.996,1492173903,"201051344001025","219011344069620",31.13,12.70,0,333.93,384.43,68.9,64.6,0.561,666218.1,666218.1,1396,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173923,1856128.00
04/14/2017 08:45,2,2.291,ACTIVE,213.96,357.98,60.039,1492173903,"201051344000458","219011344069620",30.45,13.00,0,333.93,385.93,70.7,66.3,0.601,674957.6,674957.6,1393,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173924,1856129.00
04/14/2017 08:45,2,2.279,ACTIVE,214.41,359.78,59.975,1492173903,"201051344000853","219011344069620",30.83,11.70,0,335.44,390.14,71.2,66.8,0.592,675305.6,675305.6,1393,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173925,1856130.00
04/14/2017 08:45,2,2.221,ACTIVE,213.06,356.78,60.007,1492173903,"201051344000685","219011344069620",30.73,11.30,0,333.63,384.43,69.1,64.8,0.597,667079.7,667079.7,1398,0,0,0,L,1122011218,0,122.91,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173926,1856131.00
04/14/2017 08:45,2,2.156,ACTIVE,213.51,357.68,59.922,1492173903,"201051344000917","219011344069620",30.97,12.30,0,333.93,383.83,67.7,63.4,0.561,663710.5,663710.5,1397,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173926,1856132.00
04/14/2017 08:45,2,2.162,ACTIVE,212.83,356.48,59.991,1492173903,"201051344001145","219011344069620",30.81,11.30,0,333.33,383.83,67.5,63.3,0.557,671536.0,671536.0,1396,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173928,1856133.00
04/14/2017 08:45,2,2.244,ACTIVE,213.29,357.68,59.991,1492173903,"201051344000651","219011344069620",30.73,11.00,0,333.33,385.03,69.8,65.5,0.575,660304.7,660304.7,1394,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173929,1856134.00
04/14/2017 08:45,2,2.143,ACTIVE,211.25,359.48,59.981,1492173903,"274151322000088","219011344069620",30.24,14.00,0,332.13,370.60,65.6,61.4,0.446,881992.5,881992.5,1396,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173930,1856135.00
04/14/2017 08:45,2,1.416,ACTIVE,211.93,443.04,59.991,1492173903,"274151322000068","219011344069620",41.77,17.00,0,413.29,469.19,60.3,56.3,0.407,759500.7,759500.7,1426,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173931,1856136.00
04/14/2017 08:45,2,2.178,ACTIVE,213.06,356.78,60.018,1492173903,"201051344001135","219011344069620",31.13,12.00,0,333.63,384.13,68.7,64.4,0.566,656024.2,656024.2,1397,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173931,1856137.00
04/14/2017 08:45,2,2.344,ACTIVE,213.29,357.98,59.965,1492173903,"201051344000594","219011344069620",30.81,11.70,0,331.83,385.93,73.2,68.7,0.588,676760.9,676760.9,1396,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173933,1856138.00
04/14/2017 08:45,2,2.281,ACTIVE,213.29,357.38,59.965,1492173903,"201051344001203","219011344069620",30.91,12.30,0,334.54,386.53,71.4,67.0,0.588,664635.4,664635.4,1396,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173934,1856139.00
04/14/2017 08:45,2,2.154,ACTIVE,211.70,345.36,60.028,1492173903,"274151322000054","219011344069620",30.20,14.70,0,331.83,371.51,65.9,61.7,0.451,900143.8,900143.8,1393,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173935,1856140.00
04/14/2017 08:45,2,2.338,ACTIVE,213.74,358.28,59.986,1492173903,"201051344000867","219011344069620",30.63,12.70,0,332.43,385.93,72.5,68.1,0.588,661720.6,661720.6,1399,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173936,1856141.00
04/14/2017 08:45,2,2.322,ACTIVE,213.51,359.18,59.996,1492173903,"201051344001093","219011344069620",31.19,12.70,0,333.03,386.53,73.4,68.9,0.579,663425.4,663425.4,1397,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173937,1856142.00
04/14/2017 08:45,2,2.322,ACTIVE,213.74,359.18,59.954,1492173903,"201051344000900","219011344069620",30.77,11.30,0,333.63,387.74,72.4,68.0,0.601,682957.5,682957.5,1399,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173938,1856143.00
04/14/2017 08:45,2,2.264,ACTIVE,213.96,358.28,59.912,1492173903,"201051344000648","219011344069620",31.03,11.00,0,333.33,386.83,71.2,66.8,0.588,672408.0,672408.0,1398,0,0,0,L,1122011218,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173939,1856144.00
04/14/2017 08:45,2,2.285,ACTIVE,214.19,358.88,59.965,1492173903,"201051344000569","219011344069620",30.77,11.30,0,333.03,386.23,71.2,66.8,0.592,685185.4,685185.4,1394,0,0,0,L,1122011218,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173940,1856145.00
04/14/2017 08:45,2,2.279,ACTIVE,214.19,358.88,59.959,1492173903,"201051344000983","219011344069620",30.91,11.70,0,333.63,386.23,71.4,67.0,0.610,675903.2,675903.2,1394,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173940,1856146.00
04/14/2017 08:45,2,2.354,ACTIVE,214.19,359.18,59.991,1492173903,"201051344001158","219011344069620",30.36,11.70,0,334.24,387.74,72.3,67.9,0.605,661628.3,661628.3,1397,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173941,1856147.00
04/14/2017 08:45,2,2.291,ACTIVE,214.41,359.18,60.012,1492173903,"201051344000576","219011344069620",31.05,11.30,0,334.24,387.44,72.0,67.6,0.588,675690.1,675690.1,1398,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173942,1856148.00
04/14/2017 08:45,2,2.092,ACTIVE,211.93,353.77,59.970,1492173903,"274151322000087","219011344069620",30.45,18.30,0,331.53,368.80,64.5,60.3,0.420,872252.8,872252.8,1408,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492173943,1856149.00
04/14/2017 09:00,2,2.928,ACTIVE,215.09,349.56,59.959,1492174803,"201051344000645","219011344069620",30.30,15.30,0,334.84,391.64,89.9,84.8,0.407,674883.9,674883.9,1395,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174804,1856150.00
04/14/2017 09:00,2,2.664,ACTIVE,212.16,346.56,59.970,1492174803,"274151322000085","219011344069620",29.94,16.00,0,333.03,378.72,80.7,76.0,0.305,897313.8,897313.8,1392,0,0,0,L,1151911521,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174805,1856151.00
04/14/2017 09:00,2,2.850,ACTIVE,214.41,348.96,59.981,1492174803,"201051344000633","219011344069620",30.99,15.30,0,333.93,392.25,89.4,84.4,0.424,661299.8,661299.8,1398,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174806,1856152.00
04/14/2017 09:00,2,2.906,ACTIVE,214.87,348.66,59.986,1492174803,"201051344000469","219011344069620",30.71,14.00,0,333.93,392.25,90.4,85.3,0.433,664102.4,664102.4,1396,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174807,1856153.00
04/14/2017 09:00,2,2.723,ACTIVE,213.51,348.66,59.991,1492174803,"201051344000646","219011344069620",30.71,15.30,0,333.03,391.04,84.8,79.9,0.402,657619.6,657619.6,1398,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174808,1856154.00
04/14/2017 09:00,2,2.734,ACTIVE,211.70,348.96,59.981,1492174803,"274151322000052","219011344069620",30.30,18.30,0,333.03,378.42,84.0,79.2,0.331,929613.0,929613.0,1395,0,0,0,L,1151911521,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174809,1856155.00
04/14/2017 09:00,2,2.689,ACTIVE,214.41,348.96,59.981,1492174803,"201051344000585","219011344069620",30.61,16.30,0,333.93,390.44,83.4,78.6,0.384,668637.1,668637.1,1397,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174810,1856156.00
04/14/2017 09:00,2,2.795,ACTIVE,213.51,346.86,59.981,1492174803,"201051344001230","219011344069620",30.59,15.80,0,332.73,390.14,86.6,81.6,0.407,661965.6,661965.6,1396,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174810,1856157.00
04/14/2017 09:00,2,2.713,ACTIVE,214.41,348.66,59.986,1492174803,"201051344000582","219011344069620",30.71,14.30,0,333.93,391.64,84.4,79.6,0.380,651964.7,651964.7,1392,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174811,1856158.00
04/14/2017 09:00,2,2.865,ACTIVE,213.51,347.46,59.970,1492174803,"201051344000955","219011344069620",30.77,15.80,0,333.03,390.14,89.3,84.3,0.415,670235.6,670235.6,1398,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174812,1856159.00
04/14/2017 09:00,2,1.584,ACTIVE,211.93,461.68,59.970,1492174803,"274151322000094","219011344069620",43.32,17.00,0,403.67,480.61,68.7,64.4,0.464,759166.2,759166.2,1429,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174813,1856160.00
04/14/2017 09:00,2,2.865,ACTIVE,214.64,348.66,59.975,1492174803,"201051344000579","219011344069620",31.23,15.30,0,334.84,391.64,90.6,85.6,0.415,681667.5,681667.5,1398,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174814,1856161.00
04/14/2017 09:00,2,2.832,ACTIVE,213.51,347.46,59.986,1492174803,"201051344000890","219011344069620",30.77,16.30,0,333.63,390.74,88.2,83.3,0.402,664073.4,664073.4,1395,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174815,1856162.00
04/14/2017 09:00,2,2.812,ACTIVE,213.96,348.36,59.981,1492174803,"201051344000438","219011344069620",30.95,15.30,0,334.24,391.34,88.2,83.2,0.411,666966.2,666966.2,1395,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174816,1856163.00
04/14/2017 09:00,2,2.791,ACTIVE,213.74,353.17,59.981,1492174803,"201051344000417","219011344069620",20.04,13.30,0,333.63,375.71,56.7,52.8,0.473,629774.8,629774.8,1404,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174817,1856164.00
04/14/2017 09:00,2,2.600,ACTIVE,211.93,349.86,59.975,1492174803,"274151322000083","219011344069620",30.59,16.00,0,332.73,378.12,80.5,75.8,0.318,920343.2,920343.2,1395,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174818,1856165.00
04/14/2017 09:00,2,2.955,ACTIVE,212.83,344.45,59.975,1492174803,"274151322000076","219011344069620",30.75,19.00,0,334.54,378.42,92.0,86.9,0.358,980885.1,980885.1,1396,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174819,1856166.00
04/14/2017 09:00,2,2.938,ACTIVE,213.96,349.26,59.981,1492174803,"201051344000868","219011344069620",30.22,15.30,0,334.54,390.74,90.0,84.9,0.415,662743.6,662743.6,1398,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174820,1856167.00
04/14/2017 09:00,2,2.830,ACTIVE,211.93,344.45,59.970,1492174803,"274151322000095","219011344069620",30.85,18.00,0,332.43,377.52,88.5,83.5,0.331,971508.8,971508.8,1394,0,0,0,L,1151911521,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174821,1856168.00
04/14/2017 09:00,2,3.004,ACTIVE,214.64,355.28,60.002,1492174803,"201051344000988","219011344069620",19.66,13.00,0,335.14,380.22,59.9,55.9,0.504,604928.4,604928.4,1398,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174821,1856169.00
04/14/2017 09:00,2,2.754,ACTIVE,213.96,347.16,59.970,1492174803,"201051344001025","219011344069620",30.85,16.00,0,334.24,391.04,86.1,81.1,0.376,666236.2,666236.2,1397,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174822,1856170.00
04/14/2017 09:00,2,2.852,ACTIVE,214.64,348.06,59.975,1492174803,"201051344000458","219011344069620",30.55,15.80,0,334.54,390.44,88.3,83.3,0.415,674976.3,674976.3,1394,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174823,1856171.00
04/14/2017 09:00,2,2.844,ACTIVE,215.32,350.77,59.970,1492174803,"201051344000853","219011344069620",30.79,15.00,0,335.74,395.25,88.8,83.8,0.415,675324.3,675324.3,1394,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174824,1856172.00
04/14/2017 09:00,2,2.768,ACTIVE,213.74,348.96,59.981,1492174803,"201051344000685","219011344069620",30.79,14.70,0,334.54,390.74,86.3,81.4,0.415,667098.0,667098.0,1399,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174825,1856173.00
04/14/2017 09:00,2,2.727,ACTIVE,214.41,348.36,59.975,1492174803,"201051344000917","219011344069620",30.67,15.50,0,333.63,391.04,84.8,79.9,0.393,663728.4,663728.4,1398,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174826,1856174.00
04/14/2017 09:00,2,2.688,ACTIVE,213.74,348.36,59.981,1492174803,"201051344001145","219011344069620",31.03,14.30,0,334.24,390.74,84.5,79.6,0.384,671553.8,671553.8,1397,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174827,1856175.00
04/14/2017 09:00,2,2.793,ACTIVE,214.19,347.46,59.975,1492174803,"201051344000651","219011344069620",30.67,14.30,0,334.84,391.64,86.8,81.8,0.398,660323.0,660323.0,1395,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174828,1856176.00
04/14/2017 09:00,2,2.699,ACTIVE,211.70,346.86,59.965,1492174803,"274151322000088","219011344069620",30.12,17.00,0,332.43,378.72,82.2,77.4,0.305,882009.7,882009.7,1397,0,0,0,L,1151911521,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174829,1856177.00
04/14/2017 09:00,2,1.852,ACTIVE,212.83,443.34,59.970,1492174803,"274151322000068","219011344069620",40.04,19.30,0,412.68,473.70,75.1,70.5,0.517,759516.4,759516.4,1427,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174830,1856178.00
04/14/2017 09:00,2,2.744,ACTIVE,213.74,347.46,59.975,1492174803,"201051344001135","219011344069620",30.79,14.70,0,334.54,390.44,85.6,80.7,0.398,656042.3,656042.3,1398,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174830,1856179.00
04/14/2017 09:00,2,2.916,ACTIVE,213.51,348.36,59.933,1492174803,"201051344000594","219011344069620",30.81,15.30,0,333.63,390.44,91.0,85.9,0.420,676780.1,676780.1,1397,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174831,1856180.00
04/14/2017 09:00,2,2.857,ACTIVE,214.41,348.36,59.986,1492174803,"201051344001203","219011344069620",30.49,15.30,0,334.54,392.55,88.3,83.3,0.411,664654.1,664654.1,1397,0,0,0,L,1122011218,0,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174832,1856181.00
04/14/2017 09:00,2,2.744,ACTIVE,211.93,350.77,59.975,1492174803,"274151322000054","219011344069620",29.52,17.50,0,332.13,379.02,82.0,77.3,0.314,900161.1,900161.1,1394,0,0,0,L,1151911521,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174833,1856182.00
04/14/2017 09:00,2,2.898,ACTIVE,214.19,348.06,59.959,1492174803,"201051344000867","219011344069620",30.63,16.00,0,334.54,390.44,90.0,84.9,0.407,661739.6,661739.6,1400,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174834,1856183.00
04/14/2017 09:00,2,2.885,ACTIVE,214.19,349.56,59.970,1492174803,"201051344001093","219011344069620",30.95,16.00,0,334.24,391.64,90.5,85.4,0.411,663444.6,663444.6,1398,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174835,1856184.00
04/14/2017 09:00,2,2.883,ACTIVE,214.41,348.96,59.986,1492174803,"201051344000900","219011344069620",30.93,14.30,0,334.54,391.64,90.2,85.2,0.415,682976.5,682976.5,1400,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174836,1856185.00
04/14/2017 09:00,2,2.805,ACTIVE,214.41,347.76,59.944,1492174803,"201051344000648","219011344069620",31.19,14.30,0,334.84,391.04,88.6,83.6,0.415,672426.7,672426.7,1399,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174837,1856186.00
04/14/2017 09:00,2,2.850,ACTIVE,214.64,348.66,59.970,1492174803,"201051344000569","219011344069620",30.75,15.00,0,334.54,391.04,88.8,83.8,0.411,685204.2,685204.2,1395,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174838,1856187.00
04/14/2017 09:00,2,2.861,ACTIVE,214.64,350.17,59.981,1492174803,"201051344000983","219011344069620",30.67,15.30,0,333.63,391.34,89.0,83.9,0.433,675922.0,675922.0,1395,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174839,1856188.00
04/14/2017 09:00,2,2.855,ACTIVE,214.64,347.46,59.986,1492174803,"201051344001158","219011344069620",30.97,14.70,0,334.24,392.25,89.6,84.6,0.424,661647.3,661647.3,1398,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174840,1856189.00
04/14/2017 09:00,2,2.854,ACTIVE,214.87,349.86,59.949,1492174803,"201051344000576","219011344069620",30.99,14.30,0,334.84,391.94,89.6,84.6,0.411,675709.1,675709.1,1399,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174841,1856190.00
04/14/2017 09:00,2,2.658,ACTIVE,212.38,351.37,60.018,1492174803,"274151322000087","219011344069620",30.06,22.80,0,331.23,377.82,80.8,76.0,0.292,872269.8,872269.8,1409,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492174841,1856191.00
04/14/2017 09:15,2,3.492,ACTIVE,215.54,352.27,60.007,1492175703,"201051344000645","219011344069620",30.28,18.00,0,333.63,376.01,107.1,101.4,0.486,674907.1,674907.1,1396,0,0,0,L,1122011218,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175704,1856192.00
04/14/2017 09:15,2,3.250,ACTIVE,212.38,353.77,59.991,1492175703,"274151322000085","219011344069620",29.28,21.50,0,333.93,368.50,96.4,91.2,0.362,897334.6,897334.6,1393,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175705,1856193.00
04/14/2017 09:15,2,3.482,ACTIVE,215.32,352.57,60.007,1492175703,"201051344000633","219011344069620",30.26,17.50,0,332.73,376.62,106.7,101.1,0.508,661323.0,661323.0,1399,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175706,1856194.00
04/14/2017 09:15,2,3.471,ACTIVE,215.32,351.97,60.002,1492175703,"201051344000469","219011344069620",30.57,15.50,0,333.93,376.01,107.5,101.8,0.513,664125.8,664125.8,1397,0,0,0,L,1122011218,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175707,1856195.00
04/14/2017 09:15,2,3.283,ACTIVE,213.96,351.07,59.991,1492175703,"201051344000646","219011344069620",30.47,17.80,0,330.93,373.31,101.4,96.0,0.477,657641.5,657641.5,1399,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175708,1856196.00
04/14/2017 09:15,2,3.311,ACTIVE,211.93,352.57,59.996,1492175703,"274151322000052","219011344069620",30.00,21.80,0,333.33,367.60,100.5,95.1,0.393,929634.8,929634.8,1396,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175709,1856197.00
04/14/2017 09:15,2,3.242,ACTIVE,215.09,351.37,60.012,1492175703,"201051344000585","219011344069620",30.49,18.00,0,333.93,373.31,100.2,94.7,0.468,668658.8,668658.8,1398,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175710,1856198.00
04/14/2017 09:15,2,3.311,ACTIVE,213.96,349.56,59.991,1492175703,"201051344001230","219011344069620",30.79,17.00,0,333.93,373.61,103.3,97.8,0.491,661988.0,661988.0,1397,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175711,1856199.00
04/14/2017 09:15,2,3.268,ACTIVE,215.32,351.97,60.002,1492175703,"201051344000582","219011344069620",30.51,16.30,0,333.63,374.81,101.0,95.5,0.464,651986.5,651986.5,1393,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175711,1856200.00
04/14/2017 09:15,2,3.398,ACTIVE,214.19,350.77,60.034,1492175703,"201051344000955","219011344069620",30.75,17.30,0,333.63,374.51,105.9,100.3,0.499,670258.7,670258.7,1399,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175712,1856201.00
04/14/2017 09:15,2,2.201,ACTIVE,212.16,432.22,59.991,1492175703,"274151322000094","219011344069620",40.47,22.00,0,408.18,480.31,89.9,84.9,0.349,759185.6,759185.6,1430,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175713,1856202.00
04/14/2017 09:15,2,3.492,ACTIVE,215.54,351.97,60.002,1492175703,"201051344000579","219011344069620",30.53,17.00,0,332.43,375.71,108.0,102.3,0.504,681691.0,681691.0,1399,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175714,1856203.00
04/14/2017 09:15,2,3.393,ACTIVE,214.19,349.86,60.002,1492175703,"201051344000890","219011344069620",30.55,17.00,0,334.24,374.51,105.0,99.5,0.482,664096.2,664096.2,1396,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175715,1856204.00
04/14/2017 09:15,2,3.330,ACTIVE,214.64,351.37,60.039,1492175703,"201051344000438","219011344069620",31.09,17.00,0,334.54,375.11,104.9,99.3,0.491,666989.0,666989.0,1396,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175716,1856205.00
04/14/2017 09:15,2,3.342,ACTIVE,214.41,356.48,60.007,1492175703,"201051344000417","219011344069620",19.88,15.00,0,333.03,382.93,67.3,63.0,0.566,629789.2,629789.2,1405,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175717,1856206.00
04/14/2017 09:15,2,3.168,ACTIVE,211.93,342.05,60.007,1492175703,"274151322000083","219011344069620",30.26,21.50,0,333.03,366.40,97.1,91.8,0.384,920364.0,920364.0,1396,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175718,1856207.00
04/14/2017 09:15,2,3.535,ACTIVE,213.06,344.45,60.028,1492175703,"274151322000076","219011344069620",30.67,22.30,0,334.84,370.60,109.7,104.0,0.433,980908.9,980908.9,1397,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175719,1856208.00
04/14/2017 09:15,2,3.492,ACTIVE,214.64,349.86,60.018,1492175703,"201051344000868","219011344069620",30.26,17.00,0,331.23,374.81,107.1,101.4,0.491,662766.8,662766.8,1399,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175720,1856209.00
04/14/2017 09:15,2,3.426,ACTIVE,212.16,342.35,59.991,1492175703,"274151322000095","219011344069620",30.59,22.00,0,333.63,368.20,106.0,100.4,0.402,971531.8,971531.8,1395,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175720,1856210.00
04/14/2017 09:15,2,3.564,ACTIVE,215.32,359.78,60.002,1492175703,"201051344000988","219011344069620",19.68,15.00,0,333.03,386.83,71.1,66.7,0.592,604943.7,604943.7,1399,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175721,1856211.00
04/14/2017 09:15,2,3.297,ACTIVE,214.64,349.56,59.996,1492175703,"201051344001025","219011344069620",30.75,19.00,0,334.24,374.51,102.6,97.1,0.468,666258.5,666258.5,1398,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175722,1856212.00
04/14/2017 09:15,2,3.383,ACTIVE,215.54,351.37,59.991,1492175703,"201051344000458","219011344069620",30.81,18.30,0,334.24,375.41,105.6,100.0,0.504,674999.1,674999.1,1395,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175723,1856213.00
04/14/2017 09:15,2,3.420,ACTIVE,216.00,352.57,60.002,1492175703,"201051344000853","219011344069620",30.65,17.00,0,336.04,376.31,106.1,100.5,0.495,675347.3,675347.3,1395,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175724,1856214.00
04/14/2017 09:15,2,3.314,ACTIVE,214.41,351.07,59.986,1492175703,"201051344000685","219011344069620",30.71,16.70,0,334.24,374.21,103.2,97.6,0.504,667120.3,667120.3,1400,0,0,0,L,1122011218,0,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175725,1856215.00
04/14/2017 09:15,2,3.303,ACTIVE,214.87,351.37,60.028,1492175703,"201051344000917","219011344069620",30.34,17.50,0,333.03,373.91,101.5,96.1,0.464,663750.3,663750.3,1399,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175726,1856216.00
04/14/2017 09:15,2,3.260,ACTIVE,214.41,351.07,59.996,1492175703,"201051344001145","219011344069620",30.75,16.70,0,334.54,373.61,101.5,96.1,0.468,671575.7,671575.7,1398,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175727,1856217.00
04/14/2017 09:15,2,3.357,ACTIVE,215.09,351.07,59.959,1492175703,"201051344000651","219011344069620",30.42,17.30,0,334.54,374.81,103.5,98.0,0.477,660345.5,660345.5,1396,0,0,0,L,1122011218,0,123.59,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175728,1856218.00
04/14/2017 09:15,2,3.266,ACTIVE,212.16,342.05,60.002,1492175703,"274151322000088","219011344069620",29.78,21.00,0,332.73,368.80,98.5,93.2,0.367,882031.0,882031.0,1398,0,0,0,L,1151911521,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175728,1856219.00
04/14/2017 09:15,2,2.213,ACTIVE,213.06,438.23,59.991,1492175703,"274151322000068","219011344069620",40.30,24.00,0,409.68,488.13,90.4,85.3,0.336,759535.8,759535.8,1428,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175729,1856220.00
04/14/2017 09:15,2,3.279,ACTIVE,214.64,350.77,60.012,1492175703,"201051344001135","219011344069620",30.83,17.80,0,334.84,373.91,102.4,96.9,0.477,656064.4,656064.4,1399,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175730,1856221.00
04/14/2017 09:15,2,3.473,ACTIVE,214.19,350.47,60.002,1492175703,"201051344000594","219011344069620",30.81,17.50,0,332.13,376.92,108.4,102.7,0.495,676803.6,676803.6,1398,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175731,1856222.00
04/14/2017 09:15,2,3.396,ACTIVE,214.87,350.77,60.002,1492175703,"201051344001203","219011344069620",30.61,17.30,0,334.84,375.41,105.3,99.7,0.499,664677.0,664677.0,1398,0,0,0,L,1122011218,0,123.59,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175732,1856223.00
04/14/2017 09:15,2,3.266,ACTIVE,212.16,356.48,60.002,1492175703,"274151322000054","219011344069620",29.72,21.80,0,333.03,368.50,98.3,92.9,0.376,900182.3,900182.3,1395,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175733,1856224.00
04/14/2017 09:15,2,3.482,ACTIVE,214.87,349.56,59.965,1492175703,"201051344000867","219011344069620",30.36,18.70,0,333.93,374.81,107.1,101.4,0.491,661762.9,661762.9,1401,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175734,1856225.00
04/14/2017 09:15,2,3.445,ACTIVE,214.87,352.27,60.002,1492175703,"201051344001093","219011344069620",30.67,18.00,0,333.93,375.11,107.0,101.4,0.482,663467.9,663467.9,1399,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175735,1856226.00
04/14/2017 09:15,2,3.475,ACTIVE,215.09,351.67,60.002,1492175703,"201051344000900","219011344069620",30.67,17.00,0,333.63,376.31,108.0,102.3,0.504,683000.0,683000.0,1401,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175736,1856227.00
04/14/2017 09:15,2,3.400,ACTIVE,215.09,350.17,60.007,1492175703,"201051344000648","219011344069620",30.75,16.70,0,333.93,375.41,106.0,100.3,0.495,672449.6,672449.6,1400,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175737,1856228.00
04/14/2017 09:15,2,3.436,ACTIVE,215.54,351.97,60.002,1492175703,"201051344000569","219011344069620",30.45,16.70,0,333.93,375.41,106.0,100.4,0.499,685227.1,685227.1,1396,0,0,0,L,1122011218,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175738,1856229.00
