ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/14/2017 09:15,2,3.414,ACTIVE,215.32,350.47,60.002,1492175703,"201051344000983","219011344069620",30.77,17.30,0,333.93,375.41,106.4,100.8,0.513,675945.0,675945.0,1396,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175739,1856230.00
04/14/2017 09:15,2,3.500,ACTIVE,215.54,351.37,59.991,1492175703,"201051344001158","219011344069620",30.20,17.30,0,334.24,376.01,107.0,101.4,0.499,661670.5,661670.5,1399,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175740,1856231.00
04/14/2017 09:15,2,3.443,ACTIVE,215.77,352.57,59.996,1492175703,"201051344000576","219011344069620",30.65,17.30,0,334.54,376.31,106.8,101.1,0.499,675732.2,675732.2,1400,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175740,1856232.00
04/14/2017 09:15,2,3.215,ACTIVE,212.61,351.07,59.991,1492175703,"274151322000087","219011344069620",29.88,29.50,0,333.63,366.10,97.3,92.0,0.354,872290.7,872290.7,1410,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492175741,1856233.00
04/14/2017 09:30,2,4.080,ACTIVE,215.77,353.17,59.991,1492176604,"201051344000645","219011344069620",29.72,19.50,0,335.14,380.52,122.8,116.6,0.570,674934.4,674934.4,1397,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176605,1856234.00
04/14/2017 09:30,2,3.773,ACTIVE,212.38,350.77,59.975,1492176604,"274151322000085","219011344069620",28.88,24.00,0,333.33,365.49,110.3,104.5,0.415,897359.1,897359.1,1394,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176606,1856235.00
04/14/2017 09:30,2,4.012,ACTIVE,215.09,353.77,59.975,1492176604,"201051344000633","219011344069620",30.12,19.80,0,334.24,380.82,122.5,116.3,0.583,661350.2,661350.2,1400,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176607,1856236.00
04/14/2017 09:30,2,4.031,ACTIVE,215.77,353.47,59.965,1492176604,"201051344000469","219011344069620",30.18,18.30,0,333.33,381.12,123.1,116.9,0.588,664153.2,664153.2,1398,0,0,0,L,1122011218,0,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176608,1856237.00
04/14/2017 09:30,2,3.805,ACTIVE,214.41,352.27,59.981,1492176604,"201051344000646","219011344069620",30.32,19.00,0,333.03,378.42,116.8,110.8,0.552,657667.4,657667.4,1400,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176608,1856238.00
04/14/2017 09:30,2,3.854,ACTIVE,211.93,350.47,59.970,1492176604,"274151322000052","219011344069620",29.58,25.30,0,332.13,370.00,115.4,109.5,0.451,929660.4,929660.4,1397,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176610,1856239.00
04/14/2017 09:30,2,3.795,ACTIVE,215.09,352.87,59.986,1492176604,"201051344000585","219011344069620",30.12,20.70,0,333.93,378.12,115.7,109.8,0.544,668684.4,668684.4,1399,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176610,1856240.00
04/14/2017 09:30,2,3.822,ACTIVE,214.19,350.77,59.965,1492176604,"201051344001230","219011344069620",30.71,19.50,0,333.33,379.02,118.8,112.7,0.557,662014.4,662014.4,1398,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176611,1856241.00
04/14/2017 09:30,2,3.803,ACTIVE,215.32,352.87,59.970,1492176604,"201051344000582","219011344069620",30.26,19.00,0,335.44,379.62,116.6,110.6,0.530,652012.3,652012.3,1394,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176612,1856242.00
04/14/2017 09:30,2,3.924,ACTIVE,214.19,351.97,59.975,1492176604,"201051344000955","219011344069620",30.49,19.50,0,333.33,379.32,121.2,115.0,0.579,670285.6,670285.6,1400,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176613,1856243.00
04/14/2017 09:30,2,2.500,ACTIVE,212.38,436.73,59.965,1492176604,"274151322000094","219011344069620",41.07,25.80,0,412.38,466.19,102.6,97.1,0.402,759208.5,759208.5,1431,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176614,1856244.00
04/14/2017 09:30,2,4.020,ACTIVE,215.77,353.17,59.970,1492176604,"201051344000579","219011344069620",30.38,19.30,0,335.14,381.12,123.6,117.4,0.579,681718.5,681718.5,1400,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176615,1856245.00
04/14/2017 09:30,2,3.922,ACTIVE,214.19,351.97,59.975,1492176604,"201051344000890","219011344069620",30.30,19.50,0,333.63,379.32,120.3,114.2,0.544,664122.9,664122.9,1397,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176616,1856246.00
04/14/2017 09:30,2,3.871,ACTIVE,214.87,352.87,59.975,1492176604,"201051344000438","219011344069620",30.65,18.30,0,334.54,379.62,120.2,114.1,0.557,667015.7,667015.7,1397,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176617,1856247.00
04/14/2017 09:30,2,3.828,ACTIVE,214.41,359.18,60.018,1492176604,"201051344000417","219011344069620",19.92,16.70,0,333.33,389.24,77.2,72.5,0.654,629806.2,629806.2,1406,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176618,1856248.00
04/14/2017 09:30,2,3.721,ACTIVE,211.93,355.88,59.959,1492176604,"274151322000083","219011344069620",29.82,24.50,0,332.43,367.30,112.3,106.5,0.451,920388.8,920388.8,1397,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176619,1856249.00
04/14/2017 09:30,2,4.080,ACTIVE,213.06,355.28,59.986,1492176604,"274151322000076","219011344069620",30.42,25.50,0,333.93,373.31,125.5,119.3,0.491,980936.8,980936.8,1398,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176619,1856250.00
04/14/2017 09:30,2,4.031,ACTIVE,214.87,352.57,59.975,1492176604,"201051344000868","219011344069620",30.06,18.30,0,333.33,379.92,122.8,116.6,0.570,662794.1,662794.1,1400,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176620,1856251.00
04/14/2017 09:30,2,3.975,ACTIVE,211.93,352.87,59.970,1492176604,"274151322000095","219011344069620",30.36,25.00,0,332.13,367.90,122.1,115.9,0.464,971558.9,971558.9,1396,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176621,1856252.00
04/14/2017 09:30,2,4.043,ACTIVE,215.54,350.17,59.970,1492176604,"201051344000988","219011344069620",19.84,17.30,0,333.63,391.64,81.2,76.5,0.371,604961.6,604961.6,1400,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176622,1856253.00
04/14/2017 09:30,2,3.834,ACTIVE,214.87,351.67,59.986,1492176604,"201051344001025","219011344069620",30.49,20.70,0,334.54,378.72,118.3,112.3,0.544,666284.7,666284.7,1399,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176623,1856254.00
04/14/2017 09:30,2,3.979,ACTIVE,215.54,352.27,59.970,1492176604,"201051344000458","219011344069620",30.12,20.70,0,334.54,380.22,121.3,115.2,0.583,675026.1,675026.1,1396,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176624,1856255.00
04/14/2017 09:30,2,3.977,ACTIVE,216.22,354.37,59.970,1492176604,"201051344000853","219011344069620",30.34,19.30,0,338.44,381.12,122.3,116.1,0.579,675374.4,675374.4,1396,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176625,1856256.00
04/14/2017 09:30,2,3.863,ACTIVE,214.41,353.77,59.959,1492176604,"201051344000685","219011344069620",30.32,17.50,0,334.54,379.02,118.7,112.6,0.579,667146.6,667146.6,1401,0,0,0,L,1122011218,0,123.36,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176626,1856257.00
04/14/2017 09:30,2,3.795,ACTIVE,214.87,353.77,59.975,1492176604,"201051344000917","219011344069620",30.43,19.80,0,333.93,379.02,117.0,111.0,0.552,663776.3,663776.3,1400,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176627,1856258.00
04/14/2017 09:30,2,3.807,ACTIVE,214.19,351.97,59.965,1492176604,"201051344001145","219011344069620",30.42,18.00,0,334.54,378.42,117.3,111.3,0.539,671601.6,671601.6,1399,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176628,1856259.00
04/14/2017 09:30,2,3.887,ACTIVE,215.09,352.57,59.991,1492176604,"201051344000651","219011344069620",30.28,18.30,0,335.44,379.32,119.2,113.1,0.548,660371.9,660371.9,1397,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176629,1856260.00
04/14/2017 09:30,2,3.816,ACTIVE,212.16,351.67,59.959,1492176604,"274151322000088","219011344069620",29.36,23.80,0,332.73,368.80,113.6,107.7,0.429,882056.2,882056.2,1399,0,0,0,L,1151911521,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176630,1856261.00
04/14/2017 09:30,2,2.613,ACTIVE,212.83,421.10,59.959,1492176604,"274151322000068","219011344069620",39.58,27.00,0,414.49,464.68,104.6,99.0,0.398,759558.9,759558.9,1429,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176631,1856262.00
04/14/2017 09:30,2,3.834,ACTIVE,214.87,352.57,59.970,1492176604,"201051344001135","219011344069620",30.32,19.80,0,333.93,378.42,117.8,111.8,0.552,656090.5,656090.5,1400,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176632,1856263.00
04/14/2017 09:30,2,4.039,ACTIVE,214.41,353.47,59.954,1492176604,"201051344000594","219011344069620",30.32,19.00,0,333.33,381.12,124.0,117.8,0.579,676831.2,676831.2,1399,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176632,1856264.00
04/14/2017 09:30,2,3.908,ACTIVE,215.32,353.17,59.959,1492176604,"201051344001203","219011344069620",30.47,20.00,0,335.74,380.22,120.6,114.5,0.561,664703.8,664703.8,1399,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176633,1856265.00
04/14/2017 09:30,2,3.797,ACTIVE,212.16,356.48,59.944,1492176604,"274151322000054","219011344069620",29.24,24.80,0,332.73,367.90,112.3,106.5,0.433,900207.2,900207.2,1396,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176634,1856266.00
04/14/2017 09:30,2,4.014,ACTIVE,215.09,351.97,59.959,1492176604,"201051344000867","219011344069620",30.16,20.70,0,333.63,379.32,122.6,116.4,0.561,661790.1,661790.1,1402,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176635,1856267.00
04/14/2017 09:30,2,3.986,ACTIVE,215.09,353.17,59.944,1492176604,"201051344001093","219011344069620",30.18,20.30,0,334.54,380.82,121.9,115.7,0.557,663495.0,663495.0,1400,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176636,1856268.00
04/14/2017 09:30,2,4.041,ACTIVE,215.32,353.17,59.970,1492176604,"201051344000900","219011344069620",30.30,18.00,0,333.03,381.12,124.1,117.8,0.575,683027.5,683027.5,1402,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176637,1856269.00
04/14/2017 09:30,2,3.920,ACTIVE,215.32,352.27,59.944,1492176604,"201051344000648","219011344069620",30.61,19.00,0,333.93,380.52,121.5,115.3,0.561,672476.6,672476.6,1401,0,0,0,L,1122011218,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176638,1856270.00
04/14/2017 09:30,2,3.975,ACTIVE,215.32,353.47,59.944,1492176604,"201051344000569","219011344069620",30.24,18.70,0,333.93,380.22,121.8,115.7,0.570,685254.1,685254.1,1397,0,0,0,L,1122011218,0,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176639,1856271.00
04/14/2017 09:30,2,3.920,ACTIVE,215.54,353.47,59.944,1492176604,"201051344000983","219011344069620",30.73,19.30,0,333.93,380.82,122.0,115.8,0.583,675972.1,675972.1,1397,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176640,1856272.00
04/14/2017 09:30,2,4.082,ACTIVE,215.77,352.87,59.949,1492176604,"201051344001158","219011344069620",29.56,19.00,0,334.24,380.82,122.2,116.0,0.575,661697.7,661697.7,1400,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176641,1856273.00
04/14/2017 09:30,2,4.049,ACTIVE,215.77,354.37,59.954,1492176604,"201051344000576","219011344069620",29.80,18.70,0,336.34,381.12,122.2,116.0,0.570,675759.4,675759.4,1401,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176642,1856274.00
04/14/2017 09:30,2,3.729,ACTIVE,212.16,344.76,59.944,1492176604,"274151322000087","219011344069620",29.62,34.00,0,331.83,367.60,111.7,105.9,0.402,872315.5,872315.5,1411,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492176643,1856275.00
04/14/2017 09:45,2,4.545,ACTIVE,216.22,355.58,59.970,1492177503,"201051344000645","219011344069620",30.02,22.00,0,337.54,386.83,138.1,131.4,0.636,674965.4,674965.4,1398,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177504,1856276.00
04/14/2017 09:45,2,4.258,ACTIVE,212.61,344.76,59.965,1492177503,"274151322000085","219011344069620",28.71,26.30,0,333.93,371.81,123.9,117.7,0.468,897386.8,897386.8,1395,0,0,0,L,1151911521,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177505,1856277.00
04/14/2017 09:45,2,4.531,ACTIVE,215.77,356.48,59.986,1492177503,"201051344000633","219011344069620",30.12,21.00,0,334.84,386.23,138.2,131.4,0.663,661381.0,661381.0,1401,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177506,1856278.00
04/14/2017 09:45,2,4.545,ACTIVE,216.45,356.48,59.965,1492177503,"201051344000469","219011344069620",30.06,19.30,0,333.93,386.53,138.3,131.6,0.658,664184.2,664184.2,1399,0,0,0,L,1122011218,0,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177507,1856279.00
04/14/2017 09:45,2,4.332,ACTIVE,214.87,354.37,59.975,1492177503,"201051344000646","219011344069620",30.02,20.30,0,332.73,383.83,131.7,125.1,0.628,657696.8,657696.8,1401,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177508,1856280.00
04/14/2017 09:45,2,4.367,ACTIVE,212.61,360.08,59.954,1492177503,"274151322000052","219011344069620",29.48,27.50,0,333.33,373.91,130.4,123.9,0.517,929689.5,929689.5,1398,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177509,1856281.00
04/14/2017 09:45,2,4.289,ACTIVE,215.77,355.58,59.975,1492177503,"201051344000585","219011344069620",30.18,22.00,0,335.14,384.13,131.1,124.6,0.614,668713.6,668713.6,1400,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177510,1856282.00
04/14/2017 09:45,2,4.299,ACTIVE,214.64,353.17,59.975,1492177503,"201051344001230","219011344069620",30.71,20.00,0,318.61,396.45,133.8,127.2,0.628,662044.3,662044.3,1399,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177511,1856283.00
04/14/2017 09:45,2,4.314,ACTIVE,216.00,356.18,59.970,1492177503,"201051344000582","219011344069620",30.06,20.30,0,336.94,385.03,131.4,124.9,0.597,652041.6,652041.6,1395,0,0,0,L,1122011218,0,123.59,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177512,1856284.00
04/14/2017 09:45,2,4.416,ALERT,214.87,354.37,59.965,1492177503,"201051344000955","219011344069620",30.49,21.30,0,294.56,412.38,136.4,129.7,0.654,670316.0,670316.0,1401,0,0,0,L,1122011218,0,122.68,122.46,0002,16,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177513,1856285.00
04/14/2017 09:45,2,2.871,ACTIVE,212.61,439.13,59.986,1492177503,"274151322000094","219011344069620",41.15,27.50,0,409.38,466.49,118.0,111.9,0.451,759234.8,759234.8,1432,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177514,1856286.00
04/14/2017 09:45,2,4.508,ACTIVE,216.45,355.58,59.975,1492177503,"201051344000579","219011344069620",30.67,19.80,0,337.24,388.34,140.1,133.3,0.645,681749.8,681749.8,1401,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177515,1856287.00
04/14/2017 09:45,2,4.396,ACTIVE,214.64,353.77,59.981,1492177503,"201051344000890","219011344069620",30.34,20.70,0,318.61,426.51,135.1,128.5,0.619,664153.2,664153.2,1398,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177516,1856288.00
04/14/2017 09:45,2,4.389,ACTIVE,215.54,355.58,59.970,1492177503,"201051344000438","219011344069620",30.53,20.30,0,318.00,426.21,135.7,129.1,0.636,667046.0,667046.0,1398,0,0,0,L,1122011218,0,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177517,1856289.00
04/14/2017 09:45,2,4.322,ACTIVE,215.09,349.56,59.970,1492177503,"201051344000417","219011344069620",19.84,20.70,0,330.63,391.34,86.8,81.9,0.411,629825.5,629825.5,1407,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177518,1856290.00
04/14/2017 09:45,2,4.219,ACTIVE,212.38,357.38,59.975,1492177503,"274151322000083","219011344069620",29.82,26.30,0,333.33,373.31,127.3,121.0,0.504,920417.3,920417.3,1398,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177519,1856291.00
04/14/2017 09:45,2,4.572,ACTIVE,213.51,365.80,59.981,1492177503,"274151322000076","219011344069620",30.51,28.00,0,333.93,376.62,141.2,134.4,0.570,980968.5,980968.5,1399,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177520,1856292.00
04/14/2017 09:45,2,4.568,ACTIVE,215.54,354.67,59.981,1492177503,"201051344000868","219011344069620",29.82,20.30,0,333.03,385.03,138.0,131.2,0.636,662825.0,662825.0,1401,0,0,0,L,1122011218,0,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177521,1856293.00
04/14/2017 09:45,2,4.518,ACTIVE,212.38,348.66,59.975,1492177503,"274151322000095","219011344069620",30.20,27.80,0,333.63,375.71,138.0,131.3,0.526,971589.8,971589.8,1397,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177521,1856294.00
04/14/2017 09:45,2,4.594,ACTIVE,216.45,352.87,59.996,1492177503,"201051344000988","219011344069620",19.64,19.80,0,336.04,374.51,91.4,86.3,0.429,604982.0,604982.0,1401,0,0,0,L,1122011218,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177522,1856295.00
04/14/2017 09:45,2,4.314,ACTIVE,215.54,354.67,59.986,1492177503,"201051344001025","219011344069620",30.49,23.00,0,333.93,384.43,133.2,126.7,0.605,666314.5,666314.5,1400,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177523,1856296.00
04/14/2017 09:45,2,4.469,ACTIVE,216.22,355.88,59.975,1492177503,"201051344000458","219011344069620",30.28,22.00,0,337.24,385.93,137.0,130.3,0.654,675056.8,675056.8,1397,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177524,1856297.00
04/14/2017 09:45,2,4.514,ACTIVE,217.13,358.28,59.981,1492177503,"201051344000853","219011344069620",30.08,20.00,0,338.44,389.24,137.5,130.8,0.650,675405.2,675405.2,1397,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177525,1856298.00
04/14/2017 09:45,2,4.342,ACTIVE,214.87,354.97,59.991,1492177503,"201051344000685","219011344069620",30.49,19.30,0,333.03,384.43,134.2,127.6,0.641,667176.6,667176.6,1402,0,0,0,L,1122011218,0,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177526,1856299.00
04/14/2017 09:45,2,4.303,ALERT,215.54,354.67,59.986,1492177503,"201051344000917","219011344069620",30.34,21.80,0,299.07,407.87,132.2,125.6,0.623,663805.7,663805.7,1401,0,0,0,L,1122011218,0,123.14,122.91,0002,16,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177528,1856300.00
04/14/2017 09:45,2,4.277,ACTIVE,214.87,354.67,59.991,1492177503,"201051344001145","219011344069620",30.65,19.30,0,334.54,383.83,132.8,126.2,0.614,671631.3,671631.3,1400,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177529,1856301.00
04/14/2017 09:45,2,4.387,ACTIVE,215.77,355.58,59.954,1492177503,"201051344000651","219011344069620",30.14,20.30,0,336.94,386.53,133.8,127.2,0.614,660402.0,660402.0,1398,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177530,1856302.00
04/14/2017 09:45,2,4.279,ACTIVE,212.38,355.58,59.970,1492177503,"274151322000088","219011344069620",29.46,26.30,0,332.73,373.31,127.6,121.2,0.482,882084.7,882084.7,1400,0,0,0,L,1151911521,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177531,1856303.00
04/14/2017 09:45,2,2.830,ACTIVE,213.51,449.05,59.996,1492177503,"274151322000068","219011344069620",41.21,30.30,0,412.98,465.28,117.5,111.5,0.446,759585.3,759585.3,1430,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177531,1856304.00
04/14/2017 09:45,2,4.316,ACTIVE,215.54,354.67,59.944,1492177503,"201051344001135","219011344069620",30.32,21.80,0,333.93,383.83,132.4,125.9,0.614,656120.2,656120.2,1401,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177532,1856305.00
04/14/2017 09:45,2,4.514,ACTIVE,215.09,355.88,59.986,1492177503,"201051344000594","219011344069620",30.67,21.30,0,331.83,385.33,140.2,133.4,0.654,676862.6,676862.6,1400,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177533,1856306.00
04/14/2017 09:45,2,4.426,ACTIVE,216.00,355.88,59.991,1492177503,"201051344001203","219011344069620",30.28,21.30,0,337.24,385.93,135.6,129.0,0.636,664734.2,664734.2,1400,0,0,0,L,1122011218,0,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177534,1856307.00
04/14/2017 09:45,2,4.334,ACTIVE,212.83,355.88,59.996,1492177503,"274151322000054","219011344069620",28.69,27.30,0,333.33,373.31,125.8,119.5,0.482,900235.5,900235.5,1397,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177535,1856308.00
04/14/2017 09:45,2,4.559,ACTIVE,215.54,354.67,59.975,1492177503,"201051344000867","219011344069620",29.86,22.00,0,333.63,385.03,137.9,131.2,0.632,661821.1,661821.1,1403,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177536,1856309.00
04/14/2017 09:45,2,4.455,ACTIVE,215.77,355.88,59.996,1492177503,"201051344001093","219011344069620",30.26,21.50,0,334.84,385.63,136.6,129.9,0.614,663525.8,663525.8,1401,0,0,0,L,1122011218,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177537,1856310.00
04/14/2017 09:45,2,4.520,ACTIVE,216.00,355.28,59.996,1492177503,"201051344000900","219011344069620",30.42,20.00,0,334.54,386.23,139.4,132.6,0.650,683058.8,683058.8,1403,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177538,1856311.00
04/14/2017 09:45,2,4.469,ACTIVE,216.00,356.18,60.018,1492177503,"201051344000648","219011344069620",30.28,20.00,0,334.24,385.93,137.0,130.3,0.641,672507.4,672507.4,1402,0,0,0,L,1122011218,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177539,1856312.00
04/14/2017 09:45,2,4.510,ACTIVE,216.45,356.78,60.007,1492177503,"201051344000569","219011344069620",29.94,20.70,0,334.54,385.93,136.8,130.1,0.645,685284.8,685284.8,1398,0,0,0,L,1122011218,0,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177540,1856313.00
04/14/2017 09:45,2,4.510,ACTIVE,216.45,355.28,60.002,1492177503,"201051344000983","219011344069620",30.06,20.70,0,333.93,385.63,137.3,130.6,0.654,676002.9,676002.9,1398,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177541,1856314.00
04/14/2017 09:45,2,4.518,ACTIVE,216.45,355.28,59.996,1492177503,"201051344001158","219011344069620",30.16,20.00,0,334.84,386.23,138.1,131.4,0.645,661728.7,661728.7,1401,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177541,1856315.00
04/14/2017 09:45,2,4.539,ACTIVE,216.45,357.08,60.002,1492177503,"201051344000576","219011344069620",29.94,21.00,0,337.84,389.84,137.6,130.9,0.641,675790.3,675790.3,1402,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177542,1856316.00
04/14/2017 09:45,2,4.238,ACTIVE,212.83,345.06,59.986,1492177503,"274151322000087","219011344069620",29.52,37.00,0,333.93,372.41,126.6,120.2,0.468,872343.7,872343.7,1412,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492177543,1856317.00
04/14/2017 10:00,2,5.107,ACTIVE,217.13,358.88,59.970,1492178403,"201051344000645","219011344069620",29.56,23.50,0,338.44,394.05,152.9,145.7,0.703,675000.1,675000.1,1399,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178405,1856318.00
04/14/2017 10:00,2,4.797,ACTIVE,212.61,360.69,59.954,1492178403,"274151322000085","219011344069620",28.19,28.80,0,334.24,375.71,136.9,130.2,0.521,897417.8,897417.8,1396,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178405,1856319.00
04/14/2017 10:00,2,5.039,ACTIVE,216.22,358.58,59.981,1492178403,"201051344000633","219011344069620",30.06,21.80,0,337.24,393.75,153.4,146.1,0.734,661415.7,661415.7,1402,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178406,1856320.00
04/14/2017 10:00,2,5.061,ACTIVE,216.90,358.28,59.981,1492178403,"201051344000469","219011344069620",29.92,20.30,0,337.84,395.25,153.3,146.1,0.725,664218.9,664218.9,1400,0,0,0,L,1122011218,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178407,1856321.00
04/14/2017 10:00,2,4.867,ACTIVE,214.87,357.08,59.959,1492178403,"201051344000646","219011344069620",29.64,22.80,0,332.43,388.04,146.2,139.2,0.694,657729.9,657729.9,1402,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178408,1856322.00
04/14/2017 10:00,2,4.818,ACTIVE,212.38,363.39,59.981,1492178403,"274151322000052","219011344069620",29.68,30.50,0,333.33,377.52,144.7,137.7,0.570,929722.3,929722.3,1399,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178409,1856323.00
04/14/2017 10:00,2,4.725,ACTIVE,215.77,355.88,59.933,1492178403,"201051344000585","219011344069620",30.47,23.50,0,337.54,391.34,145.8,138.8,0.681,668746.5,668746.5,1401,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178410,1856324.00
04/14/2017 10:00,2,4.771,ACTIVE,214.64,354.37,59.965,1492178403,"201051344001230","219011344069620",30.69,21.30,0,332.13,387.44,148.4,141.3,0.694,662077.9,662077.9,1400,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178411,1856325.00
04/14/2017 10:00,2,4.770,ACTIVE,216.22,356.48,59.970,1492178403,"201051344000582","219011344069620",30.26,21.30,0,337.84,392.55,146.2,139.1,0.672,652074.6,652074.6,1396,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178412,1856326.00
04/14/2017 10:00,2,4.908,ACTIVE,215.09,355.88,59.965,1492178403,"201051344000955","219011344069620",30.40,22.30,0,333.33,388.04,151.1,143.9,0.720,670350.2,670350.2,1403,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178413,1856327.00
04/14/2017 10:00,2,3.061,ACTIVE,212.61,456.27,59.970,1492178403,"274151322000094","219011344069620",41.77,28.80,0,405.77,467.39,129.4,122.9,0.499,759264.4,759264.4,1433,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178414,1856328.00
04/14/2017 10:00,2,5.039,ACTIVE,217.13,358.58,59.954,1492178403,"201051344000579","219011344069620",30.47,20.70,0,338.14,395.55,155.4,148.1,0.720,681785.0,681785.0,1402,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178415,1856329.00
04/14/2017 10:00,2,4.904,ACTIVE,214.87,354.67,59.928,1492178403,"201051344000890","219011344069620",30.10,22.00,0,332.73,388.34,149.5,142.4,0.689,664187.0,664187.0,1399,0,0,0,L,1122011218,0,123.36,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178416,1856330.00
04/14/2017 10:00,2,4.871,ACTIVE,215.54,357.08,59.965,1492178403,"201051344000438","219011344069620",30.45,21.80,0,337.24,393.15,150.3,143.2,0.703,667080.1,667080.1,1399,0,0,0,L,1122011218,0,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178417,1856331.00
04/14/2017 10:00,2,4.795,ACTIVE,215.09,351.37,59.949,1492178403,"201051344000417","219011344069620",19.82,21.50,0,336.34,372.71,96.2,90.9,0.455,629847.1,629847.1,1408,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178418,1856332.00
04/14/2017 10:00,2,4.736,ACTIVE,212.61,352.87,59.965,1492178403,"274151322000083","219011344069620",29.50,29.50,0,333.33,376.62,141.4,134.6,0.566,920449.2,920449.2,1399,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178419,1856333.00
04/14/2017 10:00,2,5.109,ACTIVE,213.51,349.26,59.981,1492178403,"274151322000076","219011344069620",30.22,29.80,0,332.73,379.62,156.4,149.0,0.614,981003.9,981003.9,1400,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178420,1856334.00
04/14/2017 10:00,2,5.055,ACTIVE,216.00,356.48,59.965,1492178403,"201051344000868","219011344069620",29.94,21.50,0,333.33,389.84,153.3,146.0,0.707,662859.6,662859.6,1402,0,0,0,L,1122011218,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178420,1856335.00
04/14/2017 10:00,2,4.969,ACTIVE,212.61,361.29,59.954,1492178403,"274151322000095","219011344069620",30.40,30.00,0,333.33,379.02,152.7,145.5,0.583,971624.4,971624.4,1398,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178421,1856336.00
04/14/2017 10:00,2,5.156,ACTIVE,217.13,354.37,59.970,1492178403,"201051344000988","219011344069620",19.36,20.00,0,337.84,378.72,101.2,95.7,0.473,605004.7,605004.7,1402,0,0,0,L,1122011218,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178422,1856337.00
04/14/2017 10:00,2,4.867,ACTIVE,215.54,355.58,59.970,1492178403,"201051344001025","219011344069620",30.02,24.00,0,337.84,388.34,148.0,140.9,0.676,666348.0,666348.0,1401,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178423,1856338.00
04/14/2017 10:00,2,4.951,ACTIVE,217.13,357.08,59.949,1492178403,"201051344000458","219011344069620",30.38,23.30,0,338.14,394.35,152.3,145.1,0.729,675091.2,675091.2,1398,0,0,0,L,1122011218,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178424,1856339.00
04/14/2017 10:00,2,5.021,ACTIVE,217.58,360.38,59.970,1492178403,"201051344000853","219011344069620",29.94,21.30,0,339.04,394.35,152.3,145.1,0.703,675439.6,675439.6,1398,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178425,1856340.00
04/14/2017 10:00,2,4.838,ACTIVE,214.87,356.78,59.959,1492178403,"201051344000685","219011344069620",30.42,20.70,0,337.54,388.34,149.0,141.9,0.720,667210.3,667210.3,1403,0,0,0,L,1122011218,0,123.81,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178426,1856341.00
04/14/2017 10:00,2,4.818,ACTIVE,216.00,356.18,59.970,1492178403,"201051344000917","219011344069620",30.16,22.00,0,336.94,391.34,147.1,140.0,0.689,663838.9,663838.9,1403,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178427,1856342.00
04/14/2017 10:00,2,4.814,ACTIVE,214.87,355.58,59.944,1492178403,"201051344001145","219011344069620",30.26,20.00,0,337.84,388.34,147.5,140.4,0.685,671664.6,671664.6,1401,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178428,1856343.00
04/14/2017 10:00,2,4.918,ACTIVE,216.00,356.78,59.986,1492178403,"201051344000651","219011344069620",29.90,22.30,0,338.14,391.64,148.9,141.8,0.685,660435.6,660435.6,1399,0,0,0,L,1122011218,0,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178429,1856344.00
04/14/2017 10:00,2,4.785,ACTIVE,212.61,361.89,59.949,1492178403,"274151322000088","219011344069620",29.16,28.30,0,333.03,376.92,141.3,134.4,0.539,882116.6,882116.6,1401,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178430,1856345.00
04/14/2017 10:00,2,3.211,ACTIVE,213.51,444.54,59.959,1492178403,"274151322000068","219011344069620",40.47,32.00,0,403.07,465.89,132.3,125.8,0.499,759614.9,759614.9,1431,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178431,1856346.00
04/14/2017 10:00,2,4.850,ACTIVE,215.54,356.48,59.965,1492178403,"201051344001135","219011344069620",29.96,22.80,0,337.54,388.04,147.2,140.2,0.694,656153.5,656153.5,1402,0,0,0,L,1122011218,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178432,1856347.00
04/14/2017 10:00,2,5.016,ACTIVE,215.54,356.48,59.933,1492178403,"201051344000594","219011344069620",30.65,21.50,0,331.83,390.74,155.7,148.4,0.725,676897.8,676897.8,1401,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178432,1856348.00
04/14/2017 10:00,2,4.943,ACTIVE,216.22,357.38,59.965,1492178403,"201051344001203","219011344069620",30.08,22.30,0,338.44,391.94,150.5,143.3,0.703,664768.2,664768.2,1401,0,0,0,L,1122011218,0,124.27,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178433,1856349.00
04/14/2017 10:00,2,4.848,ACTIVE,212.83,363.69,59.959,1492178403,"274151322000054","219011344069620",28.35,29.00,0,333.33,377.22,139.1,132.3,0.530,900266.9,900266.9,1398,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178434,1856350.00
04/14/2017 10:00,2,5.010,ACTIVE,216.45,355.58,59.970,1492178403,"201051344000867","219011344069620",30.16,23.00,0,333.33,389.54,153.0,145.7,0.698,661855.7,661855.7,1404,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178435,1856351.00
04/14/2017 10:00,2,4.949,ACTIVE,216.00,357.08,59.928,1492178403,"201051344001093","219011344069620",30.18,22.50,0,337.84,392.55,151.2,144.1,0.694,663559.9,663559.9,1402,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178436,1856352.00
04/14/2017 10:00,2,5.104,ACTIVE,216.90,358.88,59.933,1492178403,"201051344000900","219011344069620",29.90,21.30,0,337.54,395.25,154.5,147.2,0.689,683093.7,683093.7,1404,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178437,1856353.00
04/14/2017 10:00,2,4.943,ACTIVE,216.90,358.28,59.954,1492178403,"201051344000648","219011344069620",30.38,21.50,0,338.14,394.05,151.9,144.7,0.712,672541.7,672541.7,1403,0,0,0,L,1122011218,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178438,1856354.00
04/14/2017 10:00,2,5.029,ACTIVE,216.90,358.58,59.965,1492178403,"201051344000569","219011344069620",29.80,21.80,0,337.54,393.45,151.9,144.7,0.707,685319.1,685319.1,1399,0,0,0,L,1122011218,0,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178439,1856355.00
04/14/2017 10:00,2,4.984,ACTIVE,217.13,358.58,59.959,1492178403,"201051344000983","219011344069620",30.16,21.80,0,337.24,393.45,152.3,145.1,0.725,676037.4,676037.4,1399,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178440,1856356.00
04/14/2017 10:00,2,5.098,ACTIVE,217.13,358.28,59.949,1492178403,"201051344001158","219011344069620",29.64,21.00,0,337.84,394.35,152.9,145.7,0.720,661763.3,661763.3,1402,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178441,1856357.00
04/14/2017 10:00,2,5.053,ACTIVE,217.35,357.08,59.912,1492178403,"201051344000576","219011344069620",29.78,21.80,0,338.44,394.35,152.4,145.2,0.707,675824.8,675824.8,1403,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178441,1856358.00
04/14/2017 10:00,2,4.711,ACTIVE,212.83,347.16,59.949,1492178403,"274151322000087","219011344069620",29.46,39.30,0,331.53,375.71,140.4,133.6,0.513,872375.4,872375.4,1413,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492178442,1856359.00
04/14/2017 10:15,2,5.570,ACTIVE,217.80,360.69,59.981,1492179303,"201051344000645","219011344069620",29.64,24.30,0,338.74,398.56,167.1,159.4,0.765,675038.2,675038.2,1400,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179304,1856360.00
04/14/2017 10:15,2,5.256,ACTIVE,213.29,359.48,59.975,1492179303,"274151322000085","219011344069620",27.97,31.30,0,328.82,378.42,148.8,141.7,0.566,897451.7,897451.7,1397,0,0,0,L,1151911521,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179305,1856361.00
04/14/2017 10:15,2,5.504,ACTIVE,216.90,360.38,59.975,1492179303,"201051344000633","219011344069620",29.90,23.50,0,337.24,399.16,166.7,159.0,0.800,661453.9,661453.9,1403,0,0,0,L,1122011218,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179306,1856362.00
04/14/2017 10:15,2,5.494,ACTIVE,218.03,360.99,59.975,1492179303,"201051344000469","219011344069620",29.96,21.30,0,337.84,399.76,166.8,159.0,0.787,664257.1,664257.1,1401,0,0,0,L,1122011218,0,123.36,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179307,1856363.00
04/14/2017 10:15,2,5.248,ACTIVE,215.77,359.18,59.975,1492179303,"201051344000646","219011344069620",30.08,24.00,0,315.90,418.39,159.8,152.3,0.756,657766.3,657766.3,1403,0,0,0,L,1122011218,0,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179308,1856364.00
04/14/2017 10:15,2,5.305,ACTIVE,213.06,365.19,59.970,1492179303,"274151322000052","219011344069620",29.36,32.20,0,329.13,380.82,157.7,150.2,0.623,929758.3,929758.3,1400,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179309,1856365.00
04/14/2017 10:15,2,5.238,ACTIVE,216.67,359.18,59.975,1492179303,"201051344000585","219011344069620",30.12,24.30,0,337.54,395.85,159.8,152.3,0.734,668782.9,668782.9,1402,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179310,1856366.00
04/14/2017 10:15,2,5.340,ACTIVE,215.32,357.38,59.970,1492179303,"201051344001230","219011344069620",30.00,21.50,0,330.93,391.64,162.3,154.8,0.765,662115.0,662115.0,1401,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179311,1856367.00
04/14/2017 10:15,2,5.215,ACTIVE,216.90,358.88,59.949,1492179303,"201051344000582","219011344069620",30.24,23.30,0,338.14,397.66,159.6,152.1,0.729,652111.0,652111.0,1397,0,0,0,L,1122011218,0,124.04,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179312,1856368.00
04/14/2017 10:15,2,5.387,ACTIVE,215.77,358.58,59.954,1492179303,"201051344000955","219011344069620",30.10,24.30,0,333.33,393.15,164.2,156.6,0.773,670387.8,670387.8,1404,0,0,0,L,1122011218,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179313,1856369.00
04/14/2017 10:15,2,3.598,ACTIVE,213.06,428.01,59.975,1492179303,"274151322000094","219011344069620",39.44,30.80,0,403.07,468.59,145.8,138.8,0.575,759297.2,759297.2,1434,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179313,1856370.00
04/14/2017 10:15,2,5.500,ACTIVE,217.80,358.58,59.970,1492179303,"201051344000579","219011344069620",30.40,21.80,0,338.14,399.46,169.2,161.4,0.791,681823.6,681823.6,1403,0,0,0,L,1122011218,0,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179314,1856371.00
