ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/14/2017 10:15,2,5.373,ACTIVE,215.77,357.38,59.970,1492179303,"201051344000890","219011344069620",30.00,23.00,0,333.93,392.85,163.1,155.5,0.738,664224.2,664224.2,1400,0,0,0,L,1122011218,0,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179315,1856372.00
04/14/2017 10:15,2,5.342,ACTIVE,216.45,358.58,59.986,1492179303,"201051344000438","219011344069620",30.22,23.50,0,337.84,397.35,163.4,155.8,0.765,667117.4,667117.4,1400,0,0,0,L,1122011218,0,124.04,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179316,1856373.00
04/14/2017 10:15,2,5.223,ACTIVE,216.00,352.87,60.018,1492179303,"201051344000417","219011344069620",19.80,22.30,0,336.94,376.62,104.7,99.2,0.499,629870.8,629870.8,1409,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179317,1856374.00
04/14/2017 10:15,2,5.246,ACTIVE,212.83,352.57,59.981,1492179303,"274151322000083","219011344069620",29.08,30.80,0,329.73,380.22,154.4,147.1,0.623,920484.4,920484.4,1400,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179318,1856375.00
04/14/2017 10:15,2,5.600,ACTIVE,214.19,353.77,59.991,1492179303,"274151322000076","219011344069620",30.04,32.20,0,332.43,382.93,170.2,162.4,0.667,981042.8,981042.8,1401,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179319,1856376.00
04/14/2017 10:15,2,5.580,ACTIVE,216.45,358.28,59.991,1492179303,"201051344000868","219011344069620",29.52,22.30,0,333.63,396.75,166.9,159.1,0.765,662897.7,662897.7,1403,0,0,0,L,1122011218,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179320,1856377.00
04/14/2017 10:15,2,5.502,ACTIVE,212.83,351.67,59.996,1492179303,"274151322000095","219011344069620",29.96,31.50,0,328.52,382.93,166.8,159.1,0.610,971662.5,971662.5,1399,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179321,1856378.00
04/14/2017 10:15,2,5.652,ACTIVE,217.80,355.88,59.991,1492179303,"201051344000988","219011344069620",19.18,21.50,0,338.74,382.03,109.9,104.1,0.499,605029.7,605029.7,1403,0,0,0,L,1122011218,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179321,1856379.00
04/14/2017 10:15,2,5.287,ACTIVE,216.45,358.58,59.991,1492179303,"201051344001025","219011344069620",30.18,25.00,0,337.84,395.85,161.6,154.1,0.742,666384.8,666384.8,1402,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179322,1856380.00
04/14/2017 10:15,2,5.494,ACTIVE,217.35,358.28,59.970,1492179303,"201051344000458","219011344069620",29.92,24.00,0,338.44,399.46,166.5,158.7,0.778,675129.1,675129.1,1399,0,0,0,L,1122011218,0,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179323,1856381.00
04/14/2017 10:15,2,5.520,ACTIVE,218.03,360.99,59.996,1492179303,"201051344000853","219011344069620",29.78,22.50,0,334.84,409.98,166.4,158.7,0.787,675477.6,675477.6,1399,0,0,0,L,1122011218,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179324,1856382.00
04/14/2017 10:15,2,5.328,ACTIVE,215.54,358.28,59.996,1492179303,"201051344000685","219011344069620",30.16,21.30,0,336.04,395.55,162.7,155.1,0.782,667247.3,667247.3,1404,0,0,0,L,1122011218,0,124.04,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179325,1856383.00
04/14/2017 10:15,2,5.283,ACTIVE,216.67,359.48,60.007,1492179303,"201051344000917","219011344069620",30.02,23.30,0,336.94,396.45,160.7,153.2,0.773,663875.6,663875.6,1404,0,0,0,L,1122011218,0,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179326,1856384.00
04/14/2017 10:15,2,5.260,ACTIVE,215.77,357.98,59.996,1492179303,"201051344001145","219011344069620",30.32,21.30,0,336.34,396.45,161.5,153.9,0.738,671701.4,671701.4,1402,0,0,0,L,1122011218,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179327,1856385.00
04/14/2017 10:15,2,5.359,ACTIVE,216.67,359.78,60.023,1492179303,"201051344000651","219011344069620",29.92,23.30,0,338.14,397.05,162.4,154.9,0.738,660472.6,660472.6,1400,0,0,0,L,1122011218,0,124.49,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179328,1856386.00
04/14/2017 10:15,2,5.203,ACTIVE,213.06,346.56,59.959,1492179303,"274151322000088","219011344069620",29.28,30.30,0,329.43,379.92,154.2,146.9,0.566,882151.8,882151.8,1402,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179329,1856387.00
04/14/2017 10:15,2,3.535,ACTIVE,214.19,433.72,59.991,1492179303,"274151322000068","219011344069620",40.33,33.50,0,407.57,465.28,144.7,137.7,0.548,759647.6,759647.6,1432,0,0,0,L,1151911521,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179330,1856388.00
04/14/2017 10:15,2,5.299,ACTIVE,216.22,358.58,59.996,1492179303,"201051344001135","219011344069620",29.98,23.50,0,321.01,399.16,160.9,153.4,0.747,656190.1,656190.1,1403,0,0,0,L,1122011218,0,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179331,1856389.00
04/14/2017 10:15,2,5.584,ACTIVE,216.00,359.18,59.986,1492179303,"201051344000594","219011344069620",30.02,23.00,0,331.23,395.85,169.8,161.9,0.773,676936.6,676936.6,1402,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179332,1856390.00
04/14/2017 10:15,2,5.412,ACTIVE,216.67,358.28,60.023,1492179303,"201051344001203","219011344069620",29.92,23.50,0,338.44,397.66,164.0,156.4,0.773,664805.6,664805.6,1402,0,0,0,L,1122011218,0,124.49,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179333,1856391.00
04/14/2017 10:15,2,5.297,ACTIVE,213.29,359.18,59.991,1492179303,"274151322000054","219011344069620",28.27,31.80,0,329.43,380.22,151.6,144.4,0.579,900301.5,900301.5,1399,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179334,1856392.00
04/14/2017 10:15,2,5.529,ACTIVE,216.67,357.98,59.991,1492179303,"201051344000867","219011344069620",29.80,24.30,0,334.84,397.05,166.8,159.0,0.760,661893.8,661893.8,1405,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179334,1856393.00
04/14/2017 10:15,2,5.373,ACTIVE,216.67,359.18,59.986,1492179303,"201051344001093","219011344069620",30.20,23.50,0,337.84,398.26,164.3,156.6,0.760,663597.5,663597.5,1403,0,0,0,L,1122011218,0,124.04,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179335,1856394.00
04/14/2017 10:15,2,5.566,ACTIVE,217.58,363.39,59.996,1492179303,"201051344000900","219011344069620",29.96,22.30,0,337.54,399.76,168.8,161.0,0.773,683132.2,683132.2,1405,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179336,1856395.00
04/14/2017 10:15,2,5.438,ACTIVE,217.35,359.48,59.991,1492179303,"201051344000648","219011344069620",30.12,22.80,0,334.84,399.16,165.8,158.1,0.782,672579.5,672579.5,1404,0,0,0,L,1122011218,0,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179337,1856396.00
04/14/2017 10:15,2,5.482,ACTIVE,217.58,360.99,59.986,1492179303,"201051344000569","219011344069620",29.86,22.50,0,325.52,402.16,165.7,158.0,0.773,685356.9,685356.9,1400,0,0,0,L,1122011218,0,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179338,1856397.00
04/14/2017 10:15,2,5.516,ACTIVE,217.80,360.69,59.996,1492179303,"201051344000983","219011344069620",29.72,23.50,0,337.54,398.86,166.1,158.4,0.782,676075.3,676075.3,1400,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179339,1856398.00
04/14/2017 10:15,2,5.547,ACTIVE,218.03,361.29,59.991,1492179303,"201051344001158","219011344069620",29.64,22.50,0,338.14,399.16,166.5,158.8,0.778,661801.3,661801.3,1403,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179340,1856399.00
04/14/2017 10:15,2,5.439,ACTIVE,217.80,360.99,59.986,1492179303,"201051344000576","219011344069620",30.18,23.30,0,338.44,399.16,166.2,158.5,0.756,675862.7,675862.7,1404,0,0,0,L,1122011218,0,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179341,1856400.00
04/14/2017 10:15,2,5.188,ACTIVE,213.29,346.56,59.991,1492179303,"274151322000087","219011344069620",29.14,42.50,0,329.13,379.02,153.0,145.7,0.566,872410.3,872410.3,1414,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492179342,1856401.00
04/14/2017 10:30,2,6.045,ACTIVE,218.03,360.08,59.970,1492180203,"201051344000645","219011344069620",29.34,25.80,0,338.14,402.46,179.6,171.4,0.822,675079.4,675079.4,1401,0,0,0,L,1122011218,0,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180204,1856402.00
04/14/2017 10:30,2,5.705,ACTIVE,213.96,357.98,59.996,1492180203,"274151322000085","219011344069620",27.53,33.00,0,333.03,380.82,158.9,151.5,0.588,897488.3,897488.3,1398,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180205,1856403.00
04/14/2017 10:30,2,6.035,ACTIVE,217.58,361.59,59.970,1492180203,"201051344000633","219011344069620",29.30,25.30,0,337.54,402.77,179.0,170.8,0.853,661495.0,661495.0,1404,0,0,0,L,1122011218,0,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180206,1856404.00
04/14/2017 10:30,2,6.039,ACTIVE,218.71,362.79,59.970,1492180203,"201051344000469","219011344069620",29.34,23.00,0,337.54,403.37,179.3,171.1,0.840,664298.2,664298.2,1402,0,0,0,L,1122011218,0,123.81,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180207,1856405.00
04/14/2017 10:30,2,5.725,ACTIVE,215.77,358.58,59.959,1492180203,"201051344000646","219011344069620",29.70,24.80,0,331.83,399.16,172.1,164.2,0.804,657805.8,657805.8,1404,0,0,0,L,1122011218,0,124.04,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180208,1856406.00
04/14/2017 10:30,2,5.795,ACTIVE,213.74,349.86,59.959,1492180203,"274151322000052","219011344069620",28.84,34.00,0,331.83,383.23,169.3,161.5,0.676,929797.2,929797.2,1401,0,0,0,L,1151911521,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180209,1856407.00
04/14/2017 10:30,2,5.746,ACTIVE,217.13,359.48,60.002,1492180203,"201051344000585","219011344069620",29.62,25.50,0,337.54,400.06,172.3,164.4,0.804,668822.3,668822.3,1403,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180209,1856408.00
04/14/2017 10:30,2,5.814,ACTIVE,215.54,357.38,59.965,1492180203,"201051344001230","219011344069620",29.68,23.00,0,331.83,395.85,174.8,166.7,0.809,662155.0,662155.0,1402,0,0,0,L,1122011218,0,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180210,1856409.00
04/14/2017 10:30,2,5.693,ACTIVE,217.13,360.38,59.970,1492180203,"201051344000582","219011344069620",29.84,24.50,0,337.84,401.56,171.9,164.0,0.778,652150.4,652150.4,1398,0,0,0,L,1122011218,0,124.27,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180211,1856410.00
04/14/2017 10:30,2,5.852,ACTIVE,215.77,358.88,59.922,1492180203,"201051344000955","219011344069620",29.72,24.80,0,332.73,396.45,176.2,168.1,0.835,670428.2,670428.2,1405,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180212,1856411.00
04/14/2017 10:30,2,3.883,ACTIVE,213.29,439.74,59.959,1492180203,"274151322000094","219011344069620",39.60,32.80,0,403.97,463.78,154.8,147.5,0.583,759332.8,759332.8,1435,0,0,0,L,1151911521,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180213,1856412.00
04/14/2017 10:30,2,6.037,ACTIVE,218.48,360.08,59.959,1492180203,"201051344000579","219011344069620",29.68,23.50,0,337.54,403.37,181.5,173.2,0.844,681865.3,681865.3,1404,0,0,0,L,1122011218,0,124.04,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180214,1856413.00
04/14/2017 10:30,2,5.807,ACTIVE,215.77,358.58,59.965,1492180203,"201051344000890","219011344069620",29.78,24.00,0,331.83,396.75,175.1,167.1,0.804,664264.4,664264.4,1401,0,0,0,L,1122011218,0,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180215,1856414.00
04/14/2017 10:30,2,5.766,ACTIVE,216.45,358.58,59.959,1492180203,"201051344000438","219011344069620",30.14,24.30,0,337.84,400.96,175.9,167.8,0.818,667157.8,667157.8,1401,0,0,0,L,1122011218,0,124.04,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180216,1856415.00
04/14/2017 10:30,2,5.738,ACTIVE,216.22,353.17,59.965,1492180203,"201051344000417","219011344069620",19.40,23.80,0,334.84,378.42,112.8,106.9,0.530,629896.5,629896.5,1410,0,0,0,L,1122011218,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180217,1856416.00
04/14/2017 10:30,2,5.688,ACTIVE,213.29,370.30,59.965,1492180203,"274151322000083","219011344069620",28.92,33.00,0,332.13,382.63,166.6,158.8,0.667,920522.6,920522.6,1401,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180218,1856417.00
04/14/2017 10:30,2,6.072,ACTIVE,214.19,363.69,59.954,1492180203,"274151322000076","219011344069620",29.72,34.30,0,331.83,385.33,182.7,174.4,0.720,981084.8,981084.8,1402,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180219,1856418.00
04/14/2017 10:30,2,6.039,ACTIVE,217.35,360.08,59.944,1492180203,"201051344000868","219011344069620",29.30,23.50,0,336.64,402.46,179.1,171.0,0.813,662938.8,662938.8,1404,0,0,0,L,1122011218,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180220,1856419.00
04/14/2017 10:30,2,5.969,ACTIVE,213.29,347.46,59.959,1492180203,"274151322000095","219011344069620",29.76,34.50,0,331.53,385.93,179.7,171.5,0.685,971703.7,971703.7,1400,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180220,1856420.00
04/14/2017 10:30,2,6.092,ACTIVE,218.26,357.38,59.970,1492180203,"201051344000988","219011344069620",19.12,23.30,0,337.84,384.13,118.0,112.0,0.548,605056.6,605056.6,1404,0,0,0,L,1122011218,0,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180221,1856421.00
04/14/2017 10:30,2,5.836,ACTIVE,216.90,359.78,59.965,1492180203,"201051344001025","219011344069620",29.50,26.00,0,338.14,400.06,174.3,166.4,0.791,666424.8,666424.8,1403,0,0,0,L,1122011218,0,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180222,1856422.00
04/14/2017 10:30,2,5.967,ACTIVE,218.26,363.69,59.975,1492180203,"201051344000458","219011344069620",29.66,25.50,0,338.14,403.07,179.3,171.1,0.831,675170.2,675170.2,1400,0,0,0,L,1122011218,0,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180223,1856423.00
04/14/2017 10:30,2,5.916,ACTIVE,218.71,361.59,59.970,1492180203,"201051344000853","219011344069620",29.92,23.30,0,337.24,402.16,179.3,171.2,0.835,675518.6,675518.6,1400,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180224,1856424.00
04/14/2017 10:30,2,5.824,ACTIVE,216.00,359.78,59.949,1492180203,"201051344000685","219011344069620",29.70,22.80,0,334.24,398.86,175.2,167.2,0.849,667287.5,667287.5,1405,0,0,0,L,1122011218,0,124.27,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180225,1856425.00
04/14/2017 10:30,2,5.744,ACTIVE,216.90,358.88,59.975,1492180203,"201051344000917","219011344069620",29.80,25.30,0,337.24,400.36,173.3,165.3,0.809,663915.3,663915.3,1405,0,0,0,L,1122011218,0,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180226,1856426.00
04/14/2017 10:30,2,5.746,ACTIVE,215.77,358.88,59.981,1492180203,"201051344001145","219011344069620",29.96,22.30,0,337.84,399.76,174.4,166.4,0.804,671741.3,671741.3,1403,0,0,0,L,1122011218,0,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180227,1856427.00
04/14/2017 10:30,2,5.805,ACTIVE,217.13,360.69,59.970,1492180203,"201051344000651","219011344069620",29.74,24.80,0,338.14,400.66,174.8,166.8,0.809,660512.7,660512.7,1401,0,0,0,L,1122011218,0,124.72,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180228,1856428.00
04/14/2017 10:30,2,5.736,ACTIVE,213.29,366.10,59.959,1492180203,"274151322000088","219011344069620",28.51,32.00,0,332.13,382.63,165.4,157.8,0.628,882189.8,882189.8,1403,0,0,0,L,1151911521,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180229,1856429.00
04/14/2017 10:30,2,3.811,ACTIVE,214.19,440.64,59.959,1492180203,"274151322000068","219011344069620",40.26,34.50,0,404.57,463.48,154.8,147.5,0.592,759683.1,759683.1,1433,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180230,1856430.00
04/14/2017 10:30,2,5.723,ACTIVE,216.45,358.88,59.933,1492180203,"201051344001135","219011344069620",29.90,25.00,0,337.84,400.06,173.2,165.2,0.809,656229.8,656229.8,1404,0,0,0,L,1122011218,0,124.04,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180230,1856431.00
04/14/2017 10:30,2,6.037,ACTIVE,216.67,359.78,59.970,1492180203,"201051344000594","219011344069620",29.80,24.50,0,330.63,400.06,182.0,173.8,0.840,676978.5,676978.5,1403,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180231,1856432.00
04/14/2017 10:30,2,5.898,ACTIVE,216.90,359.78,59.959,1492180203,"201051344001203","219011344069620",29.50,25.00,0,338.44,400.66,176.2,168.2,0.826,664846.1,664846.1,1403,0,0,0,L,1122011218,0,124.72,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180232,1856433.00
04/14/2017 10:30,2,5.779,ACTIVE,213.51,353.77,59.959,1492180203,"274151322000054","219011344069620",27.71,33.80,0,331.53,382.63,162.1,154.5,0.619,900338.8,900338.8,1400,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180233,1856434.00
04/14/2017 10:30,2,6.031,ACTIVE,217.35,359.78,59.965,1492180203,"201051344000867","219011344069620",29.34,25.80,0,337.24,401.56,179.2,171.0,0.813,661934.8,661934.8,1406,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180234,1856435.00
04/14/2017 10:30,2,5.875,ACTIVE,216.67,362.49,59.954,1492180203,"201051344001093","219011344069620",29.68,24.80,0,337.24,401.26,176.5,168.4,0.813,663638.0,663638.0,1404,0,0,0,L,1122011218,0,124.04,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180235,1856436.00
04/14/2017 10:30,2,6.002,ACTIVE,217.80,361.89,59.954,1492180203,"201051344000900","219011344069620",29.84,23.80,0,337.24,403.37,181.3,173.0,0.835,683173.9,683173.9,1406,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180236,1856437.00
04/14/2017 10:30,2,5.922,ACTIVE,217.80,362.19,59.928,1492180203,"201051344000648","219011344069620",29.76,24.50,0,337.84,403.37,178.4,170.3,0.826,672620.4,672620.4,1405,0,0,0,L,1122011218,0,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180237,1856438.00
04/14/2017 10:30,2,5.994,ACTIVE,218.03,362.19,59.959,1492180203,"201051344000569","219011344069620",29.44,24.50,0,337.54,402.46,178.6,170.5,0.826,685397.8,685397.8,1401,0,0,0,L,1122011218,0,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180238,1856439.00
04/14/2017 10:30,2,5.971,ACTIVE,218.26,362.19,59.954,1492180203,"201051344000983","219011344069620",29.60,25.00,0,338.14,403.07,178.9,170.8,0.826,676116.3,676116.3,1401,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180239,1856440.00
04/14/2017 10:30,2,6.039,ACTIVE,218.48,363.09,59.959,1492180203,"201051344001158","219011344069620",29.24,24.50,0,337.84,402.46,178.7,170.6,0.826,661842.4,661842.4,1404,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180239,1856441.00
04/14/2017 10:30,2,6.000,ACTIVE,218.26,362.49,59.965,1492180203,"201051344000576","219011344069620",29.46,24.50,0,336.94,402.77,178.9,170.8,0.822,675903.7,675903.7,1405,0,0,0,L,1122011218,0,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180240,1856442.00
04/14/2017 10:30,2,5.652,ACTIVE,213.51,356.48,59.954,1492180203,"274151322000087","219011344069620",28.78,45.00,0,330.63,382.93,164.7,157.0,0.610,872448.1,872448.1,1415,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492180241,1856443.00
04/14/2017 10:45,2,6.373,ACTIVE,217.80,362.79,59.965,1492181103,"201051344000645","219011344069620",29.46,27.50,0,337.84,405.17,190.3,181.7,0.840,675123.6,675123.6,1402,0,0,0,L,1122011218,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181104,1856444.00
04/14/2017 10:45,2,6.070,ACTIVE,213.51,363.69,59.949,1492181103,"274151322000085","219011344069620",27.25,35.20,0,332.13,382.63,167.6,159.8,0.645,897527.2,897527.2,1399,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181105,1856445.00
04/14/2017 10:45,2,6.373,ACTIVE,217.13,361.59,59.991,1492181103,"201051344000633","219011344069620",29.40,28.00,0,337.24,405.77,189.8,181.2,0.902,661539.1,661539.1,1405,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181106,1856446.00
04/14/2017 10:45,2,6.422,ACTIVE,218.26,363.69,59.954,1492181103,"201051344000469","219011344069620",29.22,24.30,0,336.64,406.67,190.1,181.5,0.893,664342.3,664342.3,1403,0,0,0,L,1122011218,0,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181107,1856447.00
04/14/2017 10:45,2,6.074,ACTIVE,216.22,360.38,59.991,1492181103,"201051344000646","219011344069620",29.78,26.80,0,336.94,403.97,183.1,174.8,0.862,657848.1,657848.1,1405,0,0,0,L,1122011218,0,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181108,1856448.00
04/14/2017 10:45,2,6.139,ACTIVE,213.51,371.51,59.954,1492181103,"274151322000052","219011344069620",28.78,36.80,0,331.83,385.63,178.9,170.7,0.703,929838.7,929838.7,1402,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181108,1856449.00
04/14/2017 10:45,2,6.148,ACTIVE,217.35,361.89,59.991,1492181103,"201051344000585","219011344069620",29.48,26.50,0,337.54,403.37,183.5,175.2,0.857,668864.7,668864.7,1404,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181109,1856450.00
04/14/2017 10:45,2,6.166,ACTIVE,215.77,359.78,59.970,1492181103,"201051344001230","219011344069620",29.66,24.30,0,330.93,399.76,185.1,176.7,0.857,662197.9,662197.9,1403,0,0,0,L,1122011218,0,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181110,1856451.00
04/14/2017 10:45,2,6.068,ACTIVE,217.58,362.79,59.959,1492181103,"201051344000582","219011344069620",29.78,25.80,0,336.94,404.87,182.9,174.6,0.840,652192.8,652192.8,1399,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181112,1856452.00
04/14/2017 10:45,2,6.146,ACTIVE,216.22,360.08,59.959,1492181103,"201051344000955","219011344069620",29.94,26.80,0,333.93,403.07,186.6,178.1,0.879,670471.5,670471.5,1406,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181113,1856453.00
04/14/2017 10:45,2,4.043,ACTIVE,213.29,440.64,59.959,1492181103,"274151322000094","219011344069620",40.22,34.00,0,402.46,464.98,164.4,156.8,0.641,759370.8,759370.8,1436,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181114,1856454.00
04/14/2017 10:45,2,6.357,ACTIVE,218.26,362.19,59.954,1492181103,"201051344000579","219011344069620",29.94,25.50,0,336.64,406.97,192.7,184.1,0.902,681910.0,681910.0,1405,0,0,0,L,1122011218,0,124.04,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181114,1856455.00
04/14/2017 10:45,2,6.184,ACTIVE,216.22,360.38,59.986,1492181103,"201051344000890","219011344069620",29.70,24.50,0,335.44,404.27,186.0,177.6,0.853,664307.6,664307.6,1402,0,0,0,L,1122011218,0,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181115,1856456.00
04/14/2017 10:45,2,6.172,ACTIVE,216.90,361.89,59.986,1492181103,"201051344000438","219011344069620",29.84,25.80,0,338.14,404.87,186.4,178.0,0.849,667201.0,667201.0,1402,0,0,0,L,1122011218,0,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181116,1856457.00
04/14/2017 10:45,2,6.232,ACTIVE,216.45,354.97,59.949,1492181103,"201051344000417","219011344069620",18.92,24.50,0,336.94,383.53,119.5,113.4,0.566,629924.1,629924.1,1411,0,0,0,L,1122011218,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181117,1856458.00
04/14/2017 10:45,2,6.008,ACTIVE,213.06,361.89,59.954,1492181103,"274151322000083","219011344069620",29.04,34.50,0,332.43,385.33,176.7,168.6,0.707,920563.5,920563.5,1402,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181118,1856459.00
04/14/2017 10:45,2,6.482,ACTIVE,214.19,366.10,59.959,1492181103,"274151322000076","219011344069620",29.40,36.80,0,330.33,388.04,193.0,184.3,0.751,981129.5,981129.5,1403,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181119,1856460.00
04/14/2017 10:45,2,6.506,ACTIVE,216.90,360.69,59.949,1492181103,"201051344000868","219011344069620",28.78,25.30,0,336.64,404.87,189.6,181.1,0.866,662982.8,662982.8,1405,0,0,0,L,1122011218,0,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181120,1856461.00
04/14/2017 10:45,2,6.400,ACTIVE,212.83,349.26,59.949,1492181103,"274151322000095","219011344069620",29.34,35.80,0,331.53,388.34,190.1,181.6,0.729,971747.8,971747.8,1401,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181121,1856462.00
04/14/2017 10:45,2,6.535,ACTIVE,218.26,357.68,59.959,1492181103,"201051344000988","219011344069620",18.83,24.30,0,337.54,385.93,124.7,118.5,0.575,605085.5,605085.5,1405,0,0,0,L,1122011218,0,123.81,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181122,1856463.00
04/14/2017 10:45,2,6.230,ACTIVE,216.90,360.99,59.949,1492181103,"201051344001025","219011344069620",29.40,27.30,0,338.14,404.27,185.4,177.1,0.844,666467.7,666467.7,1404,0,0,0,L,1122011218,0,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181122,1856464.00
04/14/2017 10:45,2,6.402,ACTIVE,218.03,363.39,59.954,1492181103,"201051344000458","219011344069620",29.28,26.80,0,337.84,405.77,189.8,181.3,0.924,675214.3,675214.3,1401,0,0,0,L,1122011218,0,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181123,1856465.00
04/14/2017 10:45,2,6.336,ACTIVE,218.48,363.99,59.975,1492181103,"201051344000853","219011344069620",29.60,25.50,0,336.94,404.87,189.8,181.3,0.866,675562.7,675562.7,1401,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181124,1856466.00
04/14/2017 10:45,2,6.180,ACTIVE,215.77,360.69,59.959,1492181103,"201051344000685","219011344069620",29.80,23.30,0,336.94,403.67,186.6,178.1,0.902,667330.7,667330.7,1406,0,0,0,L,1122011218,0,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181125,1856467.00
04/14/2017 10:45,2,6.162,ACTIVE,216.90,360.99,60.002,1492181103,"201051344000917","219011344069620",29.56,26.00,0,336.64,403.67,184.3,176.0,0.866,663957.9,663957.9,1406,0,0,0,L,1122011218,0,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181126,1856468.00
04/14/2017 10:45,2,6.168,ACTIVE,216.00,360.99,59.965,1492181103,"201051344001145","219011344069620",29.72,23.30,0,337.84,404.27,185.7,177.3,0.849,671784.2,671784.2,1404,0,0,0,L,1122011218,0,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181127,1856469.00
04/14/2017 10:45,2,6.135,ACTIVE,217.13,363.69,59.959,1492181103,"201051344000651","219011344069620",29.88,26.00,0,337.84,404.57,185.6,177.2,0.849,660555.7,660555.7,1402,0,0,0,L,1122011218,0,124.49,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181128,1856470.00
04/14/2017 10:45,2,6.082,ACTIVE,212.61,358.58,59.954,1492181103,"274151322000088","219011344069620",28.41,34.80,0,331.23,385.33,175.1,167.0,0.672,882230.4,882230.4,1404,0,0,0,L,1151911521,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181129,1856471.00
04/14/2017 10:45,2,4.096,ACTIVE,213.96,432.22,59.965,1492181103,"274151322000068","219011344069620",39.60,37.30,0,400.36,465.89,163.3,155.7,0.628,759721.2,759721.2,1434,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181130,1856472.00
04/14/2017 10:45,2,6.154,ACTIVE,216.90,361.59,59.965,1492181103,"201051344001135","219011344069620",29.60,26.80,0,337.54,404.87,184.4,176.1,0.853,656272.5,656272.5,1405,0,0,0,L,1122011218,0,124.04,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181131,1856473.00
04/14/2017 10:45,2,6.402,ACTIVE,216.22,361.59,59.944,1492181103,"201051344000594","219011344069620",29.84,25.50,0,330.93,403.67,193.5,184.8,0.888,677023.4,677023.4,1404,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181131,1856474.00
04/14/2017 10:45,2,6.283,ACTIVE,217.35,362.49,59.959,1492181103,"201051344001203","219011344069620",29.42,26.50,0,338.14,405.17,187.1,178.6,0.862,664889.5,664889.5,1404,0,0,0,L,1122011218,0,124.72,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181133,1856475.00
04/14/2017 10:45,2,6.104,ACTIVE,212.83,365.49,59.959,1492181103,"274151322000054","219011344069620",27.73,35.20,0,332.13,384.73,171.3,163.4,0.645,900378.5,900378.5,1401,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181134,1856476.00
04/14/2017 10:45,2,6.449,ACTIVE,217.13,359.48,59.938,1492181103,"201051344000867","219011344069620",29.04,27.50,0,337.54,404.57,189.7,181.2,0.866,661978.8,661978.8,1407,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181134,1856477.00
04/14/2017 10:45,2,6.271,ACTIVE,217.35,363.39,59.981,1492181103,"201051344001093","219011344069620",29.36,26.30,0,336.64,404.87,186.4,178.0,0.849,663681.3,663681.3,1405,0,0,0,L,1122011218,0,124.27,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181135,1856478.00
04/14/2017 10:45,2,6.482,ACTIVE,217.80,362.19,59.933,1492181103,"201051344000900","219011344069620",29.32,25.00,0,335.74,406.97,192.6,183.9,0.875,683218.5,683218.5,1407,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181136,1856479.00
04/14/2017 10:45,2,6.336,ACTIVE,217.58,360.08,59.965,1492181103,"201051344000648","219011344069620",29.50,25.50,0,337.84,406.67,189.3,180.8,0.857,672664.3,672664.3,1406,0,0,0,L,1122011218,0,123.14,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181137,1856480.00
04/14/2017 10:45,2,6.414,ACTIVE,217.80,361.29,59.959,1492181103,"201051344000569","219011344069620",29.08,25.00,0,336.94,405.77,189.0,180.5,0.888,685441.7,685441.7,1402,0,0,0,L,1122011218,0,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181138,1856481.00
04/14/2017 10:45,2,6.348,ACTIVE,217.80,364.59,59.991,1492181103,"201051344000983","219011344069620",29.52,26.30,0,337.24,406.67,189.7,181.1,0.897,676160.3,676160.3,1402,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181139,1856482.00
04/14/2017 10:45,2,6.381,ACTIVE,218.03,360.69,59.965,1492181103,"201051344001158","219011344069620",29.26,25.30,0,337.24,406.07,188.9,180.4,0.871,661886.3,661886.3,1405,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181140,1856483.00
04/14/2017 10:45,2,6.361,ACTIVE,218.03,360.99,59.975,1492181103,"201051344000576","219011344069620",29.40,26.30,0,336.94,406.67,189.3,180.8,0.884,675947.7,675947.7,1406,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181141,1856484.00
04/14/2017 10:45,2,6.023,ACTIVE,213.29,351.37,59.970,1492181103,"274151322000087","219011344069620",28.61,49.00,0,329.73,382.93,174.3,166.3,0.641,872488.5,872488.5,1416,0,0,0,L,1151911521,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492181142,1856485.00
04/14/2017 11:00,2,6.881,ACTIVE,218.48,365.80,59.981,1492182004,"201051344000645","219011344069620",28.80,29.00,0,336.64,408.48,200.8,191.8,0.915,675170.2,675170.2,1403,0,0,0,L,1122011218,0,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182005,1856486.00
04/14/2017 11:00,2,6.488,ACTIVE,213.74,363.39,59.991,1492182004,"274151322000085","219011344069620",26.84,37.80,0,332.13,384.73,176.2,168.2,0.672,897568.3,897568.3,1400,0,0,0,L,1151911521,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182006,1856487.00
04/14/2017 11:00,2,6.832,ACTIVE,217.58,362.19,59.996,1492182004,"201051344000633","219011344069620",29.02,28.50,0,336.94,408.78,200.7,191.8,0.950,661585.6,661585.6,1406,0,0,0,L,1122011218,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182006,1856488.00
04/14/2017 11:00,2,6.732,ACTIVE,218.93,363.69,59.991,1492182004,"201051344000469","219011344069620",29.40,25.80,0,336.04,409.68,200.4,191.5,0.941,664388.8,664388.8,1404,0,0,0,L,1122011218,0,123.59,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182007,1856489.00
04/14/2017 11:00,2,6.529,ACTIVE,216.67,362.79,59.986,1492182004,"201051344000646","219011344069620",29.38,27.80,0,336.34,407.27,194.2,185.5,0.915,657893.1,657893.1,1406,0,0,0,L,1122011218,0,124.27,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182008,1856490.00
04/14/2017 11:00,2,6.529,ACTIVE,213.51,349.56,59.991,1492182004,"274151322000052","219011344069620",28.69,38.60,0,330.03,388.04,189.5,180.9,0.760,929882.6,929882.6,1403,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182009,1856491.00
04/14/2017 11:00,2,6.471,ACTIVE,217.58,361.29,59.954,1492182004,"201051344000585","219011344069620",29.76,27.50,0,337.24,406.37,195.0,186.3,0.919,668909.9,668909.9,1405,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182010,1856492.00
04/14/2017 11:00,2,6.541,ACTIVE,216.22,360.69,59.996,1492182004,"201051344001230","219011344069620",29.66,24.80,0,331.23,406.97,196.5,187.7,0.919,662243.4,662243.4,1404,0,0,0,L,1122011218,0,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182011,1856493.00
04/14/2017 11:00,2,6.539,ACTIVE,217.80,362.79,59.996,1492182004,"201051344000582","219011344069620",29.34,27.30,0,336.64,408.18,194.2,185.5,0.879,652237.8,652237.8,1400,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182012,1856494.00
04/14/2017 11:00,2,6.613,ACTIVE,216.45,360.99,60.002,1492182004,"201051344000955","219011344069620",29.50,27.30,0,336.94,407.57,197.5,188.7,0.924,670517.3,670517.3,1407,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182013,1856495.00
04/14/2017 11:00,2,4.309,ACTIVE,213.29,440.04,60.002,1492182004,"274151322000094","219011344069620",40.02,35.40,0,401.56,463.78,175.1,167.0,0.658,759411.2,759411.2,1437,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182014,1856496.00
04/14/2017 11:00,2,6.801,ACTIVE,218.93,363.39,59.996,1492182004,"201051344000579","219011344069620",29.64,26.80,0,336.64,409.68,204.1,195.1,0.959,681957.3,681957.3,1406,0,0,0,L,1122011218,0,124.27,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182015,1856497.00
04/14/2017 11:00,2,6.594,ACTIVE,216.45,361.89,59.991,1492182004,"201051344000890","219011344069620",29.56,25.00,0,337.24,407.57,197.3,188.5,0.897,664353.3,664353.3,1403,0,0,0,L,1122011218,0,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182016,1856498.00
04/14/2017 11:00,2,6.572,ACTIVE,217.35,363.09,60.028,1492182004,"201051344000438","219011344069620",29.68,26.30,0,337.24,408.18,197.6,188.8,0.919,667246.7,667246.7,1403,0,0,0,L,1122011218,0,124.49,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182016,1856499.00
04/14/2017 11:00,2,6.459,ACTIVE,216.67,354.67,59.986,1492182004,"201051344000417","219011344069620",19.36,25.00,0,338.44,385.63,126.7,120.3,0.592,629953.3,629953.3,1412,0,0,0,L,1122011218,0,123.81,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182017,1856500.00
04/14/2017 11:00,2,6.416,ACTIVE,213.06,370.00,60.007,1492182004,"274151322000083","219011344069620",28.77,37.30,0,331.83,387.44,186.9,178.5,0.756,920606.8,920606.8,1403,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182018,1856501.00
04/14/2017 11:00,2,6.879,ACTIVE,214.41,361.89,59.996,1492182004,"274151322000076","219011344069620",29.36,38.80,0,331.23,390.14,204.4,195.4,0.791,981176.9,981176.9,1404,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182019,1856502.00
04/14/2017 11:00,2,6.783,ACTIVE,217.13,362.49,59.991,1492182004,"201051344000868","219011344069620",29.16,27.00,0,337.24,408.48,200.3,191.4,0.910,663029.3,663029.3,1406,0,0,0,L,1122011218,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182020,1856503.00
04/14/2017 11:00,2,6.824,ACTIVE,213.06,361.29,59.996,1492182004,"274151322000095","219011344069620",29.20,36.80,0,330.03,390.74,201.8,192.8,0.765,971794.6,971794.6,1402,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182021,1856504.00
04/14/2017 11:00,2,6.834,ACTIVE,218.93,358.88,60.002,1492182004,"201051344000988","219011344069620",19.04,25.00,0,337.84,388.04,131.7,125.2,0.605,605115.9,605115.9,1406,0,0,0,L,1122011218,0,124.04,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182022,1856505.00
04/14/2017 11:00,2,6.633,ACTIVE,217.35,361.89,59.986,1492182004,"201051344001025","219011344069620",29.30,28.50,0,337.84,407.57,196.8,188.0,0.893,666513.4,666513.4,1405,0,0,0,L,1122011218,0,124.04,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182023,1856506.00
04/14/2017 11:00,2,6.762,ACTIVE,218.71,365.19,59.991,1492182004,"201051344000458","219011344069620",29.38,28.80,0,336.34,409.68,201.2,192.3,0.941,675261.0,675261.0,1402,0,0,0,L,1122011218,0,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182024,1856507.00
04/14/2017 11:00,2,6.805,ACTIVE,219.39,365.19,59.986,1492182004,"201051344000853","219011344069620",29.12,26.80,0,336.34,408.18,200.5,191.6,0.946,675609.3,675609.3,1402,0,0,0,L,1122011218,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182025,1856508.00
04/14/2017 11:00,2,6.609,ACTIVE,216.22,360.99,59.991,1492182004,"201051344000685","219011344069620",29.52,24.00,0,337.54,407.27,197.5,188.7,0.946,667376.5,667376.5,1407,0,0,0,L,1122011218,0,124.49,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182025,1856509.00
04/14/2017 11:00,2,6.576,ACTIVE,217.35,362.79,59.986,1492182004,"201051344000917","219011344069620",29.30,27.30,0,336.94,407.27,195.2,186.5,0.915,664003.2,664003.2,1407,0,0,0,L,1122011218,0,124.27,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182026,1856510.00
04/14/2017 11:00,2,6.545,ACTIVE,216.22,361.29,60.002,1492182004,"201051344001145","219011344069620",29.70,24.30,0,337.24,407.87,196.8,188.0,0.902,671829.8,671829.8,1405,0,0,0,L,1122011218,0,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182027,1856511.00
04/14/2017 11:00,2,6.596,ACTIVE,217.80,367.60,60.002,1492182004,"201051344000651","219011344069620",29.50,26.80,0,336.94,407.87,196.8,188.0,0.893,660601.4,660601.4,1403,0,0,0,L,1122011218,0,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182028,1856512.00
04/14/2017 11:00,2,6.412,ACTIVE,213.29,347.16,60.018,1492182004,"274151322000088","219011344069620",28.53,35.80,0,330.93,387.44,185.2,176.8,0.681,882273.3,882273.3,1405,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182029,1856513.00
