ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/14/2017 11:00,2,4.305,ACTIVE,214.19,431.32,59.996,1492182004,"274151322000068","219011344069620",40.18,37.30,0,401.86,465.89,175.6,167.5,0.676,759761.7,759761.7,1435,0,0,0,L,1151911521,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182030,1856514.00
04/14/2017 11:00,2,6.541,ACTIVE,217.35,362.49,59.991,1492182004,"201051344001135","219011344069620",29.52,28.50,0,337.84,407.87,195.6,186.9,0.906,656317.9,656317.9,1406,0,0,0,L,1122011218,0,124.49,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182031,1856515.00
04/14/2017 11:00,2,6.771,ACTIVE,216.90,362.49,59.996,1492182004,"201051344000594","219011344069620",29.86,27.80,0,330.63,409.98,204.7,195.7,0.937,677070.9,677070.9,1405,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182032,1856516.00
04/14/2017 11:00,2,6.596,ACTIVE,217.80,361.89,59.991,1492182004,"201051344001203","219011344069620",29.68,27.00,0,337.54,408.48,198.2,189.3,0.946,664935.5,664935.5,1405,0,0,0,L,1122011218,0,124.94,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182033,1856517.00
04/14/2017 11:00,2,6.432,ACTIVE,213.29,359.48,59.991,1492182004,"274151322000054","219011344069620",27.67,37.30,0,331.23,386.53,180.3,172.1,0.712,900420.4,900420.4,1402,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182034,1856518.00
04/14/2017 11:00,2,6.891,ACTIVE,218.03,362.49,59.996,1492182004,"201051344000867","219011344069620",28.69,28.80,0,336.64,408.78,200.2,191.3,0.906,662025.4,662025.4,1408,0,0,0,L,1122011218,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182035,1856519.00
04/14/2017 11:00,2,6.582,ACTIVE,217.58,364.89,59.949,1492182004,"201051344001093","219011344069620",29.60,26.80,0,336.64,408.18,197.1,188.3,0.893,663727.1,663727.1,1406,0,0,0,L,1122011218,0,124.49,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182036,1856520.00
04/14/2017 11:00,2,6.832,ACTIVE,218.26,363.09,60.002,1492182004,"201051344000900","219011344069620",29.40,26.80,0,335.14,409.98,203.6,194.5,0.950,683265.8,683265.8,1408,0,0,0,L,1122011218,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182037,1856521.00
04/14/2017 11:00,2,6.721,ACTIVE,218.48,365.49,59.991,1492182004,"201051344000648","219011344069620",29.38,27.30,0,336.94,410.28,200.1,191.2,0.924,672710.7,672710.7,1407,0,0,0,L,1122011218,0,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182038,1856522.00
04/14/2017 11:00,2,6.754,ACTIVE,218.71,365.19,60.007,1492182004,"201051344000569","219011344069620",29.20,26.80,0,336.64,409.08,199.8,190.9,0.928,685488.2,685488.2,1403,0,0,0,L,1122011218,0,123.81,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182039,1856523.00
04/14/2017 11:00,2,6.715,ACTIVE,218.93,363.69,59.986,1492182004,"201051344000983","219011344069620",29.48,28.00,0,336.34,409.08,200.4,191.5,0.932,676206.9,676206.9,1403,0,0,0,L,1122011218,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182040,1856524.00
04/14/2017 11:00,2,6.789,ACTIVE,219.16,363.09,59.996,1492182004,"201051344001158","219011344069620",29.14,27.30,0,335.44,408.78,200.4,191.5,0.928,661932.7,661932.7,1406,0,0,0,L,1122011218,0,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182041,1856525.00
04/14/2017 11:00,2,6.762,ACTIVE,218.93,366.10,59.991,1492182004,"201051344000576","219011344069620",29.26,26.80,0,336.34,409.08,200.3,191.4,0.915,675994.3,675994.3,1407,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182041,1856526.00
04/14/2017 11:00,2,6.432,ACTIVE,213.29,372.71,59.981,1492182004,"274151322000087","219011344069620",28.37,51.80,0,325.82,388.94,184.6,176.2,0.689,872531.2,872531.2,1417,0,0,0,L,1151911521,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182042,1856527.00
04/14/2017 11:15,2,7.170,ACTIVE,218.71,367.00,59.986,1492182904,"201051344000645","219011344069620",28.92,30.30,0,335.44,411.48,210.1,200.8,0.972,675219.2,675219.2,1404,0,0,0,L,1122011218,0,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182905,1856528.00
04/14/2017 11:15,2,6.781,ACTIVE,213.96,350.17,59.981,1492182904,"274151322000085","219011344069620",26.74,39.00,0,330.93,385.63,183.6,175.3,0.698,897611.1,897611.1,1401,0,0,0,L,1151911521,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182906,1856529.00
04/14/2017 11:15,2,7.199,ACTIVE,217.80,363.99,59.981,1492182904,"201051344000633","219011344069620",28.86,29.30,0,336.04,412.08,210.4,201.2,1.003,661634.6,661634.6,1407,0,0,0,L,1122011218,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182907,1856530.00
04/14/2017 11:15,2,7.158,ACTIVE,219.16,366.10,59.975,1492182904,"201051344000469","219011344069620",28.96,26.80,0,334.54,411.78,209.9,200.7,0.981,664437.7,664437.7,1405,0,0,0,L,1122011218,0,124.04,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182908,1856531.00
04/14/2017 11:15,2,6.852,ACTIVE,216.45,362.49,59.991,1492182904,"201051344000646","219011344069620",29.26,29.00,0,336.64,410.28,203.1,194.1,0.955,657940.5,657940.5,1407,0,0,0,L,1122011218,0,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182909,1856532.00
04/14/2017 11:15,2,6.859,ACTIVE,213.51,362.49,59.975,1492182904,"274151322000052","219011344069620",28.45,40.80,0,330.03,390.14,197.4,188.6,0.778,929928.7,929928.7,1404,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182910,1856533.00
04/14/2017 11:15,2,6.871,ACTIVE,218.03,367.00,59.975,1492182904,"201051344000585","219011344069620",29.34,28.30,0,336.04,409.38,204.1,195.0,0.941,668957.5,668957.5,1406,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182910,1856534.00
04/14/2017 11:15,2,6.844,ACTIVE,216.22,361.29,59.975,1492182904,"201051344001230","219011344069620",29.62,25.00,0,331.23,409.98,205.1,196.0,0.955,662291.3,662291.3,1405,0,0,0,L,1122011218,0,124.04,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182911,1856535.00
04/14/2017 11:15,2,6.820,ACTIVE,218.03,364.89,59.965,1492182904,"201051344000582","219011344069620",29.44,28.30,0,336.34,411.18,203.3,194.3,0.924,652285.2,652285.2,1401,0,0,0,L,1122011218,0,124.49,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182912,1856536.00
04/14/2017 11:15,2,6.984,ACTIVE,216.67,363.09,59.975,1492182904,"201051344000955","219011344069620",29.12,29.50,0,337.24,410.28,205.8,196.7,0.968,670565.4,670565.4,1408,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182913,1856537.00
04/14/2017 11:15,2,4.506,ACTIVE,213.74,436.13,59.991,1492182904,"274151322000094","219011344069620",39.88,36.50,0,400.66,470.69,184.3,176.0,0.720,759453.8,759453.8,1438,0,0,0,L,1151911521,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182914,1856538.00
04/14/2017 11:15,2,7.176,ACTIVE,219.39,367.30,59.975,1492182904,"201051344000579","219011344069620",29.38,27.30,0,336.04,412.68,213.5,204.1,0.994,682006.9,682006.9,1407,0,0,0,L,1122011218,0,124.49,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182915,1856539.00
04/14/2017 11:15,2,6.936,ACTIVE,216.22,363.09,59.959,1492182904,"201051344000890","219011344069620",29.34,25.50,0,336.94,410.28,206.1,197.0,0.937,664401.5,664401.5,1404,0,0,0,L,1122011218,0,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182916,1856540.00
04/14/2017 11:15,2,6.932,ACTIVE,217.13,365.19,59.975,1492182904,"201051344000438","219011344069620",29.32,27.00,0,336.64,411.48,205.9,196.8,0.963,667294.8,667294.8,1404,0,0,0,L,1122011218,0,124.49,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182917,1856541.00
04/14/2017 11:15,2,6.906,ACTIVE,216.90,356.78,59.959,1492182904,"201051344000417","219011344069620",18.94,26.30,0,338.14,388.34,132.5,125.9,0.623,629984.1,629984.1,1413,0,0,0,L,1122011218,0,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182918,1856542.00
04/14/2017 11:15,2,6.791,ACTIVE,213.29,361.29,59.954,1492182904,"274151322000083","219011344069620",28.39,38.40,0,330.63,389.24,195.0,186.3,0.791,920652.4,920652.4,1404,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182919,1856543.00
04/14/2017 11:15,2,7.232,ACTIVE,214.41,367.60,59.975,1492182904,"274151322000076","219011344069620",29.10,41.00,0,330.63,391.94,213.0,203.6,0.840,981226.8,981226.8,1405,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182919,1856544.00
04/14/2017 11:15,2,7.209,ACTIVE,217.58,362.19,59.949,1492182904,"201051344000868","219011344069620",28.69,27.50,0,336.94,412.08,209.4,200.2,0.946,663078.2,663078.2,1407,0,0,0,L,1122011218,0,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182920,1856545.00
04/14/2017 11:15,2,7.152,ACTIVE,213.06,369.10,59.965,1492182904,"274151322000095","219011344069620",29.04,39.30,0,330.03,392.85,210.2,201.0,0.804,971843.6,971843.6,1403,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182921,1856546.00
04/14/2017 11:15,2,7.256,ACTIVE,219.16,359.78,59.970,1492182904,"201051344000988","219011344069620",18.77,27.00,0,337.24,389.84,137.9,131.2,0.636,605147.8,605147.8,1407,0,0,0,L,1122011218,0,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182922,1856547.00
04/14/2017 11:15,2,6.980,ACTIVE,217.35,363.09,59.970,1492182904,"201051344001025","219011344069620",29.18,30.30,0,336.94,410.88,206.2,197.1,0.928,666561.4,666561.4,1406,0,0,0,L,1122011218,0,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182923,1856548.00
04/14/2017 11:15,2,7.121,ACTIVE,218.71,367.60,59.970,1492182904,"201051344000458","219011344069620",29.24,30.00,0,336.04,412.08,210.8,201.6,1.003,675310.1,675310.1,1403,0,0,0,L,1122011218,0,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182924,1856549.00
04/14/2017 11:15,2,7.111,ACTIVE,219.39,366.40,59.975,1492182904,"201051344000853","219011344069620",29.16,28.00,0,336.64,412.38,210.0,200.8,0.977,675658.3,675658.3,1403,0,0,0,L,1122011218,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182925,1856550.00
04/14/2017 11:15,2,6.982,ACTIVE,216.22,363.09,59.959,1492182904,"201051344000685","219011344069620",29.16,25.30,0,337.54,410.28,206.2,197.1,0.990,667424.7,667424.7,1408,0,0,0,L,1122011218,0,124.27,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182926,1856551.00
04/14/2017 11:15,2,6.982,ACTIVE,217.35,361.89,59.965,1492182904,"201051344000917","219011344069620",28.86,28.50,0,336.34,409.98,204.0,195.0,0.950,664050.9,664050.9,1408,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182927,1856552.00
04/14/2017 11:15,2,6.811,ACTIVE,216.67,363.99,59.944,1492182904,"201051344001145","219011344069620",29.84,25.50,0,336.94,410.58,205.6,196.6,0.941,671877.9,671877.9,1406,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182927,1856553.00
04/14/2017 11:15,2,7.027,ACTIVE,218.03,364.59,60.012,1492182904,"201051344000651","219011344069620",28.92,28.80,0,336.34,409.98,205.8,196.7,0.937,660649.5,660649.5,1404,0,0,0,L,1122011218,0,124.94,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182929,1856554.00
04/14/2017 11:15,2,6.793,ACTIVE,213.51,351.97,59.981,1492182904,"274151322000088","219011344069620",28.09,37.00,0,330.33,388.64,193.2,184.6,0.738,882318.5,882318.5,1406,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182930,1856555.00
04/14/2017 11:15,2,4.521,ACTIVE,214.41,431.02,59.965,1492182904,"274151322000068","219011344069620",39.98,38.60,0,400.36,463.78,183.0,174.7,0.712,759804.3,759804.3,1436,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182930,1856556.00
04/14/2017 11:15,2,6.939,ACTIVE,217.35,360.99,60.007,1492182904,"201051344001135","219011344069620",29.06,29.30,0,337.54,410.58,204.2,195.2,0.937,656365.5,656365.5,1407,0,0,0,L,1122011218,0,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182931,1856557.00
04/14/2017 11:15,2,7.223,ACTIVE,216.90,362.79,59.965,1492182904,"201051344000594","219011344069620",29.32,29.30,0,336.04,413.89,214.6,205.2,0.990,677120.8,677120.8,1406,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182932,1856558.00
04/14/2017 11:15,2,7.010,ACTIVE,217.80,364.29,59.965,1492182904,"201051344001203","219011344069620",29.18,28.00,0,336.34,411.18,207.2,198.0,0.941,664983.7,664983.7,1406,0,0,0,L,1122011218,0,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182933,1856559.00
04/14/2017 11:15,2,6.805,ACTIVE,213.74,367.90,59.970,1492182904,"274151322000054","219011344069620",27.21,39.30,0,330.03,388.34,187.6,179.1,0.716,900464.3,900464.3,1403,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182934,1856560.00
04/14/2017 11:15,2,7.125,ACTIVE,218.03,363.99,59.986,1492182904,"201051344000867","219011344069620",29.02,30.00,0,336.94,411.78,209.3,200.1,0.946,662074.2,662074.2,1409,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182935,1856561.00
04/14/2017 11:15,2,6.971,ACTIVE,217.80,368.50,59.975,1492182904,"201051344001093","219011344069620",29.08,28.80,0,335.74,410.28,205.3,196.2,0.928,663775.2,663775.2,1407,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182936,1856562.00
04/14/2017 11:15,2,7.256,ACTIVE,218.48,365.80,59.981,1492182904,"201051344000900","219011344069620",28.94,27.50,0,335.14,413.59,212.7,203.3,0.963,683315.5,683315.5,1409,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182937,1856563.00
04/14/2017 11:15,2,7.078,ACTIVE,218.48,363.39,59.991,1492182904,"201051344000648","219011344069620",29.14,28.50,0,336.34,412.98,208.8,199.6,0.959,672759.4,672759.4,1408,0,0,0,L,1122011218,0,123.81,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182938,1856564.00
04/14/2017 11:15,2,7.150,ACTIVE,218.71,366.10,59.981,1492182904,"201051344000569","219011344069620",28.86,28.80,0,335.44,411.48,208.8,199.6,0.990,685537.0,685537.0,1404,0,0,0,L,1122011218,0,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182939,1856565.00
04/14/2017 11:15,2,7.121,ACTIVE,219.16,366.70,59.986,1492182904,"201051344000983","219011344069620",29.04,28.80,0,335.44,411.78,209.4,200.2,0.977,676255.7,676255.7,1404,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182940,1856566.00
04/14/2017 11:15,2,7.156,ACTIVE,219.16,367.60,59.970,1492182904,"201051344001158","219011344069620",28.82,28.50,0,336.04,411.48,208.8,199.6,0.968,661981.4,661981.4,1407,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182940,1856567.00
04/14/2017 11:15,2,7.115,ACTIVE,218.93,365.49,59.975,1492182904,"201051344000576","219011344069620",29.00,28.00,0,335.44,412.08,209.0,199.8,0.963,676043.1,676043.1,1408,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182941,1856568.00
04/14/2017 11:15,2,6.727,ACTIVE,213.51,363.39,60.007,1492182904,"274151322000087","219011344069620",28.15,53.80,0,326.72,389.54,191.6,183.0,0.734,872576.0,872576.0,1418,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492182942,1856569.00
04/14/2017 11:30,2,7.555,ACTIVE,218.93,366.10,60.007,1492183803,"201051344000645","219011344069620",28.67,30.80,0,335.74,413.29,219.2,209.6,1.025,675270.6,675270.6,1405,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183805,1856570.00
04/14/2017 11:30,2,7.068,ACTIVE,213.96,368.20,59.975,1492183803,"274151322000085","219011344069620",26.68,41.50,0,330.63,387.74,191.1,182.5,0.729,897655.7,897655.7,1402,0,0,0,L,1151911521,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183805,1856571.00
04/14/2017 11:30,2,7.512,ACTIVE,218.03,366.40,59.986,1492183803,"201051344000633","219011344069620",28.80,29.80,0,334.54,413.29,219.1,209.5,1.052,661685.8,661685.8,1408,0,0,0,L,1122011218,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183806,1856572.00
04/14/2017 11:30,2,7.562,ACTIVE,219.39,367.00,60.018,1492183803,"201051344000469","219011344069620",28.55,27.50,0,335.14,414.49,218.5,209.0,1.021,664488.9,664488.9,1406,0,0,0,L,1122011218,0,124.04,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183807,1856573.00
04/14/2017 11:30,2,7.195,ACTIVE,216.45,363.09,59.986,1492183803,"201051344000646","219011344069620",29.22,29.00,0,336.04,414.49,212.7,203.4,0.994,657990.1,657990.1,1408,0,0,0,L,1122011218,0,124.04,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183808,1856574.00
04/14/2017 11:30,2,7.141,ACTIVE,213.74,354.07,59.986,1492183803,"274151322000052","219011344069620",28.59,41.50,0,329.43,391.94,206.9,197.8,0.813,929976.9,929976.9,1405,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183809,1856575.00
04/14/2017 11:30,2,7.238,ACTIVE,218.03,365.19,59.981,1492183803,"201051344000585","219011344069620",29.14,29.50,0,334.84,411.78,213.6,204.2,0.994,669007.3,669007.3,1407,0,0,0,L,1122011218,0,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183810,1856576.00
04/14/2017 11:30,2,7.240,ACTIVE,216.22,362.19,59.970,1492183803,"201051344001230","219011344069620",29.32,26.00,0,332.73,412.98,214.9,205.5,1.003,662341.5,662341.5,1406,0,0,0,L,1122011218,0,124.04,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183811,1856577.00
04/14/2017 11:30,2,7.213,ACTIVE,218.03,366.40,60.023,1492183803,"201051344000582","219011344069620",29.14,29.50,0,334.24,413.89,212.9,203.6,0.968,652334.8,652334.8,1402,0,0,0,L,1122011218,0,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183812,1856578.00
04/14/2017 11:30,2,7.281,ACTIVE,216.90,364.59,59.996,1492183803,"201051344000955","219011344069620",29.28,30.00,0,336.94,413.29,215.7,206.3,1.030,670615.6,670615.6,1409,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183813,1856579.00
04/14/2017 11:30,2,4.744,ACTIVE,213.51,428.91,59.986,1492183803,"274151322000094","219011344069620",40.00,38.60,0,394.05,467.09,191.5,182.9,0.751,759498.2,759498.2,1439,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183814,1856580.00
04/14/2017 11:30,2,7.582,ACTIVE,219.39,366.10,59.981,1492183803,"201051344000579","219011344069620",28.92,28.50,0,335.44,414.79,221.9,212.3,1.030,682058.9,682058.9,1408,0,0,0,L,1122011218,0,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183814,1856581.00
04/14/2017 11:30,2,7.275,ACTIVE,216.45,363.39,59.975,1492183803,"201051344000890","219011344069620",29.28,26.80,0,337.24,413.89,215.8,206.4,0.981,664451.9,664451.9,1405,0,0,0,L,1122011218,0,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183815,1856582.00
04/14/2017 11:30,2,7.297,ACTIVE,217.35,366.70,60.007,1492183803,"201051344000438","219011344069620",29.24,27.80,0,336.04,414.49,216.2,206.7,1.008,667345.0,667345.0,1405,0,0,0,L,1122011218,0,124.49,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183816,1856583.00
04/14/2017 11:30,2,7.176,ACTIVE,216.90,357.38,59.959,1492183803,"201051344000417","219011344069620",19.06,26.80,0,338.74,390.74,138.7,131.9,0.658,630016.3,630016.3,1414,0,0,0,L,1122011218,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183817,1856584.00
04/14/2017 11:30,2,7.072,ACTIVE,213.06,367.00,59.986,1492183803,"274151322000083","219011344069620",28.53,39.50,0,330.33,391.04,204.2,195.2,0.831,920700.0,920700.0,1405,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183818,1856585.00
04/14/2017 11:30,2,7.609,ACTIVE,214.41,377.82,59.970,1492183803,"274151322000076","219011344069620",28.92,43.20,0,329.73,395.25,222.9,213.2,0.871,981278.8,981278.8,1406,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183819,1856586.00
04/14/2017 11:30,2,7.598,ACTIVE,217.80,362.79,59.981,1492183803,"201051344000868","219011344069620",28.37,28.30,0,335.74,414.19,218.1,208.6,0.990,663129.3,663129.3,1408,0,0,0,L,1122011218,0,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183820,1856587.00
04/14/2017 11:30,2,7.490,ACTIVE,213.29,355.88,59.996,1492183803,"274151322000095","219011344069620",29.04,40.00,0,329.43,395.25,220.2,210.6,0.835,971894.9,971894.9,1404,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183821,1856588.00
04/14/2017 11:30,2,7.600,ACTIVE,219.39,360.99,59.981,1492183803,"201051344000988","219011344069620",18.65,27.50,0,337.84,391.94,143.7,136.7,0.654,605181.2,605181.2,1408,0,0,0,L,1122011218,0,124.49,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183822,1856589.00
04/14/2017 11:30,2,7.355,ACTIVE,217.80,366.10,59.986,1492183803,"201051344001025","219011344069620",28.92,30.50,0,336.34,413.29,215.3,205.9,0.968,666611.7,666611.7,1407,0,0,0,L,1122011218,0,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183823,1856590.00
04/14/2017 11:30,2,7.408,ACTIVE,219.39,367.30,59.986,1492183803,"201051344000458","219011344069620",29.30,31.00,0,335.74,414.49,219.8,210.3,1.034,675361.5,675361.5,1404,0,0,0,L,1122011218,0,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183824,1856591.00
04/14/2017 11:30,2,7.510,ACTIVE,219.84,370.00,59.991,1492183803,"201051344000853","219011344069620",28.90,28.30,0,337.24,418.09,219.7,210.1,1.025,675709.7,675709.7,1404,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183824,1856592.00
04/14/2017 11:30,2,7.227,ACTIVE,216.45,364.89,59.981,1492183803,"201051344000685","219011344069620",29.60,25.00,0,336.64,413.59,216.7,207.3,1.043,667475.2,667475.2,1409,0,0,0,L,1122011218,0,124.49,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183825,1856593.00
04/14/2017 11:30,2,7.262,ACTIVE,217.80,365.49,59.986,1492183803,"201051344000917","219011344069620",29.14,30.50,0,335.14,412.38,214.3,205.0,1.008,664100.8,664100.8,1409,0,0,0,L,1122011218,0,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183826,1856594.00
04/14/2017 11:30,2,7.238,ACTIVE,216.67,367.00,59.996,1492183803,"201051344001145","219011344069620",29.48,26.80,0,330.93,419.30,216.1,206.6,0.994,671928.3,671928.3,1407,0,0,0,L,1122011218,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183827,1856595.00
04/14/2017 11:30,2,7.217,ACTIVE,218.03,367.90,59.991,1492183803,"201051344000651","219011344069620",29.46,29.80,0,335.44,412.08,215.3,205.9,0.977,660699.8,660699.8,1405,0,0,0,L,1122011218,0,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183828,1856596.00
04/14/2017 11:30,2,7.092,ACTIVE,213.29,352.87,59.986,1492183803,"274151322000088","219011344069620",28.15,38.20,0,329.43,390.44,202.0,193.1,0.769,882365.6,882365.6,1407,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183829,1856597.00
04/14/2017 11:30,2,4.756,ACTIVE,214.41,446.95,59.975,1492183803,"274151322000068","219011344069620",39.74,40.20,0,403.37,465.58,191.2,182.6,0.738,759849.0,759849.0,1437,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183830,1856598.00
04/14/2017 11:30,2,7.295,ACTIVE,217.58,364.29,59.975,1492183803,"201051344001135","219011344069620",28.98,30.80,0,335.74,413.29,214.1,204.7,0.994,656415.5,656415.5,1408,0,0,0,L,1122011218,0,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183831,1856599.00
04/14/2017 11:30,2,7.574,ACTIVE,217.35,365.19,59.991,1492183803,"201051344000594","219011344069620",29.10,30.00,0,335.44,415.99,223.2,213.5,1.016,677172.9,677172.9,1407,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183832,1856600.00
04/14/2017 11:30,2,7.352,ACTIVE,217.80,365.19,59.970,1492183803,"201051344001203","219011344069620",29.12,28.50,0,335.74,413.29,216.8,207.3,1.021,665034.3,665034.3,1407,0,0,0,L,1122011218,0,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183833,1856601.00
04/14/2017 11:30,2,7.086,ACTIVE,213.96,365.80,59.949,1492183803,"274151322000054","219011344069620",27.31,40.60,0,330.03,389.84,196.1,187.3,0.747,900510.1,900510.1,1404,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183834,1856602.00
04/14/2017 11:30,2,7.486,ACTIVE,218.26,364.59,59.975,1492183803,"201051344000867","219011344069620",28.82,31.00,0,336.04,413.89,218.6,209.0,0.972,662125.3,662125.3,1410,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183835,1856603.00
04/14/2017 11:30,2,7.262,ACTIVE,218.03,366.40,59.991,1492183803,"201051344001093","219011344069620",29.28,29.50,0,335.14,413.59,215.3,205.9,0.977,663825.4,663825.4,1408,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183836,1856604.00
04/14/2017 11:30,2,7.539,ACTIVE,218.93,367.30,59.981,1492183803,"201051344000900","219011344069620",29.14,28.00,0,333.63,419.60,222.4,212.7,1.008,683367.5,683367.5,1410,0,0,0,L,1122011218,0,124.49,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183836,1856605.00
04/14/2017 11:30,2,7.412,ACTIVE,218.71,367.00,59.991,1492183803,"201051344000648","219011344069620",29.12,29.30,0,335.14,414.79,218.7,209.1,1.008,672810.5,672810.5,1409,0,0,0,L,1122011218,0,123.81,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183837,1856606.00
04/14/2017 11:30,2,7.471,ACTIVE,219.39,367.60,59.991,1492183803,"201051344000569","219011344069620",28.96,29.00,0,334.24,414.79,218.9,209.4,1.016,685588.2,685588.2,1405,0,0,0,L,1122011218,0,124.04,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183838,1856607.00
04/14/2017 11:30,2,7.512,ACTIVE,219.61,368.50,59.991,1492183803,"201051344000983","219011344069620",28.82,30.50,0,333.93,414.49,219.2,209.7,1.030,676307.0,676307.0,1405,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183839,1856608.00
04/14/2017 11:30,2,7.498,ACTIVE,219.39,366.40,59.986,1492183803,"201051344001158","219011344069620",28.77,29.50,0,335.14,413.59,218.4,208.9,1.008,662032.5,662032.5,1408,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183840,1856609.00
04/14/2017 11:30,2,7.521,ACTIVE,219.39,367.90,59.991,1492183803,"201051344000576","219011344069620",28.75,29.30,0,334.84,417.19,219.0,209.5,1.008,676094.3,676094.3,1409,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183841,1856610.00
04/14/2017 11:30,2,7.064,ACTIVE,213.51,367.30,59.986,1492183803,"274151322000087","219011344069620",28.13,55.30,0,329.43,389.54,201.1,192.2,0.773,872622.9,872622.9,1419,0,0,0,L,1151911521,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492183842,1856611.00
04/14/2017 11:45,2,7.891,ACTIVE,219.16,366.10,59.981,1492184703,"201051344000645","219011344069620",28.41,30.80,0,334.24,415.99,226.9,217.1,1.025,675323.9,675323.9,1406,0,0,0,L,1122011218,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184704,1856612.00
04/14/2017 11:45,2,7.371,ACTIVE,214.19,374.81,60.002,1492184703,"274151322000085","219011344069620",26.30,42.00,0,330.63,389.54,195.9,187.1,0.747,897701.8,897701.8,1403,0,0,0,L,1151911521,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184705,1856613.00
04/14/2017 11:45,2,7.779,ACTIVE,218.26,366.40,59.970,1492184703,"201051344000633","219011344069620",28.57,31.80,0,334.24,415.69,224.9,215.1,1.074,661738.8,661738.8,1409,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184706,1856614.00
04/14/2017 11:45,2,7.738,ACTIVE,219.84,369.10,59.991,1492184703,"201051344000469","219011344069620",28.77,28.00,0,334.84,419.30,225.4,215.7,1.047,664542.0,664542.0,1407,0,0,0,L,1122011218,0,124.49,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184707,1856615.00
04/14/2017 11:45,2,7.447,ACTIVE,216.90,365.19,59.996,1492184703,"201051344000646","219011344069620",29.10,30.00,0,336.04,415.39,219.1,209.5,1.025,658041.7,658041.7,1409,0,0,0,L,1122011218,0,124.27,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184708,1856616.00
04/14/2017 11:45,2,7.410,ACTIVE,213.74,363.09,59.959,1492184703,"274151322000052","219011344069620",28.33,43.60,0,328.52,393.15,212.4,203.1,0.835,930026.9,930026.9,1406,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184709,1856617.00
04/14/2017 11:45,2,7.539,ACTIVE,218.48,367.30,60.002,1492184703,"201051344000585","219011344069620",28.86,30.80,0,335.14,413.29,220.3,210.7,1.016,669059.1,669059.1,1408,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184710,1856618.00
04/14/2017 11:45,2,7.521,ACTIVE,216.67,363.69,59.986,1492184703,"201051344001230","219011344069620",29.14,27.00,0,336.04,415.99,221.9,212.3,1.025,662393.6,662393.6,1407,0,0,0,L,1122011218,0,124.04,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184711,1856619.00
04/14/2017 11:45,2,7.482,ACTIVE,218.71,368.20,59.986,1492184703,"201051344000582","219011344069620",28.96,31.00,0,334.84,415.39,219.3,209.8,0.999,652386.4,652386.4,1403,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184712,1856620.00
04/14/2017 11:45,2,7.600,ACTIVE,217.35,364.29,60.028,1492184703,"201051344000955","219011344069620",28.80,30.30,0,337.54,414.79,221.7,212.0,1.043,670667.8,670667.8,1410,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184712,1856621.00
04/14/2017 11:45,2,4.885,ACTIVE,213.74,440.64,59.981,1492184703,"274151322000094","219011344069620",39.80,40.00,0,397.05,467.69,197.2,188.4,0.760,759544.5,759544.5,1440,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184713,1856622.00
04/14/2017 11:45,2,7.750,ACTIVE,220.06,369.10,59.986,1492184703,"201051344000579","219011344069620",29.06,30.00,0,335.74,420.80,228.1,218.2,1.047,682112.7,682112.7,1409,0,0,0,L,1122011218,0,124.72,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184714,1856623.00
04/14/2017 11:45,2,7.596,ACTIVE,216.67,364.59,59.996,1492184703,"201051344000890","219011344069620",28.92,27.30,0,336.64,415.39,222.4,212.8,1.012,664504.1,664504.1,1406,0,0,0,L,1122011218,0,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184715,1856624.00
04/14/2017 11:45,2,7.576,ACTIVE,217.80,366.70,59.981,1492184703,"201051344000438","219011344069620",28.94,28.80,0,335.74,415.69,222.1,212.5,1.052,667397.3,667397.3,1406,0,0,0,L,1122011218,0,124.72,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184716,1856625.00
04/14/2017 11:45,2,7.396,ACTIVE,217.35,357.38,59.986,1492184703,"201051344000417","219011344069620",19.08,27.30,0,339.04,391.34,143.1,136.2,0.667,630049.7,630049.7,1415,0,0,0,L,1122011218,0,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184717,1856626.00
04/14/2017 11:45,2,7.367,ACTIVE,213.51,371.81,59.996,1492184703,"274151322000083","219011344069620",28.13,41.80,0,329.73,392.55,209.7,200.5,0.849,920749.3,920749.3,1406,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184718,1856627.00
04/14/2017 11:45,2,7.873,ACTIVE,214.64,356.18,59.991,1492184703,"274151322000076","219011344069620",28.80,45.80,0,330.33,397.35,229.8,219.9,0.897,981332.8,981332.8,1407,0,0,0,L,1151911521,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184719,1856628.00
04/14/2017 11:45,2,7.898,ACTIVE,218.03,367.00,59.991,1492184703,"201051344000868","219011344069620",28.15,29.50,0,335.14,417.19,225.1,215.3,1.008,663182.3,663182.3,1409,0,0,0,L,1122011218,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184720,1856629.00
04/14/2017 11:45,2,7.803,ACTIVE,213.51,357.08,59.986,1492184703,"274151322000095","219011344069620",28.61,41.50,0,328.82,396.45,226.0,216.2,0.857,971948.1,971948.1,1405,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184721,1856630.00
04/14/2017 11:45,2,7.844,ACTIVE,219.84,362.49,59.986,1492184703,"201051344000988","219011344069620",18.61,27.80,0,339.04,393.75,147.9,140.8,0.676,605215.8,605215.8,1409,0,0,0,L,1122011218,0,124.49,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184722,1856631.00
04/14/2017 11:45,2,7.502,ACTIVE,218.03,364.89,59.991,1492184703,"201051344001025","219011344069620",29.16,32.00,0,335.44,415.39,221.5,211.9,0.999,666663.9,666663.9,1408,0,0,0,L,1122011218,0,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184723,1856632.00
04/14/2017 11:45,2,7.807,ACTIVE,219.61,369.40,59.996,1492184703,"201051344000458","219011344069620",28.67,31.50,0,335.44,419.90,226.6,216.7,1.065,675414.8,675414.8,1405,0,0,0,L,1122011218,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184723,1856633.00
04/14/2017 11:45,2,7.852,ACTIVE,220.06,369.70,59.991,1492184703,"201051344000853","219011344069620",28.59,29.50,0,341.75,420.80,227.3,217.5,1.061,675763.1,675763.1,1405,0,0,0,L,1122011218,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184724,1856634.00
04/14/2017 11:45,2,7.580,ACTIVE,216.67,363.39,59.954,1492184703,"201051344000685","219011344069620",29.14,26.30,0,336.34,415.69,223.8,214.1,1.074,667527.7,667527.7,1410,0,0,0,L,1122011218,0,124.72,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184725,1856635.00
04/14/2017 11:45,2,7.533,ACTIVE,218.03,367.60,59.996,1492184703,"201051344000917","219011344069620",28.96,31.00,0,334.24,414.19,220.9,211.3,1.034,664152.7,664152.7,1410,0,0,0,L,1122011218,0,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184726,1856636.00
04/14/2017 11:45,2,7.502,ACTIVE,216.90,366.70,59.959,1492184703,"201051344001145","219011344069620",29.40,28.00,0,336.04,415.99,223.3,213.7,0.999,671980.7,671980.7,1408,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184727,1856637.00
04/14/2017 11:45,2,7.637,ACTIVE,218.48,367.60,59.996,1492184703,"201051344000651","219011344069620",28.73,30.30,0,334.84,414.19,222.2,212.6,1.016,660752.0,660752.0,1406,0,0,0,L,1122011218,0,125.17,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184728,1856638.00
04/14/2017 11:45,2,7.385,ACTIVE,213.74,376.01,59.981,1492184703,"274151322000088","219011344069620",27.75,39.50,0,329.73,391.94,207.5,198.3,0.782,882414.4,882414.4,1408,0,0,0,L,1151911521,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184729,1856639.00
04/14/2017 11:45,2,4.803,ACTIVE,214.87,449.65,59.991,1492184703,"274151322000068","219011344069620",40.33,40.40,0,398.56,467.99,195.9,187.2,0.751,759895.3,759895.3,1438,0,0,0,L,1151911521,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184730,1856640.00
04/14/2017 11:45,2,7.562,ACTIVE,217.80,363.09,59.996,1492184703,"201051344001135","219011344069620",28.82,31.80,0,335.74,415.69,220.7,211.0,1.003,656467.4,656467.4,1409,0,0,0,L,1122011218,0,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184731,1856641.00
04/14/2017 11:45,2,7.859,ACTIVE,217.35,365.19,59.981,1492184703,"201051344000594","219011344069620",28.73,32.00,0,335.74,417.79,228.6,218.7,1.030,677226.8,677226.8,1408,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184732,1856642.00
04/14/2017 11:45,2,7.611,ACTIVE,218.48,366.70,60.002,1492184703,"201051344001203","219011344069620",28.86,30.50,0,335.74,414.79,222.4,212.7,1.030,665086.7,665086.7,1408,0,0,0,L,1122011218,0,125.40,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184733,1856643.00
04/14/2017 11:45,2,7.416,ACTIVE,213.96,376.92,60.002,1492184703,"274151322000054","219011344069620",26.84,41.00,0,328.82,391.04,201.7,192.8,0.769,900557.5,900557.5,1405,0,0,0,L,1151911521,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184734,1856644.00
04/14/2017 11:45,2,7.840,ACTIVE,218.48,366.70,59.991,1492184703,"201051344000867","219011344069620",28.35,32.20,0,334.84,415.69,225.0,215.3,0.994,662178.3,662178.3,1411,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184735,1856645.00
04/14/2017 11:45,2,7.582,ACTIVE,218.26,366.10,59.991,1492184703,"201051344001093","219011344069620",28.75,30.30,0,334.54,414.79,220.8,211.2,1.003,663877.4,663877.4,1409,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184736,1856646.00
04/14/2017 11:45,2,7.881,ACTIVE,219.39,370.60,60.018,1492184703,"201051344000900","219011344069620",28.77,29.00,0,334.24,417.49,229.5,219.6,1.034,683421.5,683421.5,1411,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184736,1856647.00
04/14/2017 11:45,2,7.684,ACTIVE,219.16,368.20,59.996,1492184703,"201051344000648","219011344069620",28.94,29.80,0,335.14,417.19,225.1,215.4,1.025,672863.5,672863.5,1410,0,0,0,L,1122011218,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184737,1856648.00
04/14/2017 11:45,2,7.732,ACTIVE,219.39,368.50,59.986,1492184703,"201051344000569","219011344069620",28.90,30.30,0,333.93,419.00,226.2,216.4,1.034,685641.4,685641.4,1406,0,0,0,L,1122011218,0,124.04,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184738,1856649.00
04/14/2017 11:45,2,7.754,ACTIVE,219.84,370.90,60.012,1492184703,"201051344000983","219011344069620",28.84,31.00,0,334.84,416.59,226.5,216.7,1.056,676360.2,676360.2,1406,0,0,0,L,1122011218,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184739,1856650.00
04/14/2017 11:45,2,7.717,ACTIVE,219.84,369.10,59.991,1492184703,"201051344001158","219011344069620",28.69,30.30,0,334.24,418.09,224.1,214.4,1.034,662085.3,662085.3,1409,0,0,0,L,1122011218,0,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184740,1856651.00
04/14/2017 11:45,2,7.775,ACTIVE,219.61,369.10,60.028,1492184703,"201051344000576","219011344069620",28.75,29.50,0,334.24,420.50,226.1,216.3,1.039,676147.5,676147.5,1410,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184741,1856652.00
04/14/2017 11:45,2,7.277,ACTIVE,213.74,362.79,59.991,1492184703,"274151322000087","219011344069620",28.01,56.80,0,330.33,390.44,206.2,197.1,0.778,872671.4,872671.4,1420,0,0,0,L,1151911521,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492184742,1856653.00
04/14/2017 12:00,2,8.047,ACTIVE,220.06,369.70,59.981,1492185605,"201051344000645","219011344069620",28.47,32.80,0,334.84,421.10,231.9,221.9,1.043,675378.6,675378.6,1407,0,0,0,L,1122011218,0,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185607,1856654.00
04/14/2017 12:00,2,7.594,ACTIVE,214.41,368.50,59.975,1492185605,"274151322000085","219011344069620",26.08,43.60,0,330.33,389.24,200.5,191.6,0.760,897749.0,897749.0,1404,0,0,0,L,1151911521,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185608,1856655.00
