ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/14/2017 12:00,2,7.982,ACTIVE,218.71,368.80,59.996,1492185605,"201051344000633","219011344069620",28.75,32.60,0,333.93,417.19,232.3,222.3,1.100,661793.4,661793.4,1410,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185609,1856656.00
04/14/2017 12:00,2,7.988,ACTIVE,220.29,370.90,59.986,1492185605,"201051344000469","219011344069620",28.55,30.00,0,334.24,422.60,230.9,221.0,1.074,664596.5,664596.5,1408,0,0,0,L,1122011218,0,124.49,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185610,1856657.00
04/14/2017 12:00,2,7.719,ACTIVE,217.58,367.60,59.996,1492185605,"201051344000646","219011344069620",28.90,30.80,0,335.14,416.59,225.9,216.2,1.025,658094.9,658094.9,1410,0,0,0,L,1122011218,0,124.72,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185611,1856658.00
04/14/2017 12:00,2,7.672,ACTIVE,214.41,362.49,59.981,1492185605,"274151322000052","219011344069620",28.25,44.80,0,328.82,394.05,219.6,210.0,0.871,930078.3,930078.3,1407,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185612,1856659.00
04/14/2017 12:00,2,7.775,ACTIVE,219.16,368.20,60.023,1492185605,"201051344000585","219011344069620",28.84,31.80,0,334.84,415.09,227.1,217.2,1.052,669112.6,669112.6,1409,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185614,1856660.00
04/14/2017 12:00,2,7.791,ACTIVE,217.13,366.10,59.991,1492185605,"201051344001230","219011344069620",28.96,28.00,0,336.34,417.19,228.2,218.4,1.043,662447.4,662447.4,1408,0,0,0,L,1122011218,0,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185615,1856661.00
04/14/2017 12:00,2,7.773,ACTIVE,218.93,368.80,59.986,1492185605,"201051344000582","219011344069620",28.69,31.80,0,334.54,416.89,225.8,216.0,1.030,652439.6,652439.6,1404,0,0,0,L,1122011218,0,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185616,1856662.00
04/14/2017 12:00,2,7.783,ACTIVE,217.80,368.80,60.007,1492185605,"201051344000955","219011344069620",29.06,31.80,0,336.64,418.09,228.9,219.0,1.056,670721.7,670721.7,1411,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185617,1856663.00
04/14/2017 12:00,2,5.092,ACTIVE,214.19,428.01,59.981,1492185605,"274151322000094","219011344069620",39.48,40.20,0,393.45,467.09,203.9,194.9,0.787,759592.3,759592.3,1441,0,0,0,L,1151911521,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185618,1856664.00
04/14/2017 12:00,2,7.947,ACTIVE,220.29,369.70,59.981,1492185605,"201051344000579","219011344069620",29.36,30.50,0,335.74,423.50,236.2,226.1,1.087,682168.4,682168.4,1410,0,0,0,L,1122011218,0,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185619,1856665.00
04/14/2017 12:00,2,7.850,ACTIVE,217.35,367.90,60.034,1492185605,"201051344000890","219011344069620",28.71,29.30,0,336.34,417.79,228.2,218.3,1.039,664558.1,664558.1,1407,0,0,0,L,1122011218,0,124.72,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185620,1856666.00
04/14/2017 12:00,2,7.758,ACTIVE,218.26,366.70,59.975,1492185605,"201051344000438","219011344069620",29.18,29.80,0,335.14,417.19,229.3,219.4,1.061,667451.3,667451.3,1407,0,0,0,L,1122011218,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185622,1856667.00
04/14/2017 12:00,2,7.764,ACTIVE,218.03,360.08,59.981,1492185605,"201051344000417","219011344069620",18.67,28.30,0,338.44,392.85,146.8,139.7,0.703,630084.3,630084.3,1416,0,0,0,L,1122011218,0,124.49,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185623,1856668.00
04/14/2017 12:00,2,7.590,ACTIVE,213.96,376.92,59.970,1492185605,"274151322000083","219011344069620",28.19,43.00,0,329.43,393.75,216.5,207.1,0.862,920800.4,920800.4,1407,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185624,1856669.00
04/14/2017 12:00,2,8.115,ACTIVE,214.87,357.38,59.981,1492185605,"274151322000076","219011344069620",28.63,45.80,0,329.43,398.26,234.8,224.7,0.919,981388.4,981388.4,1408,0,0,0,L,1151911521,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185625,1856670.00
04/14/2017 12:00,2,8.133,ACTIVE,218.71,367.90,59.981,1492185605,"201051344000868","219011344069620",28.01,31.50,0,333.63,418.39,230.5,220.6,1.047,663236.9,663236.9,1410,0,0,0,L,1122011218,0,124.04,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185626,1856671.00
04/14/2017 12:00,2,7.959,ACTIVE,214.19,379.32,59.959,1492185605,"274151322000095","219011344069620",28.92,43.20,0,328.52,397.35,233.1,223.0,0.879,972003.2,972003.2,1406,0,0,0,L,1151911521,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185628,1856672.00
04/14/2017 12:00,2,8.094,ACTIVE,220.29,362.49,59.970,1492185605,"201051344000988","219011344069620",18.47,29.00,0,339.34,398.26,151.5,144.3,0.694,605251.5,605251.5,1410,0,0,0,L,1122011218,0,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185629,1856673.00
04/14/2017 12:00,2,7.871,ACTIVE,218.71,367.90,59.928,1492185605,"201051344001025","219011344069620",28.67,32.60,0,335.14,416.29,228.5,218.6,1.030,666718.0,666718.0,1409,0,0,0,L,1122011218,0,124.72,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185630,1856674.00
04/14/2017 12:00,2,8.002,ACTIVE,220.06,369.40,59.975,1492185605,"201051344000458","219011344069620",28.75,32.80,0,335.44,422.60,232.9,222.9,1.083,675470.0,675470.0,1406,0,0,0,L,1122011218,0,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185631,1856675.00
04/14/2017 12:00,2,8.094,ACTIVE,220.74,370.60,59.970,1492185605,"201051344000853","219011344069620",28.27,30.30,0,337.84,423.20,231.8,221.8,1.069,675818.3,675818.3,1406,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185632,1856676.00
04/14/2017 12:00,2,7.855,ACTIVE,217.35,363.99,59.949,1492185605,"201051344000685","219011344069620",28.94,28.30,0,335.44,417.79,230.0,220.1,1.078,667582.2,667582.2,1411,0,0,0,L,1122011218,0,124.94,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185633,1856677.00
04/14/2017 12:00,2,7.818,ACTIVE,218.71,366.10,59.981,1492185605,"201051344000917","219011344069620",28.75,32.00,0,334.24,415.69,227.7,217.8,1.069,664206.5,664206.5,1411,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185634,1856678.00
04/14/2017 12:00,2,7.688,ACTIVE,217.35,367.00,59.991,1492185605,"201051344001145","219011344069620",29.50,28.00,0,335.44,417.79,229.6,219.7,1.039,672035.1,672035.1,1409,0,0,0,L,1122011218,0,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185636,1856679.00
04/14/2017 12:00,2,7.861,ACTIVE,218.93,368.20,59.975,1492185605,"201051344000651","219011344069620",28.69,31.80,0,334.24,419.60,228.4,218.6,1.034,660806.2,660806.2,1407,0,0,0,L,1122011218,0,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185637,1856680.00
04/14/2017 12:00,2,7.598,ACTIVE,214.19,348.66,59.996,1492185605,"274151322000088","219011344069620",27.65,40.80,0,329.73,392.85,212.6,203.2,0.787,882464.8,882464.8,1409,0,0,0,L,1151911521,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185638,1856681.00
04/14/2017 12:00,2,5.006,ACTIVE,215.09,429.82,59.949,1492185605,"274151322000068","219011344069620",39.70,42.00,0,397.05,466.79,201.1,192.1,0.773,759943.4,759943.4,1439,0,0,0,L,1151911521,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185639,1856682.00
04/14/2017 12:00,2,7.814,ACTIVE,218.48,368.20,59.954,1492185605,"201051344001135","219011344069620",28.61,32.20,0,335.14,416.29,226.3,216.5,1.039,656521.2,656521.2,1410,0,0,0,L,1122011218,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185640,1856683.00
04/14/2017 12:00,2,8.094,ACTIVE,218.03,367.30,59.991,1492185605,"201051344000594","219011344069620",28.84,33.00,0,334.24,420.20,236.3,226.2,1.078,677282.9,677282.9,1409,0,0,0,L,1122011218,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185642,1856684.00
04/14/2017 12:00,2,7.852,ACTIVE,218.93,368.80,59.970,1492185605,"201051344001203","219011344069620",28.78,32.00,0,334.54,419.90,228.7,218.8,1.052,665141.1,665141.1,1409,0,0,0,L,1122011218,0,125.62,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185643,1856685.00
04/14/2017 12:00,2,7.615,ACTIVE,214.19,365.80,59.975,1492185605,"274151322000054","219011344069620",26.60,43.60,0,329.13,392.25,205.1,196.0,0.787,900606.3,900606.3,1406,0,0,0,L,1151911521,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185644,1856686.00
04/14/2017 12:00,2,8.016,ACTIVE,218.93,367.60,59.996,1492185605,"201051344000867","219011344069620",28.49,32.80,0,335.14,417.49,231.3,221.4,1.052,662233.2,662233.2,1412,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185645,1856687.00
04/14/2017 12:00,2,7.707,ACTIVE,218.93,367.60,59.986,1492185605,"201051344001093","219011344069620",29.14,31.00,0,334.54,416.59,227.4,217.5,1.030,663931.5,663931.5,1410,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185646,1856688.00
04/14/2017 12:00,2,8.086,ACTIVE,219.61,369.70,59.986,1492185605,"201051344000900","219011344069620",28.67,30.50,0,334.24,422.60,234.7,224.6,1.047,683477.5,683477.5,1412,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185647,1856689.00
04/14/2017 12:00,2,8.021,ACTIVE,219.39,369.10,59.975,1492185605,"201051344000648","219011344069620",28.37,31.50,0,334.84,419.00,230.4,220.5,1.061,672918.4,672918.4,1411,0,0,0,L,1122011218,0,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185648,1856690.00
04/14/2017 12:00,2,7.945,ACTIVE,220.06,368.20,59.981,1492185605,"201051344000569","219011344069620",28.67,31.80,0,334.54,421.70,230.6,220.7,1.052,685696.4,685696.4,1407,0,0,0,L,1122011218,0,124.49,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185649,1856691.00
04/14/2017 12:00,2,8.016,ACTIVE,220.29,368.50,60.012,1492185605,"201051344000983","219011344069620",28.49,32.60,0,334.84,421.70,231.2,221.2,1.078,676415.4,676415.4,1407,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185650,1856692.00
04/14/2017 12:00,2,8.010,ACTIVE,220.29,369.70,59.981,1492185605,"201051344001158","219011344069620",28.45,31.30,0,334.84,422.00,230.8,220.8,1.056,662140.2,662140.2,1410,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185651,1856693.00
04/14/2017 12:00,2,7.887,ACTIVE,220.06,370.00,59.981,1492185605,"201051344000576","219011344069620",28.82,31.30,0,335.44,422.30,230.1,220.2,1.056,676202.6,676202.6,1411,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185653,1856694.00
04/14/2017 12:00,2,7.529,ACTIVE,214.19,355.28,59.975,1492185605,"274151322000087","219011344069620",27.85,58.80,0,329.13,391.64,212.2,202.9,0.800,872721.9,872721.9,1421,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492185654,1856695.00
04/14/2017 12:15,2,8.297,ACTIVE,220.06,368.20,59.965,1492186503,"201051344000645","219011344069620",27.93,34.50,0,334.84,422.60,234.8,224.7,1.061,675434.2,675434.2,1408,0,0,0,L,1122011218,0,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186504,1856696.00
04/14/2017 12:15,2,7.760,ACTIVE,214.64,374.81,59.959,1492186503,"274151322000085","219011344069620",25.82,44.50,0,330.63,391.94,202.7,193.7,0.773,897796.9,897796.9,1405,0,0,0,L,1151911521,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186505,1856697.00
04/14/2017 12:15,2,8.268,ACTIVE,218.71,368.50,59.954,1492186503,"201051344000633","219011344069620",28.19,34.00,0,333.93,418.09,236.1,226.0,1.109,661849.1,661849.1,1411,0,0,0,L,1122011218,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186506,1856698.00
04/14/2017 12:15,2,8.271,ACTIVE,220.52,369.10,59.922,1492186503,"201051344000469","219011344069620",28.05,30.50,0,337.24,423.81,234.8,224.7,1.087,664651.8,664651.8,1409,0,0,0,L,1122011218,0,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186507,1856699.00
04/14/2017 12:15,2,7.973,ACTIVE,217.58,365.80,59.944,1492186503,"201051344000646","219011344069620",28.51,32.60,0,334.24,417.79,229.8,219.9,1.096,658149.0,658149.0,1411,0,0,0,L,1122011218,0,124.94,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186508,1856700.00
04/14/2017 12:15,2,7.861,ACTIVE,214.41,366.10,59.954,1492186503,"274151322000052","219011344069620",27.97,46.00,0,329.43,396.15,222.2,212.6,0.875,930130.7,930130.7,1408,0,0,0,L,1151911521,0,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186508,1856701.00
04/14/2017 12:15,2,8.037,ACTIVE,218.93,367.90,59.959,1492186503,"201051344000585","219011344069620",28.43,33.00,0,334.54,419.60,231.4,221.4,1.069,669167.0,669167.0,1410,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186509,1856702.00
04/14/2017 12:15,2,7.910,ACTIVE,217.13,364.59,59.959,1492186503,"201051344001230","219011344069620",29.00,29.80,0,335.74,418.39,232.2,222.2,1.078,662502.1,662502.1,1409,0,0,0,L,1122011218,0,124.49,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186510,1856703.00
04/14/2017 12:15,2,7.922,ACTIVE,218.93,368.50,59.959,1492186503,"201051344000582","219011344069620",28.67,33.00,0,334.24,421.40,229.8,219.9,1.043,652493.7,652493.7,1405,0,0,0,L,1122011218,0,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186511,1856704.00
04/14/2017 12:15,2,7.975,ACTIVE,217.58,364.29,60.002,1492186503,"201051344000955","219011344069620",28.88,33.50,0,334.54,419.30,233.0,223.0,1.087,670776.4,670776.4,1412,0,0,0,L,1122011218,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186512,1856705.00
04/14/2017 12:15,2,5.156,ACTIVE,214.64,446.65,59.965,1492186503,"274151322000094","219011344069620",39.60,41.00,0,394.95,464.98,206.2,197.1,0.800,759640.9,759640.9,1442,0,0,0,L,1151911521,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186513,1856706.00
04/14/2017 12:15,2,8.227,ACTIVE,220.52,371.81,59.959,1492186503,"201051344000579","219011344069620",28.92,31.50,0,336.94,425.31,240.9,230.6,1.083,682224.9,682224.9,1411,0,0,0,L,1122011218,0,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186514,1856707.00
04/14/2017 12:15,2,8.072,ACTIVE,217.13,365.19,59.949,1492186503,"201051344000890","219011344069620",28.39,30.30,0,335.14,418.70,232.0,222.0,1.052,664612.6,664612.6,1408,0,0,0,L,1122011218,0,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186515,1856708.00
04/14/2017 12:15,2,7.979,ACTIVE,218.26,369.40,59.970,1492186503,"201051344000438","219011344069620",28.90,32.40,0,334.54,419.30,233.7,223.7,1.087,667506.1,667506.1,1408,0,0,0,L,1122011218,0,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186516,1856709.00
04/14/2017 12:15,2,7.996,ACTIVE,217.58,358.88,59.981,1492186503,"201051344000417","219011344069620",18.41,29.80,0,337.84,393.75,148.9,141.8,0.676,630119.1,630119.1,1417,0,0,0,L,1122011218,0,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186517,1856710.00
04/14/2017 12:15,2,7.807,ACTIVE,213.96,352.27,59.944,1492186503,"274151322000083","219011344069620",27.89,45.00,0,328.82,394.65,220.2,210.6,0.879,920852.1,920852.1,1408,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186517,1856711.00
04/14/2017 12:15,2,8.283,ACTIVE,215.32,380.52,59.970,1492186503,"274151322000076","219011344069620",28.51,46.80,0,331.53,403.97,239.1,228.8,0.937,981444.5,981444.5,1409,0,0,0,L,1151911521,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186518,1856712.00
04/14/2017 12:15,2,8.363,ACTIVE,218.71,368.50,59.965,1492186503,"201051344000868","219011344069620",27.67,32.40,0,334.54,418.70,234.3,224.3,1.056,663292.0,663292.0,1411,0,0,0,L,1122011218,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186519,1856713.00
04/14/2017 12:15,2,8.262,ACTIVE,213.74,382.63,59.954,1492186503,"274151322000095","219011344069620",28.33,46.00,0,328.82,399.16,236.8,226.6,0.906,972058.9,972058.9,1407,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186520,1856714.00
04/14/2017 12:15,2,8.275,ACTIVE,220.29,363.99,59.965,1492186503,"201051344000988","219011344069620",18.35,29.50,0,342.65,399.76,153.8,146.5,0.712,605287.5,605287.5,1411,0,0,0,L,1122011218,0,124.72,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186521,1856715.00
04/14/2017 12:15,2,8.025,ACTIVE,218.71,363.69,59.970,1492186503,"201051344001025","219011344069620",28.59,34.00,0,334.54,417.49,232.4,222.4,1.047,666772.5,666772.5,1410,0,0,0,L,1122011218,0,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186522,1856716.00
04/14/2017 12:15,2,8.217,ACTIVE,220.29,370.00,59.965,1492186503,"201051344000458","219011344069620",28.53,34.80,0,337.54,423.81,237.2,227.0,1.114,675525.6,675525.6,1407,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186523,1856717.00
04/14/2017 12:15,2,8.236,ACTIVE,220.74,373.31,59.970,1492186503,"201051344000853","219011344069620",28.23,32.20,0,340.85,423.81,235.2,225.1,1.087,675873.6,675873.6,1407,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186524,1856718.00
04/14/2017 12:15,2,8.031,ACTIVE,217.13,364.29,59.965,1492186503,"201051344000685","219011344069620",28.86,29.50,0,335.14,418.09,234.7,224.6,1.123,667637.1,667637.1,1412,0,0,0,L,1122011218,0,124.94,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186525,1856719.00
04/14/2017 12:15,2,7.961,ACTIVE,218.93,369.10,59.949,1492186503,"201051344000917","219011344069620",28.77,32.80,0,334.54,416.59,231.8,221.8,1.083,664260.8,664260.8,1412,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186526,1856720.00
04/14/2017 12:15,2,7.986,ACTIVE,217.58,365.19,59.970,1492186503,"201051344001145","219011344069620",28.96,29.80,0,334.24,418.70,234.3,224.2,1.069,672090.0,672090.0,1410,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186526,1856721.00
04/14/2017 12:15,2,8.074,ACTIVE,219.39,368.50,59.954,1492186503,"201051344000651","219011344069620",28.41,33.30,0,334.24,421.40,232.3,222.3,1.047,660860.5,660860.5,1408,0,0,0,L,1122011218,0,125.62,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186527,1856722.00
04/14/2017 12:15,2,7.768,ACTIVE,214.19,357.08,59.959,1492186503,"274151322000088","219011344069620",27.47,43.00,0,330.03,394.35,216.0,206.5,0.822,882515.4,882515.4,1410,0,0,0,L,1151911521,0,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186528,1856723.00
04/14/2017 12:15,2,5.289,ACTIVE,215.09,429.52,59.954,1492186503,"274151322000068","219011344069620",38.63,43.00,0,393.75,466.49,207.4,198.2,0.804,759991.6,759991.6,1440,0,0,0,L,1151911521,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186529,1856724.00
04/14/2017 12:15,2,7.992,ACTIVE,218.71,367.90,59.954,1492186503,"201051344001135","219011344069620",28.53,33.80,0,334.84,417.19,231.0,221.0,1.052,656575.2,656575.2,1411,0,0,0,L,1122011218,0,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186530,1856725.00
04/14/2017 12:15,2,8.289,ACTIVE,218.03,368.20,59.970,1492186503,"201051344000594","219011344069620",28.84,34.30,0,333.93,422.00,242.2,231.9,1.127,677339.4,677339.4,1410,0,0,0,L,1122011218,0,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186531,1856726.00
04/14/2017 12:15,2,8.105,ACTIVE,219.16,367.00,60.002,1492186503,"201051344001203","219011344069620",28.41,32.40,0,336.04,420.80,233.2,223.2,1.074,665195.7,665195.7,1410,0,0,0,L,1122011218,0,125.62,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186532,1856727.00
04/14/2017 12:15,2,7.879,ACTIVE,214.19,370.60,59.949,1492186503,"274151322000054","219011344069620",26.02,44.50,0,330.03,393.15,207.5,198.3,0.787,900654.9,900654.9,1407,0,0,0,L,1151911521,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186533,1856728.00
04/14/2017 12:15,2,8.250,ACTIVE,218.93,366.10,59.912,1492186503,"201051344000867","219011344069620",28.15,35.20,0,333.93,418.09,235.1,225.0,1.074,662288.2,662288.2,1413,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186534,1856729.00
04/14/2017 12:15,2,8.031,ACTIVE,219.16,369.10,59.959,1492186503,"201051344001093","219011344069620",28.41,32.40,0,333.93,420.50,231.2,221.2,1.047,663985.5,663985.5,1411,0,0,0,L,1122011218,0,125.17,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186535,1856730.00
04/14/2017 12:15,2,8.332,ACTIVE,219.84,370.30,59.959,1492186503,"201051344000900","219011344069620",28.21,32.40,0,333.93,423.81,238.1,227.9,1.069,683533.3,683533.3,1413,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186536,1856731.00
04/14/2017 12:15,2,8.166,ACTIVE,219.61,369.10,59.938,1492186503,"201051344000648","219011344069620",28.35,33.30,0,335.14,423.81,234.5,224.4,1.087,672973.3,672973.3,1412,0,0,0,L,1122011218,0,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186536,1856732.00
04/14/2017 12:15,2,8.201,ACTIVE,220.06,369.40,59.944,1492186503,"201051344000569","219011344069620",28.15,32.60,0,334.84,422.90,233.9,223.8,1.078,685751.2,685751.2,1408,0,0,0,L,1122011218,0,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186538,1856733.00
04/14/2017 12:15,2,8.230,ACTIVE,220.29,370.60,59.954,1492186503,"201051344000983","219011344069620",28.21,33.50,0,335.44,423.50,235.0,224.9,1.092,676470.3,676470.3,1408,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186538,1856734.00
04/14/2017 12:15,2,8.217,ACTIVE,220.52,369.10,59.954,1492186503,"201051344001158","219011344069620",28.27,32.60,0,339.04,423.20,235.2,225.1,1.083,662195.0,662195.0,1411,0,0,0,L,1122011218,0,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186539,1856735.00
04/14/2017 12:15,2,8.242,ACTIVE,220.29,370.00,59.949,1492186503,"201051344000576","219011344069620",28.01,32.60,0,336.64,423.81,233.8,223.7,1.074,676257.3,676257.3,1412,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186540,1856736.00
04/14/2017 12:15,2,7.732,ACTIVE,214.41,354.97,59.954,1492186503,"274151322000087","219011344069620",27.59,60.30,0,325.82,394.95,216.1,206.6,0.813,872772.1,872772.1,1422,0,0,0,L,1151911521,0,123.59,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492186541,1856737.00
04/14/2017 12:30,2,8.463,ACTIVE,219.84,368.20,60.028,1492187404,"201051344000645","219011344069620",27.99,36.30,0,337.54,424.11,239.8,229.5,1.087,675491.0,675491.0,1409,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187405,1856738.00
04/14/2017 12:30,2,7.938,ACTIVE,214.41,354.37,59.981,1492187404,"274151322000085","219011344069620",25.70,45.80,0,331.53,402.77,206.5,197.4,0.787,897845.7,897845.7,1406,0,0,0,L,1151911521,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187406,1856739.00
04/14/2017 12:30,2,8.438,ALERT,218.93,369.10,59.986,1492187404,"201051344000633","219011344069620",28.33,33.50,0,298.47,420.20,242.0,231.6,1.140,661906.2,661906.2,1412,0,0,0,L,1122011218,0,124.72,124.94,0002,33,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187408,1856740.00
04/14/2017 12:30,2,8.359,ACTIVE,220.52,372.41,59.986,1492187404,"201051344000469","219011344069620",28.41,30.50,0,336.04,425.61,240.5,230.2,1.114,664708.8,664708.8,1410,0,0,0,L,1122011218,0,124.72,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187409,1856741.00
04/14/2017 12:30,2,8.062,ACTIVE,217.80,368.80,59.991,1492187404,"201051344000646","219011344069620",28.98,32.60,0,333.03,419.60,236.3,226.2,1.109,658205.0,658205.0,1412,0,0,0,L,1122011218,0,124.72,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187410,1856742.00
04/14/2017 12:30,2,7.994,ALERT,214.41,370.60,59.981,1492187404,"274151322000052","219011344069620",28.33,46.00,0,300.27,400.96,229.3,219.4,0.902,930184.6,930184.6,1409,0,0,0,L,1151911521,0,122.91,123.59,0002,35,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187411,1856743.00
04/14/2017 12:30,2,8.203,ACTIVE,219.39,367.90,59.981,1492187404,"201051344000585","219011344069620",28.67,32.60,0,334.84,422.60,238.1,227.9,1.083,669223.3,669223.3,1411,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187412,1856744.00
04/14/2017 12:30,2,8.180,ACTIVE,217.35,364.89,59.996,1492187404,"201051344001230","219011344069620",28.75,30.30,0,334.54,420.80,238.0,227.8,1.096,662558.5,662558.5,1410,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187413,1856745.00
04/14/2017 12:30,2,8.168,ACTIVE,219.39,370.60,60.002,1492187404,"201051344000582","219011344069620",28.45,34.30,0,334.54,424.41,235.3,225.2,1.065,652549.6,652549.6,1406,0,0,0,L,1122011218,0,125.17,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187415,1856746.00
04/14/2017 12:30,2,8.170,ACTIVE,217.80,368.20,60.002,1492187404,"201051344000955","219011344069620",29.04,33.80,0,334.84,420.80,240.1,229.9,1.123,670833.2,670833.2,1413,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187416,1856747.00
04/14/2017 12:30,2,5.381,ALERT,214.41,435.23,59.996,1492187404,"274151322000094","219011344069620",38.96,41.30,0,299.97,521.49,212.8,203.5,0.822,759689.8,759689.8,1443,0,0,0,L,1151911521,0,122.91,123.59,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187418,1856748.00
04/14/2017 12:30,2,8.332,ACTIVE,220.74,373.31,60.002,1492187404,"201051344000579","219011344069620",29.36,31.30,0,336.04,427.41,247.6,237.0,1.140,682283.6,682283.6,1412,0,0,0,L,1122011218,0,125.17,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187418,1856749.00
04/14/2017 12:30,2,8.205,ACTIVE,217.80,367.00,60.018,1492187404,"201051344000890","219011344069620",28.61,32.00,0,334.84,419.90,237.7,227.5,1.096,664669.1,664669.1,1409,0,0,0,L,1122011218,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187419,1856750.00
04/14/2017 12:30,2,8.195,ACTIVE,218.48,369.70,60.018,1492187404,"201051344000438","219011344069620",29.00,32.40,0,334.24,423.50,240.6,230.3,1.118,667563.1,667563.1,1409,0,0,0,L,1122011218,0,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187420,1856751.00
04/14/2017 12:30,2,8.025,ACTIVE,218.03,360.08,60.018,1492187404,"201051344000417","219011344069620",18.85,29.50,0,337.24,394.35,153.3,146.0,0.716,630155.3,630155.3,1418,0,0,0,L,1122011218,0,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187421,1856752.00
04/14/2017 12:30,2,7.947,ACTIVE,213.74,372.41,59.996,1492187404,"274151322000083","219011344069620",28.21,47.30,0,327.92,412.08,227.2,217.3,0.910,920905.8,920905.8,1409,0,0,0,L,1151911521,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187422,1856753.00
04/14/2017 12:30,2,8.430,ACTIVE,215.32,357.98,60.007,1492187404,"274151322000076","219011344069620",28.77,47.30,0,330.63,405.17,245.4,234.9,0.959,981502.6,981502.6,1410,0,0,0,L,1151911521,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187423,1856754.00
04/14/2017 12:30,2,8.383,ACTIVE,218.71,368.20,60.012,1492187404,"201051344000868","219011344069620",28.29,33.00,0,333.03,420.20,240.2,229.9,1.096,663349.0,663349.0,1412,0,0,0,L,1122011218,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187424,1856755.00
04/14/2017 12:30,2,8.404,ACTIVE,214.19,384.13,59.986,1492187404,"274151322000095","219011344069620",28.53,48.30,0,325.82,421.70,242.6,232.2,0.924,972116.5,972116.5,1408,0,0,0,L,1151911521,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187425,1856756.00
04/14/2017 12:30,2,8.541,ACTIVE,220.52,365.49,60.034,1492187404,"201051344000988","219011344069620",18.27,29.50,0,342.35,400.96,158.2,150.8,0.725,605324.8,605324.8,1412,0,0,0,L,1122011218,0,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187426,1856757.00
04/14/2017 12:30,2,8.160,ACTIVE,218.93,370.30,60.018,1492187404,"201051344001025","219011344069620",28.86,35.00,0,334.24,419.60,238.2,228.0,1.074,666829.1,666829.1,1411,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187427,1856758.00
04/14/2017 12:30,2,8.256,ACTIVE,220.29,371.51,60.002,1492187404,"201051344000458","219011344069620",29.00,35.60,0,336.94,425.91,242.4,232.1,1.162,675583.3,675583.3,1408,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187427,1856759.00
04/14/2017 12:30,2,8.309,ACTIVE,220.97,371.51,60.012,1492187404,"201051344000853","219011344069620",28.67,32.00,0,340.85,425.91,240.9,230.6,1.096,675930.8,675930.8,1408,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187428,1856760.00
04/14/2017 12:30,2,8.279,ACTIVE,217.35,367.30,60.012,1492187404,"201051344000685","219011344069620",28.80,31.00,0,334.24,419.60,241.3,231.0,1.145,667694.3,667694.3,1413,0,0,0,L,1122011218,0,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187429,1856761.00
04/14/2017 12:30,2,8.201,ACTIVE,218.93,370.60,60.028,1492187404,"201051344000917","219011344069620",28.67,33.80,0,335.14,422.00,238.0,227.8,1.123,664317.3,664317.3,1413,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187430,1856762.00
04/14/2017 12:30,2,8.223,ACTIVE,217.80,369.40,60.012,1492187404,"201051344001145","219011344069620",28.90,30.50,0,334.54,420.80,240.6,230.3,1.100,672147.0,672147.0,1411,0,0,0,L,1122011218,0,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187431,1856763.00
04/14/2017 12:30,2,8.229,ACTIVE,219.16,370.00,60.012,1492187404,"201051344000651","219011344069620",28.63,34.30,0,336.64,422.90,238.5,228.3,1.078,660917.1,660917.1,1409,0,0,0,L,1122011218,0,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187432,1856764.00
04/14/2017 12:30,2,7.990,ACTIVE,214.64,366.10,59.996,1492187404,"274151322000088","219011344069620",27.33,43.60,0,329.73,395.25,221.0,211.4,0.844,882567.9,882567.9,1411,0,0,0,L,1151911521,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187433,1856765.00
04/14/2017 12:30,2,5.264,ACTIVE,215.32,449.65,60.012,1492187404,"274151322000068","219011344069620",39.56,43.40,0,394.65,467.99,211.7,202.4,0.818,760041.8,760041.8,1441,0,0,0,L,1151911521,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187434,1856766.00
04/14/2017 12:30,2,8.221,ACTIVE,218.93,367.30,60.012,1492187404,"201051344001135","219011344069620",28.47,34.80,0,334.54,421.10,237.0,226.8,1.087,656631.5,656631.5,1412,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187435,1856767.00
04/14/2017 12:30,2,8.396,ALERT,218.03,367.30,60.007,1492187404,"201051344000594","219011344069620",29.16,33.80,0,305.38,423.81,247.8,237.3,1.123,677398.1,677398.1,1411,0,0,0,L,1122011218,0,124.04,124.27,0002,28,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187437,1856768.00
04/14/2017 12:30,2,8.324,ACTIVE,219.16,369.70,60.002,1492187404,"201051344001203","219011344069620",28.27,34.30,0,336.64,423.20,238.2,227.9,1.100,665252.4,665252.4,1411,0,0,0,L,1122011218,0,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187438,1856769.00
04/14/2017 12:30,2,7.934,ACTIVE,214.64,380.82,60.007,1492187404,"274151322000054","219011344069620",26.40,45.00,0,329.73,394.35,212.0,202.7,0.809,900705.4,900705.4,1408,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187439,1856770.00
04/14/2017 12:30,2,8.510,ALERT,219.16,367.90,60.039,1492187404,"201051344000867","219011344069620",27.93,35.20,0,305.38,419.60,240.5,230.2,1.092,662345.2,662345.2,1414,0,0,0,L,1122011218,0,124.94,124.49,0002,32,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187440,1856771.00
04/14/2017 12:30,2,8.146,ACTIVE,219.16,369.40,59.965,1492187404,"201051344001093","219011344069620",28.73,32.80,0,334.24,422.90,236.9,226.8,1.065,664041.9,664041.9,1412,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187441,1856772.00
04/14/2017 12:30,2,8.463,ACTIVE,220.06,370.90,60.007,1492187404,"201051344000900","219011344069620",28.37,33.30,0,334.84,425.61,243.1,232.7,1.096,683591.3,683591.3,1414,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187442,1856773.00
04/14/2017 12:30,2,8.279,ACTIVE,220.06,372.41,60.018,1492187404,"201051344000648","219011344069620",28.65,33.80,0,335.14,425.31,240.1,229.9,1.105,673030.4,673030.4,1413,0,0,0,L,1122011218,0,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187443,1856774.00
04/14/2017 12:30,2,8.219,ACTIVE,220.29,370.90,60.012,1492187404,"201051344000569","219011344069620",28.71,33.50,0,334.84,424.41,238.8,228.6,1.069,685808.2,685808.2,1409,0,0,0,L,1122011218,0,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187444,1856775.00
04/14/2017 12:30,2,8.383,ACTIVE,220.52,371.51,60.002,1492187404,"201051344000983","219011344069620",28.35,34.00,0,336.04,425.31,240.5,230.2,1.118,676527.6,676527.6,1409,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187445,1856776.00
04/14/2017 12:30,2,8.350,ACTIVE,220.52,371.21,59.975,1492187404,"201051344001158","219011344069620",28.59,32.40,0,336.94,425.31,241.5,231.2,1.105,662252.5,662252.5,1412,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187446,1856777.00
04/14/2017 12:30,2,8.328,ACTIVE,220.29,370.60,59.996,1492187404,"201051344000576","219011344069620",28.27,34.50,0,335.74,425.31,238.2,228.0,1.087,676314.2,676314.2,1413,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187447,1856778.00
04/14/2017 12:30,2,7.902,ACTIVE,214.87,361.89,60.023,1492187404,"274151322000087","219011344069620",27.63,58.30,0,327.92,411.48,220.8,211.2,0.844,872824.7,872824.7,1423,0,0,0,L,1151911521,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492187448,1856779.00
04/14/2017 12:45,2,8.645,ACTIVE,220.06,370.30,59.991,1492188303,"201051344000645","219011344069620",27.89,36.80,0,336.64,425.91,244.2,233.7,1.096,675548.7,675548.7,1410,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188304,1856780.00
04/14/2017 12:45,2,7.998,ACTIVE,214.64,355.88,59.975,1492188303,"274151322000085","219011344069620",25.90,45.50,0,330.93,393.15,209.6,200.4,0.800,897895.3,897895.3,1407,0,0,0,L,1151911521,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188305,1856781.00
04/14/2017 12:45,2,8.574,ACTIVE,219.16,370.00,60.002,1492188303,"201051344000633","219011344069620",28.41,33.50,0,333.93,423.20,246.5,236.0,1.167,661964.6,661964.6,1414,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188306,1856782.00
04/14/2017 12:45,2,8.500,ACTIVE,220.97,370.90,59.954,1492188303,"201051344000469","219011344069620",28.43,30.80,0,341.15,426.51,244.7,234.2,1.136,664766.6,664766.6,1411,0,0,0,L,1122011218,0,124.94,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188307,1856783.00
04/14/2017 12:45,2,8.188,ACTIVE,217.80,369.70,59.996,1492188303,"201051344000646","219011344069620",29.06,32.40,0,332.73,420.80,240.9,230.6,1.140,658261.9,658261.9,1413,0,0,0,L,1122011218,0,124.72,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188308,1856784.00
04/14/2017 12:45,2,8.086,ACTIVE,214.64,370.60,59.996,1492188303,"274151322000052","219011344069620",28.43,46.40,0,329.13,401.86,232.7,222.7,0.919,930239.6,930239.6,1411,0,0,0,L,1151911521,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188309,1856785.00
04/14/2017 12:45,2,8.365,ACTIVE,219.39,371.81,59.986,1492188303,"201051344000585","219011344069620",28.63,33.50,0,336.34,424.11,242.4,232.0,1.118,669280.5,669280.5,1412,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188310,1856786.00
04/14/2017 12:45,2,8.361,ACTIVE,217.35,365.19,59.975,1492188303,"201051344001230","219011344069620",28.59,30.30,0,334.54,422.00,242.0,231.6,1.149,662615.7,662615.7,1411,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188310,1856787.00
04/14/2017 12:45,2,8.264,ACTIVE,219.39,370.00,60.028,1492188303,"201051344000582","219011344069620",28.63,34.00,0,334.84,425.61,239.4,229.2,1.100,652606.1,652606.1,1407,0,0,0,L,1122011218,0,125.17,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188311,1856788.00
04/14/2017 12:45,2,8.246,ACTIVE,218.03,368.20,59.996,1492188303,"201051344000955","219011344069620",29.22,34.30,0,333.63,421.10,243.9,233.5,1.162,670890.8,670890.8,1414,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188312,1856789.00
04/14/2017 12:45,2,5.611,ACTIVE,214.64,411.18,59.991,1492188303,"274151322000094","219011344069620",37.77,43.20,0,389.84,467.99,213.1,203.7,0.822,759740.5,759740.5,1445,0,0,0,L,1151911521,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188313,1856790.00
04/14/2017 12:45,2,8.506,ACTIVE,220.97,373.91,60.002,1492188303,"201051344000579","219011344069620",29.18,31.80,0,340.85,428.91,251.4,240.8,1.145,682342.9,682342.9,1413,0,0,0,L,1122011218,0,125.40,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188314,1856791.00
04/14/2017 12:45,2,8.320,ACTIVE,217.80,369.10,59.991,1492188303,"201051344000890","219011344069620",28.69,32.40,0,334.24,421.10,241.5,231.2,1.096,664725.9,664725.9,1410,0,0,0,L,1122011218,0,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188315,1856792.00
04/14/2017 12:45,2,8.312,ACTIVE,218.71,371.21,60.007,1492188303,"201051344000438","219011344069620",29.06,33.30,0,333.63,425.31,244.7,234.2,1.131,667620.7,667620.7,1410,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188316,1856793.00
04/14/2017 12:45,2,8.158,ACTIVE,218.03,361.29,59.981,1492188303,"201051344000417","219011344069620",18.83,29.50,0,337.84,394.65,155.6,148.3,0.729,630191.8,630191.8,1419,0,0,0,L,1122011218,0,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188317,1856794.00
04/14/2017 12:45,2,8.154,ACTIVE,214.19,355.88,60.007,1492188303,"274151322000083","219011344069620",27.93,47.80,0,328.52,397.05,230.4,220.5,0.915,920960.1,920960.1,1410,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188318,1856795.00
04/14/2017 12:45,2,8.557,ACTIVE,215.54,386.83,59.996,1492188303,"274151322000076","219011344069620",28.69,48.50,0,332.73,406.07,248.6,238.0,0.972,981561.2,981561.2,1411,0,0,0,L,1151911521,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188319,1856796.00
04/14/2017 12:45,2,8.566,ACTIVE,219.16,369.40,60.002,1492188303,"201051344000868","219011344069620",28.15,33.00,0,333.63,421.40,244.2,233.7,1.100,663406.7,663406.7,1413,0,0,0,L,1122011218,0,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188319,1856797.00
