ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/14/2017 12:45,2,8.545,ACTIVE,214.19,380.52,60.007,1492188303,"274151322000095","219011344069620",28.41,49.80,0,324.92,401.86,245.8,235.3,0.924,972174.5,972174.5,1409,0,0,0,L,1151911521,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188320,1856798.00
04/14/2017 12:45,2,8.707,ACTIVE,220.74,365.19,60.002,1492188303,"201051344000988","219011344069620",18.19,29.30,0,342.65,402.16,160.5,153.0,0.729,605362.6,605362.6,1413,0,0,0,L,1122011218,0,125.17,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188321,1856799.00
04/14/2017 12:45,2,8.441,ACTIVE,219.16,370.30,59.996,1492188303,"201051344001025","219011344069620",28.39,34.30,0,334.24,423.50,242.6,232.3,1.087,666886.2,666886.2,1412,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188322,1856800.00
04/14/2017 12:45,2,8.422,ACTIVE,220.74,372.11,60.002,1492188303,"201051344000458","219011344069620",28.96,35.40,0,338.74,427.11,247.0,236.4,1.131,675641.5,675641.5,1409,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188323,1856801.00
04/14/2017 12:45,2,8.594,ACTIVE,221.19,370.30,59.996,1492188303,"201051344000853","219011344069620",28.21,32.00,0,340.85,427.41,245.4,235.0,1.149,675988.7,675988.7,1409,0,0,0,L,1122011218,0,125.85,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188324,1856802.00
04/14/2017 12:45,2,8.283,ACTIVE,217.58,370.00,59.981,1492188303,"201051344000685","219011344069620",29.26,31.50,0,333.93,421.40,245.3,234.8,1.171,667752.1,667752.1,1414,0,0,0,L,1122011218,0,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188325,1856803.00
04/14/2017 12:45,2,8.377,ACTIVE,219.16,370.30,60.002,1492188303,"201051344000917","219011344069620",28.57,33.80,0,335.14,424.71,242.3,232.0,1.127,664374.5,664374.5,1414,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188326,1856804.00
04/14/2017 12:45,2,8.383,ACTIVE,217.58,368.20,59.975,1492188303,"201051344001145","219011344069620",28.84,30.00,0,334.24,421.40,244.8,234.3,1.114,672204.8,672204.8,1412,0,0,0,L,1122011218,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188327,1856805.00
04/14/2017 12:45,2,8.412,ACTIVE,219.39,371.21,59.986,1492188303,"201051344000651","219011344069620",28.47,34.80,0,341.15,424.71,242.4,232.0,1.096,660974.2,660974.2,1410,0,0,0,L,1122011218,0,125.62,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188328,1856806.00
04/14/2017 12:45,2,8.098,ACTIVE,214.87,377.82,59.986,1492188303,"274151322000088","219011344069620",27.33,43.60,0,329.73,395.55,224.0,214.3,0.849,882620.7,882620.7,1412,0,0,0,L,1151911521,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188328,1856807.00
04/14/2017 12:45,2,5.477,ACTIVE,216.00,424.71,59.991,1492188303,"274151322000068","219011344069620",39.12,43.80,0,395.55,470.69,216.0,206.6,0.822,760092.4,760092.4,1442,0,0,0,L,1151911521,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188329,1856808.00
04/14/2017 12:45,2,8.367,ACTIVE,218.93,370.00,59.981,1492188303,"201051344001135","219011344069620",28.43,34.50,0,334.54,424.11,240.8,230.5,1.100,656688.2,656688.2,1413,0,0,0,L,1122011218,0,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188330,1856809.00
04/14/2017 12:45,2,8.521,ACTIVE,218.71,368.50,59.996,1492188303,"201051344000594","219011344069620",29.20,34.00,0,332.73,424.41,251.9,241.2,1.153,677457.6,677457.6,1413,0,0,0,L,1122011218,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188331,1856810.00
04/14/2017 12:45,2,8.391,ACTIVE,219.61,371.81,59.996,1492188303,"201051344001203","219011344069620",28.55,34.50,0,336.64,425.01,242.5,232.1,1.127,665309.6,665309.6,1412,0,0,0,L,1122011218,0,125.85,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188332,1856811.00
04/14/2017 12:45,2,8.053,ACTIVE,214.64,362.19,59.991,1492188303,"274151322000054","219011344069620",26.34,46.20,0,329.13,394.95,214.9,205.5,0.822,900755.9,900755.9,1409,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188333,1856812.00
04/14/2017 12:45,2,8.521,ACTIVE,219.61,367.00,60.002,1492188303,"201051344000867","219011344069620",28.35,35.60,0,333.93,420.80,244.6,234.1,1.109,662402.9,662402.9,1416,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188334,1856813.00
04/14/2017 12:45,2,8.262,ACTIVE,219.39,370.30,59.996,1492188303,"201051344001093","219011344069620",28.77,33.00,0,335.14,424.71,240.7,230.3,1.078,664098.6,664098.6,1413,0,0,0,L,1122011218,0,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188335,1856814.00
04/14/2017 12:45,2,8.625,ACTIVE,220.29,371.51,60.002,1492188303,"201051344000900","219011344069620",28.27,34.30,0,334.24,426.81,247.0,236.4,1.109,683649.5,683649.5,1415,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188336,1856815.00
04/14/2017 12:45,2,8.486,ACTIVE,220.29,371.21,59.986,1492188303,"201051344000648","219011344069620",28.35,35.00,0,335.14,426.51,243.8,233.4,1.123,673087.9,673087.9,1414,0,0,0,L,1122011218,0,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188337,1856816.00
04/14/2017 12:45,2,8.627,ACTIVE,220.52,370.60,59.986,1492188303,"201051344000569","219011344069620",27.85,32.60,0,334.84,426.51,243.2,232.8,1.131,685865.6,685865.6,1410,0,0,0,L,1122011218,0,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188338,1856817.00
04/14/2017 12:45,2,8.473,ACTIVE,220.74,369.10,60.007,1492188303,"201051344000983","219011344069620",28.53,33.50,0,335.74,426.51,244.8,234.4,1.131,676585.3,676585.3,1410,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188339,1856818.00
04/14/2017 12:45,2,8.564,ACTIVE,220.97,370.60,60.007,1492188303,"201051344001158","219011344069620",28.35,32.20,0,340.55,426.81,245.6,235.1,1.123,662310.4,662310.4,1413,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188340,1856819.00
04/14/2017 12:45,2,8.527,ACTIVE,220.74,371.21,59.986,1492188303,"201051344000576","219011344069620",28.03,34.50,0,340.85,426.51,242.0,231.7,1.109,676371.3,676371.3,1414,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188341,1856820.00
04/14/2017 12:45,2,8.084,ACTIVE,214.87,353.77,59.986,1492188303,"274151322000087","219011344069620",27.33,58.50,0,329.13,397.66,223.8,214.1,0.849,872877.4,872877.4,1424,0,0,0,L,1151911521,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492188342,1856821.00
04/14/2017 13:00,2,8.707,ACTIVE,220.52,370.30,59.922,1492189204,"201051344000645","219011344069620",27.83,37.80,0,341.45,426.51,245.2,234.7,1.105,675607.3,675607.3,1411,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189205,1856822.00
04/14/2017 13:00,2,8.174,ACTIVE,215.09,376.01,59.959,1492189204,"274151322000085","219011344069620",25.43,46.40,0,331.53,397.96,210.4,201.2,0.804,897945.5,897945.5,1408,0,0,0,L,1151911521,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189206,1856823.00
04/14/2017 13:00,2,8.594,ACTIVE,219.61,370.00,59.944,1492189204,"201051344000633","219011344069620",28.51,34.30,0,333.63,427.11,248.0,237.4,1.158,662023.7,662023.7,1415,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189206,1856824.00
04/14/2017 13:00,2,8.559,ACTIVE,221.42,369.70,59.965,1492189204,"201051344000469","219011344069620",28.35,30.30,0,339.95,427.41,245.7,235.2,1.145,664825.3,664825.3,1412,0,0,0,L,1122011218,0,125.17,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189207,1856825.00
04/14/2017 13:00,2,8.293,ACTIVE,218.26,369.10,59.959,1492189204,"201051344000646","219011344069620",28.90,32.80,0,332.13,421.40,242.7,232.3,1.127,658319.7,658319.7,1414,0,0,0,L,1122011218,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189208,1856826.00
04/14/2017 13:00,2,8.209,ACTIVE,215.32,380.82,59.949,1492189204,"274151322000052","219011344069620",28.17,46.40,0,330.33,403.97,234.2,224.1,0.928,930295.4,930295.4,1412,0,0,0,L,1151911521,0,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189209,1856827.00
04/14/2017 13:00,2,8.492,ACTIVE,220.06,370.30,59.949,1492189204,"201051344000585","219011344069620",28.43,33.80,0,336.34,424.71,244.3,233.9,1.131,669338.7,669338.7,1413,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189210,1856828.00
04/14/2017 13:00,2,8.393,ACTIVE,217.80,367.90,59.949,1492189204,"201051344001230","219011344069620",28.77,31.50,0,334.24,422.30,244.3,233.9,1.123,662673.9,662673.9,1412,0,0,0,L,1122011218,0,124.72,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189211,1856829.00
04/14/2017 13:00,2,8.342,ACTIVE,219.84,370.00,59.954,1492189204,"201051344000582","219011344069620",28.59,35.80,0,335.14,426.51,241.4,231.1,1.096,652663.7,652663.7,1408,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189212,1856830.00
04/14/2017 13:00,2,8.381,ACTIVE,218.71,368.50,59.944,1492189204,"201051344000955","219011344069620",28.98,34.30,0,334.24,421.40,245.6,235.1,1.136,670949.3,670949.3,1415,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189213,1856831.00
04/14/2017 13:00,2,5.504,ACTIVE,215.09,419.30,59.949,1492189204,"274151322000094","219011344069620",38.98,42.50,0,394.95,465.58,215.9,206.5,0.831,759792.0,759792.0,1446,0,0,0,L,1151911521,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189214,1856832.00
04/14/2017 13:00,2,8.643,ACTIVE,221.42,373.91,59.912,1492189204,"201051344000579","219011344069620",28.94,31.00,0,340.85,429.22,253.4,242.7,1.158,682403.3,682403.3,1414,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189215,1856833.00
04/14/2017 13:00,2,8.477,ACTIVE,218.26,369.10,59.949,1492189204,"201051344000890","219011344069620",28.35,32.20,0,333.93,421.70,243.1,232.7,1.105,664783.9,664783.9,1411,0,0,0,L,1122011218,0,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189216,1856834.00
04/14/2017 13:00,2,8.422,ACTIVE,219.16,369.40,59.959,1492189204,"201051344000438","219011344069620",28.88,33.80,0,334.24,426.51,246.4,235.9,1.131,667679.3,667679.3,1411,0,0,0,L,1122011218,0,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189216,1856835.00
04/14/2017 13:00,2,8.406,ACTIVE,218.48,360.08,59.949,1492189204,"201051344000417","219011344069620",18.43,30.30,0,337.54,395.25,156.9,149.5,0.734,630229.0,630229.0,1420,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189217,1856836.00
04/14/2017 13:00,2,8.176,ACTIVE,214.87,361.59,59.917,1492189204,"274151322000083","219011344069620",28.03,47.50,0,329.43,402.46,231.9,222.0,0.919,921015.3,921015.3,1411,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189218,1856837.00
04/14/2017 13:00,2,8.674,ACTIVE,215.77,358.88,59.970,1492189204,"274151322000076","219011344069620",28.45,49.00,0,334.54,407.27,249.8,239.1,0.981,981620.8,981620.8,1412,0,0,0,L,1151911521,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189219,1856838.00
04/14/2017 13:00,2,8.637,ACTIVE,219.61,370.00,59.959,1492189204,"201051344000868","219011344069620",28.05,33.50,0,333.63,425.31,245.1,234.6,1.100,663465.3,663465.3,1414,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189220,1856839.00
04/14/2017 13:00,2,8.715,ACTIVE,214.87,388.64,59.944,1492189204,"274151322000095","219011344069620",28.05,50.60,0,329.13,406.37,247.4,236.9,0.937,972233.6,972233.6,1410,0,0,0,L,1151911521,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189221,1856840.00
04/14/2017 13:00,2,8.764,ACTIVE,221.19,365.80,59.954,1492189204,"201051344000988","219011344069620",18.19,29.50,0,342.35,402.46,161.5,154.0,0.738,605401.0,605401.0,1414,0,0,0,L,1122011218,0,125.40,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189222,1856841.00
04/14/2017 13:00,2,8.492,ACTIVE,219.39,368.50,59.965,1492189204,"201051344001025","219011344069620",28.41,35.40,0,335.44,425.01,244.2,233.8,1.092,666944.5,666944.5,1413,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189223,1856842.00
04/14/2017 13:00,2,8.570,ACTIVE,221.19,372.41,59.949,1492189204,"201051344000458","219011344069620",28.61,36.00,0,340.85,428.31,248.3,237.8,1.140,675700.9,675700.9,1410,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189224,1856843.00
04/14/2017 13:00,2,8.666,ACTIVE,221.64,374.21,59.954,1492189204,"201051344000853","219011344069620",28.11,32.20,0,339.34,427.41,246.6,236.0,1.131,676047.5,676047.5,1410,0,0,0,L,1122011218,0,126.07,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189225,1856844.00
04/14/2017 13:00,2,8.385,ACTIVE,218.03,369.10,59.996,1492189204,"201051344000685","219011344069620",29.16,31.50,0,333.63,422.30,247.5,236.9,1.189,667811.1,667811.1,1415,0,0,0,L,1122011218,0,125.40,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189226,1856845.00
04/14/2017 13:00,2,8.514,ACTIVE,219.61,371.21,59.944,1492189204,"201051344000917","219011344069620",28.35,33.80,0,335.44,425.01,244.4,233.9,1.145,664432.7,664432.7,1415,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189226,1856846.00
04/14/2017 13:00,2,8.369,ACTIVE,218.26,370.30,59.959,1492189204,"201051344001145","219011344069620",29.14,31.00,0,333.33,422.00,246.9,236.4,1.123,672263.6,672263.6,1413,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189227,1856847.00
04/14/2017 13:00,2,8.365,ACTIVE,219.61,369.70,59.986,1492189204,"201051344000651","219011344069620",28.80,35.60,0,341.45,425.31,244.1,233.7,1.100,661032.4,661032.4,1411,0,0,0,L,1122011218,0,125.85,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189228,1856848.00
04/14/2017 13:00,2,8.154,ACTIVE,215.32,382.33,59.954,1492189204,"274151322000088","219011344069620",27.25,44.00,0,330.93,401.86,225.1,215.3,0.853,882674.3,882674.3,1413,0,0,0,L,1151911521,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189229,1856849.00
04/14/2017 13:00,2,5.592,ACTIVE,216.22,414.49,59.922,1492189204,"274151322000068","219011344069620",38.23,43.20,0,392.25,465.89,216.6,207.1,0.831,760143.9,760143.9,1443,0,0,0,L,1151911521,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189230,1856850.00
04/14/2017 13:00,2,8.357,ACTIVE,219.61,369.40,59.965,1492189204,"201051344001135","219011344069620",28.69,34.80,0,334.24,424.11,242.7,232.3,1.100,656746.1,656746.1,1414,0,0,0,L,1122011218,0,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189231,1856851.00
04/14/2017 13:00,2,8.713,ACTIVE,218.93,369.40,59.959,1492189204,"201051344000594","219011344069620",28.75,34.00,0,331.83,425.01,253.5,242.7,1.158,677518.1,677518.1,1414,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189232,1856852.00
04/14/2017 13:00,2,8.520,ACTIVE,219.84,371.21,59.959,1492189204,"201051344001203","219011344069620",28.31,35.80,0,339.04,425.31,244.3,233.8,1.127,665367.8,665367.8,1413,0,0,0,L,1122011218,0,126.07,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189233,1856853.00
04/14/2017 13:00,2,8.186,ACTIVE,215.32,381.73,59.959,1492189204,"274151322000054","219011344069620",26.06,46.80,0,330.03,400.36,216.0,206.6,0.826,900807.4,900807.4,1410,0,0,0,L,1151911521,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189234,1856854.00
04/14/2017 13:00,2,8.621,ACTIVE,219.84,370.90,59.959,1492189204,"201051344000867","219011344069620",28.19,36.30,0,333.93,425.01,246.2,235.7,1.114,662461.6,662461.6,1417,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189235,1856855.00
04/14/2017 13:00,2,8.344,ACTIVE,219.61,370.00,59.944,1492189204,"201051344001093","219011344069620",28.67,33.30,0,335.14,425.91,242.3,232.0,1.096,664156.4,664156.4,1414,0,0,0,L,1122011218,0,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189236,1856856.00
04/14/2017 13:00,2,8.795,ACTIVE,220.74,372.11,59.965,1492189204,"201051344000900","219011344069620",27.85,35.00,0,335.44,428.01,248.0,237.4,1.087,683708.8,683708.8,1416,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189236,1856857.00
04/14/2017 13:00,2,8.527,ACTIVE,220.52,370.30,59.922,1492189204,"201051344000648","219011344069620",28.39,35.20,0,337.84,428.01,245.1,234.6,1.127,673146.5,673146.5,1415,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189237,1856858.00
04/14/2017 13:00,2,8.564,ACTIVE,220.97,372.41,59.986,1492189204,"201051344000569","219011344069620",28.19,33.00,0,340.25,427.41,244.5,234.1,1.145,685924.0,685924.0,1411,0,0,0,L,1122011218,0,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189238,1856859.00
04/14/2017 13:00,2,8.559,ACTIVE,221.19,372.11,59.970,1492189204,"201051344000983","219011344069620",28.39,33.80,0,340.55,428.31,246.1,235.6,1.127,676644.0,676644.0,1411,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189239,1856860.00
04/14/2017 13:00,2,8.602,ACTIVE,221.42,372.71,59.970,1492189204,"201051344001158","219011344069620",28.35,32.20,0,340.25,427.71,246.8,236.3,1.145,662369.3,662369.3,1414,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189240,1856861.00
04/14/2017 13:00,2,8.535,ACTIVE,221.19,373.61,59.965,1492189204,"201051344000576","219011344069620",28.21,35.20,0,340.25,427.11,243.7,233.3,1.123,676429.4,676429.4,1415,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189241,1856862.00
04/14/2017 13:00,2,8.127,ACTIVE,215.32,372.71,59.959,1492189204,"274151322000087","219011344069620",27.37,59.80,0,330.03,400.96,225.1,215.4,0.844,872931.1,872931.1,1425,0,0,0,L,1151911521,0,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492189242,1856863.00
04/14/2017 13:15,2,8.715,ALERT,220.97,372.41,59.949,1492190103,"201051344000645","219011344069620",28.07,38.00,0,280.43,426.81,247.8,237.2,1.096,675665.8,675665.8,1412,0,0,0,L,1122011218,0,125.62,125.85,0002,35,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190105,1856864.00
04/14/2017 13:15,2,8.188,ACTIVE,215.32,355.28,59.975,1492190103,"274151322000085","219011344069620",25.64,45.30,0,337.24,399.46,212.7,203.3,0.809,897996.0,897996.0,1409,0,0,0,L,1151911521,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190106,1856865.00
04/14/2017 13:15,2,8.736,ALERT,219.84,370.30,59.986,1492190103,"201051344000633","219011344069620",28.35,34.50,0,301.47,428.01,250.6,240.0,1.180,662083.1,662083.1,1416,0,0,0,L,1122011218,0,125.17,125.40,0002,33,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190108,1856866.00
04/14/2017 13:15,2,8.629,ACTIVE,221.64,373.91,59.991,1492190103,"201051344000469","219011344069620",28.47,30.00,0,335.44,427.71,248.7,238.1,1.145,664884.3,664884.3,1413,0,0,0,L,1122011218,0,125.40,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190109,1856867.00
04/14/2017 13:15,2,8.465,ACTIVE,218.93,372.41,59.996,1492190103,"201051344000646","219011344069620",28.88,32.00,0,333.03,426.51,247.5,237.0,1.149,658378.2,658378.2,1415,0,0,0,L,1122011218,0,125.40,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190110,1856868.00
04/14/2017 13:15,2,8.277,ACTIVE,215.32,383.53,59.986,1492190103,"274151322000052","219011344069620",28.53,46.40,0,335.44,404.87,238.9,228.7,0.937,930351.7,930351.7,1413,0,0,0,L,1151911521,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190111,1856869.00
04/14/2017 13:15,2,8.572,ACTIVE,220.29,371.51,60.002,1492190103,"201051344000585","219011344069620",28.71,32.60,0,334.54,426.51,249.1,238.5,1.140,669397.5,669397.5,1414,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190112,1856870.00
04/14/2017 13:15,2,8.512,ACTIVE,218.26,368.20,60.012,1492190103,"201051344001230","219011344069620",28.65,31.50,0,333.63,422.30,246.8,236.3,1.140,662732.6,662732.6,1413,0,0,0,L,1122011218,0,124.94,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190112,1856871.00
04/14/2017 13:15,2,8.512,ACTIVE,220.06,371.81,59.986,1492190103,"201051344000582","219011344069620",28.37,35.80,0,333.63,427.71,244.6,234.2,1.105,652721.7,652721.7,1409,0,0,0,L,1122011218,0,125.40,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190113,1856872.00
04/14/2017 13:15,2,8.424,ACTIVE,218.93,370.60,59.996,1492190103,"201051344000955","219011344069620",29.30,33.80,0,334.24,422.00,249.8,239.2,1.171,671008.5,671008.5,1416,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190115,1856873.00
04/14/2017 13:15,2,5.512,ACTIVE,215.32,422.30,59.996,1492190103,"274151322000094","219011344069620",39.08,43.80,0,393.45,464.98,218.5,209.0,0.844,759843.9,759843.9,1447,0,0,0,L,1151911521,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190116,1856874.00
04/14/2017 13:15,2,8.406,ACTIVE,221.64,375.11,60.034,1492190103,"201051344000579","219011344069620",29.90,31.80,0,335.74,429.22,254.5,243.7,1.158,682464.1,682464.1,1415,0,0,0,L,1122011218,0,125.85,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190117,1856875.00
04/14/2017 13:15,2,8.598,ACTIVE,218.48,370.00,59.981,1492190103,"201051344000890","219011344069620",28.35,32.80,0,333.93,422.00,246.8,236.2,1.118,664842.5,664842.5,1412,0,0,0,L,1122011218,0,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190118,1856876.00
04/14/2017 13:15,2,8.438,ACTIVE,219.61,372.71,59.996,1492190103,"201051344000438","219011344069620",29.30,33.50,0,334.24,427.71,250.3,239.7,1.149,667738.7,667738.7,1412,0,0,0,L,1122011218,0,125.62,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190118,1856877.00
04/14/2017 13:15,2,8.342,ACTIVE,219.16,361.59,60.028,1492190103,"201051344000417","219011344069620",18.87,29.80,0,337.24,396.15,159.5,152.0,0.742,630266.6,630266.6,1421,0,0,0,L,1122011218,0,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190119,1856878.00
04/14/2017 13:15,2,8.285,ACTIVE,215.09,380.22,59.970,1492190103,"274151322000083","219011344069620",28.17,48.50,0,330.33,403.07,236.1,225.9,0.941,921071.2,921071.2,1412,0,0,0,L,1151911521,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190120,1856879.00
04/14/2017 13:15,2,8.615,ACTIVE,216.22,376.62,59.986,1492190103,"274151322000076","219011344069620",29.16,48.00,0,333.93,408.78,254.1,243.3,0.990,981681.0,981681.0,1413,0,0,0,L,1151911521,0,123.81,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190121,1856880.00
04/14/2017 13:15,2,8.732,ALERT,220.06,372.71,60.007,1492190103,"201051344000868","219011344069620",28.07,33.80,0,294.26,427.11,248.3,237.7,1.105,663524.0,663524.0,1415,0,0,0,L,1122011218,0,124.94,125.62,0002,31,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190123,1856881.00
04/14/2017 13:15,2,8.652,ACTIVE,214.87,387.44,59.986,1492190103,"274151322000095","219011344069620",28.69,51.30,0,329.43,407.57,251.3,240.6,0.950,972293.2,972293.2,1411,0,0,0,L,1151911521,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190124,1856882.00
04/14/2017 13:15,2,8.656,ACTIVE,221.64,366.40,60.002,1492190103,"201051344000988","219011344069620",18.67,29.30,0,338.44,402.77,163.7,156.1,0.729,605439.7,605439.7,1415,0,0,0,L,1122011218,0,125.62,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190125,1856883.00
04/14/2017 13:15,2,8.744,ACTIVE,219.84,371.51,59.986,1492190103,"201051344001025","219011344069620",28.07,34.80,0,334.84,426.21,248.4,237.9,1.109,667003.4,667003.4,1414,0,0,0,L,1122011218,0,125.40,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190126,1856884.00
04/14/2017 13:15,2,8.717,ACTIVE,221.64,374.51,59.986,1492190103,"201051344000458","219011344069620",28.43,35.40,0,336.64,428.31,250.7,240.1,1.180,675760.6,675760.6,1411,0,0,0,L,1122011218,0,125.85,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190127,1856885.00
04/14/2017 13:15,2,8.707,ALERT,221.87,373.91,59.996,1492190103,"201051344000853","219011344069620",28.33,32.40,0,304.78,427.41,249.6,239.0,1.153,676106.7,676106.7,1411,0,0,0,L,1122011218,0,126.07,125.85,0002,32,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190128,1856886.00
04/14/2017 13:15,2,8.516,ACTIVE,218.26,370.00,59.986,1492190103,"201051344000685","219011344069620",29.16,32.40,0,334.54,422.00,251.4,240.7,1.202,667870.8,667870.8,1416,0,0,0,L,1122011218,0,125.40,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190129,1856887.00
04/14/2017 13:15,2,8.539,ACTIVE,220.06,370.60,59.996,1492190103,"201051344000917","219011344069620",28.67,34.00,0,333.93,427.41,247.8,237.3,1.149,664491.7,664491.7,1416,0,0,0,L,1122011218,0,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190130,1856888.00
04/14/2017 13:15,2,8.484,ACTIVE,218.48,369.40,59.991,1492190103,"201051344001145","219011344069620",29.18,31.30,0,333.93,425.91,250.8,240.2,1.131,672323.3,672323.3,1414,0,0,0,L,1122011218,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190131,1856889.00
04/14/2017 13:15,2,8.484,ACTIVE,220.52,375.41,59.986,1492190103,"201051344000651","219011344069620",28.88,36.80,0,336.04,427.41,248.2,237.6,1.123,661091.3,661091.3,1412,0,0,0,L,1122011218,0,126.30,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190132,1856890.00
04/14/2017 13:15,2,8.260,ACTIVE,215.32,370.90,59.996,1492190103,"274151322000088","219011344069620",27.45,44.80,0,333.03,402.77,229.5,219.6,0.866,882728.5,882728.5,1414,0,0,0,L,1151911521,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190133,1856891.00
04/14/2017 13:15,2,5.430,ACTIVE,216.45,431.32,59.986,1492190103,"274151322000068","219011344069620",40.06,43.60,0,390.74,467.99,220.5,210.9,0.844,760196.1,760196.1,1444,0,0,0,L,1151911521,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190134,1856892.00
04/14/2017 13:15,2,8.525,ACTIVE,219.84,371.81,60.018,1492190103,"201051344001135","219011344069620",28.67,35.20,0,333.63,426.21,247.4,236.9,1.118,656804.7,656804.7,1415,0,0,0,L,1122011218,0,125.40,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190135,1856893.00
04/14/2017 13:15,2,8.410,ALERT,219.16,369.70,59.986,1492190103,"201051344000594","219011344069620",29.88,33.80,0,303.28,428.01,254.1,243.3,1.153,677578.9,677578.9,1415,0,0,0,L,1122011218,0,124.72,124.72,0002,27,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190137,1856894.00
04/14/2017 13:15,2,8.609,ACTIVE,220.06,371.81,59.975,1492190103,"201051344001203","219011344069620",28.33,36.50,0,336.64,427.11,246.9,236.3,1.149,665426.7,665426.7,1414,0,0,0,L,1122011218,0,126.07,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190138,1856895.00
04/14/2017 13:15,2,8.262,ACTIVE,215.09,361.89,59.959,1492190103,"274151322000054","219011344069620",26.24,46.40,0,331.83,400.66,219.4,209.9,0.831,900859.5,900859.5,1411,0,0,0,L,1151911521,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190139,1856896.00
04/14/2017 13:15,2,8.717,ALERT,219.84,370.90,59.991,1492190103,"201051344000867","219011344069620",28.21,36.30,0,295.16,426.81,248.9,238.4,1.123,662520.8,662520.8,1418,0,0,0,L,1122011218,0,125.17,125.17,0002,33,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190140,1856897.00
04/14/2017 13:15,2,8.406,ACTIVE,220.29,370.60,59.986,1492190103,"201051344001093","219011344069620",28.82,32.80,0,334.24,427.11,245.2,234.8,1.109,664214.9,664214.9,1415,0,0,0,L,1122011218,0,125.62,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190141,1856898.00
04/14/2017 13:15,2,8.768,ALERT,220.97,378.12,60.028,1492190103,"201051344000900","219011344069620",28.27,35.40,0,280.73,428.31,250.8,240.2,1.087,683768.5,683768.5,1417,0,0,0,L,1122011218,0,125.62,125.62,0002,32,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190143,1856899.00
04/14/2017 13:15,2,8.619,ALERT,220.74,372.11,59.949,1492190103,"201051344000648","219011344069620",28.43,35.20,0,294.56,429.22,248.1,237.6,1.145,673205.5,673205.5,1416,0,0,0,L,1122011218,0,124.94,125.85,0002,32,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190145,1856900.00
04/14/2017 13:15,2,8.682,ACTIVE,221.42,373.31,59.981,1492190103,"201051344000569","219011344069620",28.23,33.30,0,326.12,437.03,248.1,237.5,1.149,685983.2,685983.2,1412,0,0,0,L,1122011218,0,125.40,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190146,1856901.00
04/14/2017 13:15,2,8.684,ACTIVE,221.64,371.51,60.012,1492190103,"201051344000983","219011344069620",28.35,34.00,0,336.34,428.91,249.2,238.6,1.118,676703.5,676703.5,1412,0,0,0,L,1122011218,0,125.85,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190147,1856902.00
04/14/2017 13:15,2,8.725,ACTIVE,221.87,373.01,59.996,1492190103,"201051344001158","219011344069620",28.45,31.50,0,337.24,428.31,251.2,240.5,1.158,662429.2,662429.2,1415,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190148,1856903.00
04/14/2017 13:15,2,8.709,ALERT,221.19,375.41,59.991,1492190103,"201051344000576","219011344069620",27.93,35.80,0,301.77,427.71,246.1,235.6,1.118,676488.1,676488.1,1416,0,0,0,L,1122011218,0,125.62,125.62,0002,35,0,0,0,0,0,0,1,1059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190149,1856904.00
04/14/2017 13:15,2,8.189,ACTIVE,215.32,369.70,59.991,1492190103,"274151322000087","219011344069620",27.55,60.30,0,332.73,401.26,228.3,218.5,0.849,872985.7,872985.7,1426,0,0,0,L,1151911521,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492190150,1856905.00
04/14/2017 13:30,2,8.711,ACTIVE,220.74,370.90,59.959,1492191003,"201051344000645","219011344069620",28.03,38.20,0,340.25,427.11,247.3,236.8,1.114,675724.9,675724.9,1414,0,0,0,L,1122011218,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191004,1856906.00
04/14/2017 13:30,2,8.164,ACTIVE,215.32,379.02,59.965,1492191003,"274151322000085","219011344069620",25.68,45.50,0,337.24,399.46,212.4,203.1,0.809,898046.6,898046.6,1410,0,0,0,L,1151911521,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191005,1856907.00
04/14/2017 13:30,2,8.773,ACTIVE,219.84,370.60,59.965,1492191003,"201051344000633","219011344069620",28.25,34.00,0,340.55,428.31,250.9,240.2,1.176,662142.9,662142.9,1418,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191006,1856908.00
04/14/2017 13:30,2,8.768,ACTIVE,221.64,375.11,59.965,1492191003,"201051344000469","219011344069620",28.01,31.00,0,338.74,428.01,248.4,237.9,1.149,664943.5,664943.5,1414,0,0,0,L,1122011218,0,125.17,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191007,1856909.00
04/14/2017 13:30,2,8.535,ACTIVE,218.48,369.40,59.975,1492191003,"201051344000646","219011344069620",28.67,32.00,0,333.03,426.81,247.7,237.1,1.153,658437.0,658437.0,1416,0,0,0,L,1122011218,0,125.17,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191007,1856910.00
04/14/2017 13:30,2,8.295,ACTIVE,215.09,380.22,59.959,1492191003,"274151322000052","219011344069620",28.41,46.00,0,336.04,405.17,238.3,228.0,0.924,930408.3,930408.3,1414,0,0,0,L,1151911521,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191008,1856911.00
04/14/2017 13:30,2,8.635,ACTIVE,220.29,371.21,59.981,1492191003,"201051344000585","219011344069620",28.53,33.50,0,341.45,426.81,249.3,238.7,1.145,669456.7,669456.7,1415,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191009,1856912.00
04/14/2017 13:30,2,8.393,ACTIVE,218.26,369.10,59.965,1492191003,"201051344001230","219011344069620",29.10,32.40,0,333.03,422.30,247.1,236.6,1.145,662791.6,662791.6,1414,0,0,0,L,1122011218,0,124.94,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191010,1856913.00
04/14/2017 13:30,2,8.529,ACTIVE,220.06,373.01,59.938,1492191003,"201051344000582","219011344069620",28.35,35.60,0,339.95,428.61,244.8,234.3,1.100,652780.0,652780.0,1410,0,0,0,L,1122011218,0,125.62,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191011,1856914.00
04/14/2017 13:30,2,8.568,ACTIVE,218.71,371.21,59.928,1492191003,"201051344000955","219011344069620",28.82,33.80,0,333.93,422.60,250.0,239.3,1.167,671067.8,671067.8,1417,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191012,1856915.00
04/14/2017 13:30,2,5.684,ACTIVE,214.87,416.59,59.965,1492191003,"274151322000094","219011344069620",38.15,43.60,0,391.64,467.69,219.5,209.9,0.849,759895.8,759895.8,1448,0,0,0,L,1151911521,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191013,1856916.00
04/14/2017 13:30,2,8.459,ACTIVE,221.19,373.01,59.954,1492191003,"201051344000579","219011344069620",29.72,32.00,0,339.34,428.91,254.4,243.7,1.189,682524.7,682524.7,1416,0,0,0,L,1122011218,0,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191014,1856917.00
04/14/2017 13:30,2,8.547,ACTIVE,218.71,368.20,59.959,1492191003,"201051344000890","219011344069620",28.51,33.00,0,333.93,422.00,246.8,236.3,1.136,664901.2,664901.2,1413,0,0,0,L,1122011218,0,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191015,1856918.00
04/14/2017 13:30,2,8.531,ACTIVE,219.39,370.60,59.975,1492191003,"201051344000438","219011344069620",28.98,33.80,0,334.84,428.01,250.3,239.7,1.162,667798.2,667798.2,1413,0,0,0,L,1122011218,0,125.40,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191016,1856919.00
04/14/2017 13:30,2,8.463,ACTIVE,218.93,362.49,59.938,1492191003,"201051344000417","219011344069620",18.61,29.80,0,337.54,396.45,159.5,152.0,0.742,630304.3,630304.3,1422,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191017,1856920.00
04/14/2017 13:30,2,8.336,ACTIVE,214.41,377.22,59.933,1492191003,"274151322000083","219011344069620",27.97,49.30,0,329.73,403.07,235.8,225.7,0.937,921127.2,921127.2,1413,0,0,0,L,1151911521,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191018,1856921.00
04/14/2017 13:30,2,8.799,ACTIVE,215.77,373.01,59.928,1492191003,"274151322000076","219011344069620",28.57,47.80,0,335.44,408.48,254.0,243.2,0.999,981741.3,981741.3,1414,0,0,0,L,1151911521,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191019,1856922.00
04/14/2017 13:30,2,8.732,ACTIVE,219.61,370.30,59.933,1492191003,"201051344000868","219011344069620",27.97,34.00,0,333.63,427.41,247.6,237.0,1.105,663583.1,663583.1,1417,0,0,0,L,1122011218,0,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191019,1856923.00
04/14/2017 13:30,2,8.666,ACTIVE,214.87,359.48,59.959,1492191003,"274151322000095","219011344069620",28.61,51.80,0,330.03,406.67,250.5,239.9,0.950,972352.8,972352.8,1412,0,0,0,L,1151911521,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191020,1856924.00
04/14/2017 13:30,2,8.812,ACTIVE,221.19,365.49,59.996,1492191003,"201051344000988","219011344069620",18.29,29.50,0,342.35,403.37,163.2,155.6,0.742,605478.4,605478.4,1416,0,0,0,L,1122011218,0,125.40,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191021,1856925.00
04/14/2017 13:30,2,8.613,ACTIVE,219.84,369.40,59.970,1492191003,"201051344001025","219011344069620",28.51,35.00,0,337.84,427.11,248.5,237.9,1.105,667062.5,667062.5,1415,0,0,0,L,1122011218,0,125.17,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191022,1856926.00
04/14/2017 13:30,2,8.695,ACTIVE,221.19,374.51,59.970,1492191003,"201051344000458","219011344069620",28.45,35.80,0,339.95,428.61,250.5,239.9,1.184,675820.3,675820.3,1412,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191023,1856927.00
04/14/2017 13:30,2,8.713,ACTIVE,221.64,374.51,59.970,1492191003,"201051344000853","219011344069620",28.23,32.40,0,339.65,428.01,248.9,238.3,1.180,676166.0,676166.0,1413,0,0,0,L,1122011218,0,125.85,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191024,1856928.00
04/14/2017 13:30,2,8.615,ACTIVE,218.03,369.40,60.018,1492191003,"201051344000685","219011344069620",28.78,33.00,0,333.63,422.60,251.1,240.4,1.207,667930.5,667930.5,1417,0,0,0,L,1122011218,0,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191025,1856929.00
04/14/2017 13:30,2,8.504,ACTIVE,219.61,371.51,59.986,1492191003,"201051344000917","219011344069620",28.80,34.00,0,341.15,427.11,248.0,237.5,1.158,664550.6,664550.6,1417,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191026,1856930.00
04/14/2017 13:30,2,8.584,ACTIVE,218.48,370.90,59.986,1492191003,"201051344001145","219011344069620",28.86,31.30,0,333.63,427.41,250.8,240.1,1.145,672382.9,672382.9,1415,0,0,0,L,1122011218,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191027,1856931.00
04/14/2017 13:30,2,8.529,ACTIVE,220.06,371.51,59.981,1492191003,"201051344000651","219011344069620",28.73,36.80,0,340.55,427.41,248.1,237.5,1.127,661150.2,661150.2,1413,0,0,0,L,1122011218,0,126.07,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191028,1856932.00
04/14/2017 13:30,2,8.262,ACTIVE,214.87,360.08,59.970,1492191003,"274151322000088","219011344069620",27.35,43.80,0,330.93,402.77,228.7,218.8,0.866,882782.7,882782.7,1415,0,0,0,L,1151911521,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191028,1856933.00
04/14/2017 13:30,2,5.570,ACTIVE,215.77,437.93,59.975,1492191003,"274151322000068","219011344069620",39.02,43.60,0,394.35,467.99,219.8,210.2,0.844,760248.2,760248.2,1445,0,0,0,L,1151911521,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191029,1856934.00
04/14/2017 13:30,2,8.607,ACTIVE,219.61,370.90,59.975,1492191003,"201051344001135","219011344069620",28.33,34.50,0,336.94,426.81,247.1,236.6,1.127,656863.2,656863.2,1416,0,0,0,L,1122011218,0,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191030,1856935.00
04/14/2017 13:30,2,8.455,ACTIVE,218.71,369.70,59.970,1492191003,"201051344000594","219011344069620",29.68,33.80,0,331.83,428.01,254.1,243.3,1.176,677639.4,677639.4,1417,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191031,1856936.00
04/14/2017 13:30,2,8.625,ACTIVE,220.06,368.50,59.986,1492191003,"201051344001203","219011344069620",28.23,36.00,0,341.75,428.01,246.6,236.0,1.149,665485.3,665485.3,1415,0,0,0,L,1122011218,0,126.07,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191032,1856937.00
04/14/2017 13:30,2,8.266,ACTIVE,215.09,380.82,59.986,1492191003,"274151322000054","219011344069620",26.16,45.50,0,331.83,401.56,218.7,209.1,0.822,900911.3,900911.3,1412,0,0,0,L,1151911521,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191033,1856938.00
04/14/2017 13:30,2,8.758,ACTIVE,219.61,367.30,59.986,1492191003,"201051344000867","219011344069620",28.03,36.50,0,334.84,426.51,248.4,237.8,1.118,662579.8,662579.8,1420,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191034,1856939.00
