ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/14/2017 13:30,2,8.410,ACTIVE,220.06,371.21,59.970,1492191003,"201051344001093","219011344069620",28.75,33.30,0,340.85,427.11,244.8,234.4,1.105,664273.1,664273.1,1416,0,0,0,L,1122011218,0,125.62,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191035,1856940.00
04/14/2017 13:30,2,8.766,ACTIVE,220.74,370.00,60.012,1492191003,"201051344000900","219011344069620",28.15,35.20,0,339.34,428.61,249.9,239.3,1.131,683827.9,683827.9,1419,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191036,1856941.00
04/14/2017 13:30,2,8.699,ACTIVE,220.52,373.01,59.981,1492191003,"201051344000648","219011344069620",28.05,35.80,0,340.25,429.22,247.1,236.5,1.127,673264.2,673264.2,1418,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191037,1856942.00
04/14/2017 13:30,2,8.750,ACTIVE,220.97,371.21,59.949,1492191003,"201051344000569","219011344069620",27.87,33.30,0,339.04,429.22,247.1,236.5,1.145,686041.8,686041.8,1413,0,0,0,L,1122011218,0,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191038,1856943.00
04/14/2017 13:30,2,8.766,ACTIVE,221.19,374.51,59.996,1492191003,"201051344000983","219011344069620",28.01,34.50,0,338.44,428.91,248.7,238.1,1.158,676762.4,676762.4,1413,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191039,1856944.00
04/14/2017 13:30,2,8.629,ACTIVE,221.19,371.51,59.970,1492191003,"201051344001158","219011344069620",28.61,32.20,0,340.25,428.61,250.0,239.3,1.149,662488.4,662488.4,1416,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191040,1856945.00
04/14/2017 13:30,2,8.754,ACTIVE,220.97,372.11,59.970,1492191003,"201051344000576","219011344069620",27.63,36.80,0,339.34,428.01,244.9,234.5,1.123,676546.3,676546.3,1418,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191040,1856946.00
04/14/2017 13:30,2,8.211,ACTIVE,215.32,357.38,59.970,1492191003,"274151322000087","219011344069620",27.45,62.00,0,331.83,401.56,228.2,218.4,0.857,873039.5,873039.5,1427,0,0,0,L,1151911521,0,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191041,1856947.00
04/14/2017 13:45,2,8.752,ACTIVE,220.74,374.51,59.991,1492191903,"201051344000645","219011344069620",27.77,39.30,0,340.55,427.11,246.1,235.6,1.105,675783.9,675783.9,1415,0,0,0,L,1122011218,0,125.40,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191904,1856948.00
04/14/2017 13:45,2,8.211,ACTIVE,215.09,371.81,59.981,1492191903,"274151322000085","219011344069620",25.50,45.50,0,337.24,399.16,211.9,202.6,0.813,898097.3,898097.3,1411,0,0,0,L,1151911521,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191905,1856949.00
04/14/2017 13:45,2,8.648,ACTIVE,219.61,372.11,60.012,1492191903,"201051344000633","219011344069620",28.49,34.50,0,335.44,428.31,249.3,238.7,1.171,662202.6,662202.6,1419,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191906,1856950.00
04/14/2017 13:45,2,8.732,ACTIVE,221.64,377.82,60.002,1492191903,"201051344000469","219011344069620",27.95,31.00,0,339.95,428.01,247.1,236.5,1.162,665002.7,665002.7,1415,0,0,0,L,1122011218,0,125.17,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191907,1856951.00
04/14/2017 13:45,2,8.523,ACTIVE,218.71,371.81,60.007,1492191903,"201051344000646","219011344069620",28.67,31.50,0,333.03,426.81,247.3,236.8,1.149,658496.0,658496.0,1417,0,0,0,L,1122011218,0,125.17,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191908,1856952.00
04/14/2017 13:45,2,8.236,ACTIVE,214.87,370.00,59.970,1492191903,"274151322000052","219011344069620",28.57,46.00,0,335.44,405.17,238.1,227.9,0.941,930465.3,930465.3,1415,0,0,0,L,1151911521,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191909,1856953.00
04/14/2017 13:45,2,8.592,ACTIVE,219.84,373.01,60.002,1492191903,"201051344000585","219011344069620",28.63,33.00,0,340.85,426.51,249.1,238.5,1.162,669516.2,669516.2,1416,0,0,0,L,1122011218,0,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191910,1856954.00
04/14/2017 13:45,2,8.496,ACTIVE,218.26,371.21,59.996,1492191903,"201051344001230","219011344069620",28.67,31.80,0,333.03,422.30,246.7,236.2,1.140,662850.7,662850.7,1415,0,0,0,L,1122011218,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191911,1856955.00
04/14/2017 13:45,2,8.531,ACTIVE,219.84,370.60,60.028,1492191903,"201051344000582","219011344069620",28.31,36.00,0,340.55,428.01,244.6,234.1,1.118,652838.5,652838.5,1411,0,0,0,L,1122011218,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191912,1856956.00
04/14/2017 13:45,2,8.514,ACTIVE,218.71,370.00,59.981,1492191903,"201051344000955","219011344069620",28.94,33.80,0,334.54,425.61,249.4,238.8,1.171,671127.5,671127.5,1418,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191913,1856957.00
04/14/2017 13:45,2,5.504,ACTIVE,214.87,439.13,59.981,1492191903,"274151322000094","219011344069620",39.12,43.60,0,395.25,465.58,217.7,208.1,0.844,759948.0,759948.0,1449,0,0,0,L,1151911521,0,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191913,1856958.00
04/14/2017 13:45,2,8.498,ACTIVE,221.19,373.61,59.991,1492191903,"201051344000579","219011344069620",29.56,31.50,0,339.65,429.22,254.2,243.4,1.158,682585.5,682585.5,1417,0,0,0,L,1122011218,0,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191914,1856959.00
04/14/2017 13:45,2,8.564,ACTIVE,218.48,368.80,59.986,1492191903,"201051344000890","219011344069620",28.43,32.40,0,331.83,425.61,246.4,235.9,1.118,664960.1,664960.1,1414,0,0,0,L,1122011218,0,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191915,1856960.00
04/14/2017 13:45,2,8.373,ACTIVE,219.39,372.11,59.991,1492191903,"201051344000438","219011344069620",29.46,34.00,0,333.93,428.31,249.5,238.9,1.140,667858.0,667858.0,1414,0,0,0,L,1122011218,0,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191916,1856961.00
04/14/2017 13:45,2,8.418,ACTIVE,218.71,362.79,59.970,1492191903,"201051344000417","219011344069620",18.67,29.80,0,337.84,396.45,159.3,151.8,0.742,630342.2,630342.2,1423,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191917,1856962.00
04/14/2017 13:45,2,8.289,ACTIVE,214.41,354.67,59.975,1492191903,"274151322000083","219011344069620",28.05,48.30,0,329.73,403.07,235.5,225.3,0.937,921183.5,921183.5,1414,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191918,1856963.00
04/14/2017 13:45,2,8.762,ACTIVE,216.00,368.80,59.991,1492191903,"274151322000076","219011344069620",28.57,48.00,0,335.14,409.38,253.5,242.8,0.981,981801.9,981801.9,1415,0,0,0,L,1151911521,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191919,1856964.00
04/14/2017 13:45,2,8.746,ACTIVE,219.39,370.60,59.986,1492191903,"201051344000868","219011344069620",27.85,34.80,0,333.63,426.51,246.5,236.0,1.118,663642.1,663642.1,1418,0,0,0,L,1122011218,0,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191920,1856965.00
04/14/2017 13:45,2,8.672,ACTIVE,214.41,382.93,59.965,1492191903,"274151322000095","219011344069620",28.53,51.30,0,328.82,406.67,250.6,239.9,0.950,972412.7,972412.7,1413,0,0,0,L,1151911521,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191921,1856966.00
04/14/2017 13:45,2,8.717,ACTIVE,221.19,365.19,60.023,1492191903,"201051344000988","219011344069620",18.43,29.30,0,342.05,402.77,162.8,155.2,0.738,605517.2,605517.2,1417,0,0,0,L,1122011218,0,125.17,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191922,1856967.00
04/14/2017 13:45,2,8.664,ACTIVE,220.06,370.60,59.996,1492191903,"201051344001025","219011344069620",28.33,35.00,0,341.75,426.81,248.6,238.0,1.109,667121.8,667121.8,1416,0,0,0,L,1122011218,0,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191922,1856968.00
04/14/2017 13:45,2,8.660,ACTIVE,221.19,374.81,59.975,1492191903,"201051344000458","219011344069620",28.47,35.80,0,340.55,428.61,249.7,239.1,1.162,675880.0,675880.0,1413,0,0,0,L,1122011218,0,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191923,1856969.00
04/14/2017 13:45,2,8.713,ACTIVE,221.87,375.71,59.981,1492191903,"201051344000853","219011344069620",28.13,32.40,0,339.65,427.71,248.2,237.6,1.140,676225.4,676225.4,1414,0,0,0,L,1122011218,0,126.07,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191924,1856970.00
04/14/2017 13:45,2,8.607,ACTIVE,218.26,370.60,59.949,1492191903,"201051344000685","219011344069620",28.78,33.30,0,333.93,426.21,250.7,240.1,1.198,667990.6,667990.6,1418,0,0,0,L,1122011218,0,125.62,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191925,1856971.00
04/14/2017 13:45,2,8.514,ACTIVE,219.61,371.21,59.986,1492191903,"201051344000917","219011344069620",28.73,35.40,0,340.85,427.71,247.4,236.9,1.158,664609.9,664609.9,1418,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191926,1856972.00
04/14/2017 13:45,2,8.584,ACTIVE,218.26,371.81,59.975,1492191903,"201051344001145","219011344069620",28.78,31.50,0,333.63,426.81,250.3,239.6,1.131,672442.8,672442.8,1416,0,0,0,L,1122011218,0,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191927,1856973.00
04/14/2017 13:45,2,8.619,ACTIVE,220.29,371.51,59.965,1492191903,"201051344000651","219011344069620",28.43,37.00,0,340.25,427.41,248.1,237.6,1.118,661209.4,661209.4,1414,0,0,0,L,1122011218,0,126.07,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191928,1856974.00
04/14/2017 13:45,2,8.166,ACTIVE,214.87,357.98,60.007,1492191903,"274151322000088","219011344069620",27.61,43.60,0,331.23,403.07,228.2,218.3,0.866,882837.2,882837.2,1416,0,0,0,L,1151911521,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191929,1856975.00
04/14/2017 13:45,2,5.570,ACTIVE,216.22,427.71,59.975,1492191903,"274151322000068","219011344069620",39.04,42.30,0,394.35,469.19,220.2,210.6,0.849,760300.7,760300.7,1446,0,0,0,L,1151911521,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191930,1856976.00
04/14/2017 13:45,2,8.570,ACTIVE,219.84,371.81,59.981,1492191903,"201051344001135","219011344069620",28.45,34.80,0,337.24,427.11,246.8,236.3,1.123,656922.2,656922.2,1417,0,0,0,L,1122011218,0,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191931,1856977.00
04/14/2017 13:45,2,8.500,ACTIVE,218.71,370.00,60.002,1492191903,"201051344000594","219011344069620",29.50,33.80,0,332.13,426.81,253.6,242.9,1.162,677700.2,677700.2,1418,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191931,1856978.00
04/14/2017 13:45,2,8.516,ACTIVE,220.06,370.90,60.023,1492191903,"201051344001203","219011344069620",28.55,36.80,0,342.05,427.41,246.1,235.6,1.109,665544.2,665544.2,1416,0,0,0,L,1122011218,0,126.07,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191932,1856979.00
04/14/2017 13:45,2,8.232,ACTIVE,215.09,371.81,59.981,1492191903,"274151322000054","219011344069620",26.24,45.00,0,336.64,400.96,218.5,209.0,0.831,900963.4,900963.4,1413,0,0,0,L,1151911521,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191933,1856980.00
04/14/2017 13:45,2,8.777,ACTIVE,219.61,369.40,59.975,1492191903,"201051344000867","219011344069620",27.79,36.50,0,334.54,427.11,247.1,236.6,1.109,662639.1,662639.1,1421,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191934,1856981.00
04/14/2017 13:45,2,8.408,ACTIVE,220.06,369.10,59.970,1492191903,"201051344001093","219011344069620",28.69,33.30,0,340.85,426.81,244.3,233.9,1.105,664331.6,664331.6,1417,0,0,0,L,1122011218,0,125.62,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191935,1856982.00
04/14/2017 13:45,2,8.742,ACTIVE,220.74,371.51,59.981,1492191903,"201051344000900","219011344069620",28.13,35.80,0,339.95,428.61,249.0,238.4,1.087,683887.6,683887.6,1420,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191936,1856983.00
04/14/2017 13:45,2,8.582,ACTIVE,220.52,371.81,59.975,1492191903,"201051344000648","219011344069620",28.37,35.60,0,340.25,428.91,246.3,235.8,1.158,673323.1,673323.1,1419,0,0,0,L,1122011218,0,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191937,1856984.00
04/14/2017 13:45,2,8.688,ACTIVE,220.97,372.11,60.007,1492191903,"201051344000569","219011344069620",27.99,33.80,0,339.04,428.31,246.1,235.6,1.136,686100.7,686100.7,1414,0,0,0,L,1122011218,0,124.94,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191938,1856985.00
04/14/2017 13:45,2,8.680,ACTIVE,221.19,373.61,59.975,1492191903,"201051344000983","219011344069620",28.17,34.50,0,339.34,428.91,247.6,237.1,1.149,676821.7,676821.7,1414,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191939,1856986.00
04/14/2017 13:45,2,8.641,ACTIVE,221.19,373.61,59.970,1492191903,"201051344001158","219011344069620",28.47,32.20,0,338.74,428.61,249.0,238.4,1.140,662548.1,662548.1,1417,0,0,0,L,1122011218,0,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191940,1856987.00
04/14/2017 13:45,2,8.631,ACTIVE,221.19,372.71,59.959,1492191903,"201051344000576","219011344069620",27.97,37.00,0,339.95,427.71,244.2,233.8,1.100,676604.8,676604.8,1419,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191941,1856988.00
04/14/2017 13:45,2,8.205,ACTIVE,214.87,359.48,59.981,1492191903,"274151322000087","219011344069620",27.37,61.70,0,332.13,401.26,227.3,217.5,0.853,873093.9,873093.9,1428,0,0,0,L,1151911521,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492191942,1856989.00
04/14/2017 14:00,2,8.516,ACTIVE,220.52,370.30,59.981,1492192803,"201051344000645","219011344069620",27.97,39.00,0,341.15,427.11,241.1,230.8,1.092,675842.3,675842.3,1416,0,0,0,L,1122011218,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192805,1856990.00
04/14/2017 14:00,2,8.006,ACTIVE,215.32,379.02,59.970,1492192803,"274151322000085","219011344069620",25.54,46.40,0,334.54,398.56,207.0,197.9,0.791,898147.4,898147.4,1412,0,0,0,L,1151911521,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192805,1856991.00
04/14/2017 14:00,2,8.523,ACTIVE,219.39,370.90,59.944,1492192803,"201051344000633","219011344069620",28.33,34.80,0,340.55,427.71,244.6,234.1,1.153,662261.9,662261.9,1420,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192806,1856992.00
04/14/2017 14:00,2,8.439,ACTIVE,220.97,371.81,59.975,1492192803,"201051344000469","219011344069620",28.29,31.00,0,339.04,427.71,241.7,231.4,1.136,665061.4,665061.4,1416,0,0,0,L,1122011218,0,124.94,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192807,1856993.00
04/14/2017 14:00,2,8.324,ACTIVE,218.71,370.30,59.970,1492192803,"201051344000646","219011344069620",28.67,32.00,0,332.73,427.41,241.6,231.3,1.131,658554.6,658554.6,1418,0,0,0,L,1122011218,0,125.17,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192808,1856994.00
04/14/2017 14:00,2,8.119,ACTIVE,215.54,357.98,59.965,1492192803,"274151322000052","219011344069620",28.21,44.80,0,332.73,404.87,231.7,221.7,0.902,930521.6,930521.6,1416,0,0,0,L,1151911521,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192809,1856995.00
04/14/2017 14:00,2,8.473,ACTIVE,220.06,370.30,59.970,1492192803,"201051344000585","219011344069620",28.43,33.50,0,341.15,426.81,243.7,233.3,1.127,669575.3,669575.3,1417,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192810,1856996.00
04/14/2017 14:00,2,8.229,ACTIVE,218.03,367.60,59.975,1492192803,"201051344001230","219011344069620",29.08,32.40,0,333.33,422.00,242.2,231.9,1.118,662909.3,662909.3,1416,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192811,1856997.00
04/14/2017 14:00,2,8.328,ACTIVE,220.06,372.11,59.981,1492192803,"201051344000582","219011344069620",28.55,36.30,0,340.25,428.01,240.6,230.3,1.105,652896.6,652896.6,1412,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192812,1856998.00
04/14/2017 14:00,2,8.277,ACTIVE,218.71,369.40,59.975,1492192803,"201051344000955","219011344069620",29.12,34.50,0,333.63,425.31,244.1,233.7,1.162,671186.6,671186.6,1419,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192813,1856999.00
04/14/2017 14:00,2,5.510,ACTIVE,215.32,413.89,59.986,1492192803,"274151322000094","219011344069620",38.25,44.50,0,392.85,463.78,213.3,204.0,0.822,759999.6,759999.6,1450,0,0,0,L,1151911521,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192814,1857000.00
04/14/2017 14:00,2,8.422,ACTIVE,221.19,372.41,59.970,1492192803,"201051344000579","219011344069620",29.38,31.80,0,340.25,429.52,250.5,239.8,1.158,682646.1,682646.1,1418,0,0,0,L,1122011218,0,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192815,1857001.00
04/14/2017 14:00,2,8.412,ACTIVE,218.48,367.30,60.018,1492192803,"201051344000890","219011344069620",28.43,33.00,0,333.93,423.50,242.2,231.8,1.105,665018.6,665018.6,1415,0,0,0,L,1122011218,0,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192816,1857002.00
04/14/2017 14:00,2,8.316,ACTIVE,219.39,369.40,60.018,1492192803,"201051344000438","219011344069620",29.12,33.50,0,334.84,428.01,245.0,234.6,1.136,667917.3,667917.3,1415,0,0,0,L,1122011218,0,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192817,1857003.00
04/14/2017 14:00,2,8.340,ACTIVE,218.93,360.99,59.970,1492192803,"201051344000417","219011344069620",18.51,30.00,0,338.14,396.75,156.2,148.9,0.734,630379.8,630379.8,1424,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192818,1857004.00
04/14/2017 14:00,2,8.131,ACTIVE,214.87,369.10,59.981,1492192803,"274151322000083","219011344069620",28.01,48.00,0,330.33,403.07,230.8,220.8,0.910,921239.2,921239.2,1415,0,0,0,L,1151911521,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192819,1857005.00
04/14/2017 14:00,2,8.590,ACTIVE,216.22,379.62,59.975,1492192803,"274151322000076","219011344069620",28.43,48.00,0,334.84,408.18,247.2,236.6,0.986,981861.9,981861.9,1416,0,0,0,L,1151911521,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192820,1857006.00
04/14/2017 14:00,2,8.623,ACTIVE,219.39,367.90,59.965,1492192803,"201051344000868","219011344069620",27.85,33.50,0,334.54,426.21,243.1,232.7,1.096,663700.7,663700.7,1419,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192821,1857007.00
04/14/2017 14:00,2,8.635,ACTIVE,214.87,355.58,59.981,1492192803,"274151322000095","219011344069620",28.11,51.50,0,329.13,406.67,245.7,235.2,0.932,972472.1,972472.1,1414,0,0,0,L,1151911521,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192821,1857008.00
04/14/2017 14:00,2,8.502,ACTIVE,221.19,365.19,59.986,1492192803,"201051344000988","219011344069620",18.57,30.00,0,342.05,402.77,160.0,152.5,0.738,605555.7,605555.7,1418,0,0,0,L,1122011218,0,125.40,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192822,1857009.00
04/14/2017 14:00,2,8.578,ACTIVE,219.84,368.80,59.975,1492192803,"201051344001025","219011344069620",28.15,34.50,0,337.84,427.11,244.4,234.0,1.083,667180.8,667180.8,1417,0,0,0,L,1122011218,0,125.17,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192823,1857010.00
04/14/2017 14:00,2,8.475,ACTIVE,221.19,372.11,60.002,1492192803,"201051344000458","219011344069620",28.73,36.80,0,339.95,428.01,246.5,236.0,1.149,675939.4,675939.4,1414,0,0,0,L,1122011218,0,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192824,1857011.00
04/14/2017 14:00,2,8.598,ACTIVE,221.42,374.51,59.981,1492192803,"201051344000853","219011344069620",28.07,32.80,0,339.65,427.41,244.4,234.0,1.118,676284.3,676284.3,1415,0,0,0,L,1122011218,0,126.07,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192825,1857012.00
04/14/2017 14:00,2,8.480,ACTIVE,218.26,368.80,59.949,1492192803,"201051344000685","219011344069620",28.80,32.60,0,334.24,422.30,247.4,236.9,1.180,668050.2,668050.2,1419,0,0,0,L,1122011218,0,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192826,1857013.00
04/14/2017 14:00,2,8.523,ACTIVE,219.84,372.41,59.991,1492192803,"201051344000917","219011344069620",28.35,35.00,0,340.25,426.81,244.6,234.2,1.140,664668.8,664668.8,1419,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192827,1857014.00
04/14/2017 14:00,2,8.385,ACTIVE,218.26,368.80,59.986,1492192803,"201051344001145","219011344069620",29.16,30.80,0,334.24,426.81,247.5,237.0,1.118,672502.4,672502.4,1417,0,0,0,L,1122011218,0,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192828,1857015.00
04/14/2017 14:00,2,8.477,ACTIVE,220.06,369.70,60.012,1492192803,"201051344000651","219011344069620",28.45,36.80,0,340.55,427.41,244.1,233.6,1.096,661268.3,661268.3,1415,0,0,0,L,1122011218,0,125.85,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192829,1857016.00
04/14/2017 14:00,2,8.072,ACTIVE,215.09,382.63,59.970,1492192803,"274151322000088","219011344069620",27.31,43.60,0,332.43,402.16,223.2,213.5,0.840,882891.2,882891.2,1417,0,0,0,L,1151911521,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192830,1857017.00
04/14/2017 14:00,2,5.506,ACTIVE,216.45,440.34,59.975,1492192803,"274151322000068","219011344069620",38.45,44.00,0,395.55,468.89,214.7,205.3,0.831,760352.6,760352.6,1447,0,0,0,L,1151911521,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192831,1857018.00
04/14/2017 14:00,2,8.381,ACTIVE,219.61,369.40,59.986,1492192803,"201051344001135","219011344069620",28.61,35.20,0,336.34,426.51,242.6,232.2,1.114,656980.7,656980.7,1418,0,0,0,L,1122011218,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192832,1857019.00
04/14/2017 14:00,2,8.631,ACTIVE,218.71,372.11,59.970,1492192803,"201051344000594","219011344069620",28.84,33.50,0,332.43,427.71,252.1,241.4,1.162,677760.8,677760.8,1419,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192832,1857020.00
04/14/2017 14:00,2,8.529,ACTIVE,220.06,370.30,59.970,1492192803,"201051344001203","219011344069620",28.23,36.30,0,342.05,427.11,243.5,233.1,1.118,665602.8,665602.8,1417,0,0,0,L,1122011218,0,126.07,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192833,1857021.00
04/14/2017 14:00,2,8.162,ACTIVE,215.54,354.37,59.975,1492192803,"274151322000054","219011344069620",25.96,46.00,0,336.94,400.66,214.5,205.1,0.809,901015.1,901015.1,1414,0,0,0,L,1151911521,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192834,1857022.00
04/14/2017 14:00,2,8.580,ACTIVE,219.84,369.40,59.970,1492192803,"201051344000867","219011344069620",28.17,36.00,0,335.44,425.61,244.7,234.2,1.105,662697.9,662697.9,1422,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192835,1857023.00
04/14/2017 14:00,2,8.424,ACTIVE,220.06,373.01,60.023,1492192803,"201051344001093","219011344069620",28.31,33.80,0,340.55,426.21,241.6,231.3,1.092,664389.6,664389.6,1418,0,0,0,L,1122011218,0,125.62,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192836,1857024.00
04/14/2017 14:00,2,8.629,ACTIVE,220.52,373.61,59.975,1492192803,"201051344000900","219011344069620",28.23,35.60,0,339.65,428.31,246.6,236.1,1.118,683946.8,683946.8,1421,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192837,1857025.00
04/14/2017 14:00,2,8.426,ACTIVE,220.29,373.31,59.981,1492192803,"201051344000648","219011344069620",28.57,35.60,0,340.55,428.31,243.7,233.2,1.118,673381.7,673381.7,1420,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192838,1857026.00
04/14/2017 14:00,2,8.570,ACTIVE,220.97,375.11,59.975,1492192803,"201051344000569","219011344069620",28.03,33.50,0,339.34,427.71,243.4,233.0,1.100,686159.2,686159.2,1415,0,0,0,L,1122011218,0,125.17,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192839,1857027.00
04/14/2017 14:00,2,8.520,ACTIVE,220.97,372.71,59.970,1492192803,"201051344000983","219011344069620",28.37,34.50,0,339.65,428.31,244.8,234.4,1.140,676880.5,676880.5,1415,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192840,1857028.00
04/14/2017 14:00,2,8.521,ACTIVE,221.19,370.30,59.938,1492192803,"201051344001158","219011344069620",28.51,33.00,0,339.65,427.71,246.0,235.5,1.145,662607.2,662607.2,1418,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192841,1857029.00
04/14/2017 14:00,2,8.457,ACTIVE,220.97,373.91,59.959,1492192803,"201051344000576","219011344069620",28.25,36.30,0,339.04,427.41,241.7,231.4,1.123,676662.8,676662.8,1420,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192841,1857030.00
04/14/2017 14:00,2,8.045,ACTIVE,215.54,356.18,59.975,1492192803,"274151322000087","219011344069620",27.51,61.70,0,330.93,401.56,224.1,214.4,0.840,873147.8,873147.8,1429,0,0,0,L,1151911521,0,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492192842,1857031.00
04/14/2017 14:15,2,8.451,ACTIVE,220.74,370.00,59.975,1492193703,"201051344000645","219011344069620",28.21,39.00,0,340.55,425.91,241.2,230.9,1.100,675900.3,675900.3,1417,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193704,1857032.00
04/14/2017 14:15,2,8.057,ACTIVE,215.32,355.28,59.965,1492193703,"274151322000085","219011344069620",25.47,46.80,0,336.94,398.86,207.7,198.5,0.795,898197.2,898197.2,1413,0,0,0,L,1151911521,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193705,1857033.00
04/14/2017 14:15,2,8.465,ACTIVE,220.06,372.41,59.975,1492193703,"201051344000633","219011344069620",28.53,35.80,0,339.95,426.81,244.5,234.1,1.136,662320.6,662320.6,1421,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193706,1857034.00
04/14/2017 14:15,2,8.408,ACTIVE,221.42,368.20,59.975,1492193703,"201051344000469","219011344069620",28.39,31.00,0,339.65,427.11,241.7,231.4,1.087,665119.4,665119.4,1417,0,0,0,L,1122011218,0,125.17,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193707,1857035.00
04/14/2017 14:15,2,8.400,ACTIVE,218.71,370.90,59.975,1492193703,"201051344000646","219011344069620",28.39,32.00,0,333.33,426.51,241.5,231.2,1.123,658612.6,658612.6,1419,0,0,0,L,1122011218,0,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193708,1857036.00
04/14/2017 14:15,2,8.127,ACTIVE,215.54,382.03,59.949,1492193703,"274151322000052","219011344069620",27.99,46.20,0,324.02,419.30,230.1,220.1,0.897,930577.1,930577.1,1417,0,0,0,L,1151911521,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193709,1857037.00
04/14/2017 14:15,2,8.498,ACTIVE,220.06,370.90,59.991,1492193703,"201051344000585","219011344069620",28.35,33.50,0,340.55,426.21,243.9,233.5,1.127,669633.9,669633.9,1418,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193710,1857038.00
04/14/2017 14:15,2,8.256,ACTIVE,218.48,368.50,59.981,1492193703,"201051344001230","219011344069620",29.02,31.80,0,333.63,421.40,242.5,232.1,1.092,662967.5,662967.5,1417,0,0,0,L,1122011218,0,125.17,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193710,1857039.00
04/14/2017 14:15,2,8.332,ACTIVE,220.06,371.51,59.991,1492193703,"201051344000582","219011344069620",28.49,37.80,0,340.55,426.81,240.4,230.1,1.083,652954.3,652954.3,1413,0,0,0,L,1122011218,0,125.62,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193711,1857040.00
04/14/2017 14:15,2,8.367,ACTIVE,218.71,371.21,59.986,1492193703,"201051344000955","219011344069620",28.67,34.50,0,333.93,423.50,242.7,232.3,1.140,671245.0,671245.0,1420,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193712,1857041.00
04/14/2017 14:15,2,5.479,ACTIVE,215.32,432.22,59.970,1492193703,"274151322000094","219011344069620",38.49,44.30,0,391.94,465.89,212.6,203.3,0.813,760050.6,760050.6,1451,0,0,0,L,1151911521,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193713,1857042.00
04/14/2017 14:15,2,8.447,ACTIVE,221.64,375.71,59.991,1492193703,"201051344000579","219011344069620",29.16,32.80,0,340.25,428.91,249.3,238.7,1.149,682705.9,682705.9,1419,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193714,1857043.00
04/14/2017 14:15,2,8.408,ACTIVE,218.48,369.10,60.007,1492193703,"201051344000890","219011344069620",28.37,33.30,0,333.93,422.90,241.4,231.1,1.087,665076.5,665076.5,1416,0,0,0,L,1122011218,0,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193715,1857044.00
04/14/2017 14:15,2,8.439,ACTIVE,219.39,370.60,59.965,1492193703,"201051344000438","219011344069620",28.57,35.00,0,336.34,427.11,244.0,233.6,1.123,667975.9,667975.9,1416,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193716,1857045.00
04/14/2017 14:15,2,8.312,ACTIVE,218.93,361.29,60.028,1492193703,"201051344000417","219011344069620",18.51,30.30,0,337.84,396.15,155.8,148.5,0.729,630417.0,630417.0,1425,0,0,0,L,1122011218,0,124.94,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193717,1857046.00
04/14/2017 14:15,2,8.090,ALERT,215.09,380.82,59.986,1492193703,"274151322000083","219011344069620",28.01,48.30,0,300.87,402.16,229.3,219.4,0.910,921294.2,921294.2,1416,0,0,0,L,1151911521,0,123.36,123.81,0002,33,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193719,1857047.00
04/14/2017 14:15,2,8.609,ALERT,216.00,361.29,59.996,1492193703,"274151322000076","219011344069620",28.13,47.80,0,300.87,406.97,245.0,234.5,0.955,981920.8,981920.8,1417,0,0,0,L,1151911521,0,123.81,124.27,0002,36,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193721,1857048.00
04/14/2017 14:15,2,8.447,ACTIVE,219.61,369.40,60.034,1492193703,"201051344000868","219011344069620",28.27,34.50,0,335.44,425.61,241.4,231.1,1.083,663758.8,663758.8,1420,0,0,0,L,1122011218,0,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193721,1857049.00
04/14/2017 14:15,2,8.498,ACTIVE,214.87,383.53,59.986,1492193703,"274151322000095","219011344069620",28.49,51.50,0,329.13,406.07,244.8,234.3,0.928,972531.0,972531.0,1415,0,0,0,L,1151911521,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193722,1857050.00
04/14/2017 14:15,2,8.689,ACTIVE,221.64,366.70,60.002,1492193703,"201051344000988","219011344069620",18.01,30.30,0,342.65,402.46,158.6,151.1,0.703,605593.7,605593.7,1419,0,0,0,L,1122011218,0,125.62,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193723,1857051.00
04/14/2017 14:15,2,8.551,ACTIVE,219.84,370.30,60.002,1492193703,"201051344001025","219011344069620",28.13,35.00,0,338.14,425.61,243.6,233.2,1.065,667239.3,667239.3,1418,0,0,0,L,1122011218,0,125.40,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193724,1857052.00
04/14/2017 14:15,2,8.459,ACTIVE,221.42,371.21,60.002,1492193703,"201051344000458","219011344069620",28.65,36.50,0,339.95,427.41,245.2,234.7,1.109,675998.3,675998.3,1415,0,0,0,L,1122011218,0,125.85,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193725,1857053.00
04/14/2017 14:15,2,8.514,ACTIVE,222.10,373.01,59.965,1492193703,"201051344000853","219011344069620",28.21,33.50,0,339.65,426.51,243.1,232.7,1.127,676342.8,676342.8,1416,0,0,0,L,1122011218,0,126.30,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193726,1857054.00
04/14/2017 14:15,2,8.342,ACTIVE,218.26,370.00,59.996,1492193703,"201051344000685","219011344069620",29.10,33.00,0,333.63,425.01,245.7,235.3,1.180,668109.4,668109.4,1420,0,0,0,L,1122011218,0,125.62,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193727,1857055.00
04/14/2017 14:15,2,8.445,ACTIVE,220.06,370.90,60.018,1492193703,"201051344000917","219011344069620",28.51,34.80,0,341.15,426.21,243.7,233.3,1.140,664727.4,664727.4,1420,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193728,1857056.00
04/14/2017 14:15,2,8.477,ACTIVE,218.71,368.50,60.028,1492193703,"201051344001145","219011344069620",28.73,31.50,0,334.24,426.51,246.5,236.0,1.123,672561.6,672561.6,1418,0,0,0,L,1122011218,0,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193729,1857057.00
04/14/2017 14:15,2,8.512,ACTIVE,220.29,371.81,59.975,1492193703,"201051344000651","219011344069620",28.15,37.80,0,340.55,426.51,242.7,232.3,1.092,661326.7,661326.7,1416,0,0,0,L,1122011218,0,126.30,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193729,1857058.00
04/14/2017 14:15,2,7.992,ALERT,215.09,365.80,59.996,1492193703,"274151322000088","219011344069620",27.25,44.80,0,301.47,401.26,220.4,210.9,0.844,882944.2,882944.2,1418,0,0,0,L,1151911521,0,124.04,123.59,0002,35,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193731,1857059.00
04/14/2017 14:15,2,5.418,ALERT,216.45,422.90,60.002,1492193703,"274151322000068","219011344069620",38.72,43.20,0,300.87,498.35,211.9,202.6,0.818,760403.7,760403.7,1448,0,0,0,L,1151911521,0,124.27,124.49,0002,34,0,0,0,0,0,0,1,1224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193733,1857060.00
04/14/2017 14:15,2,8.299,ACTIVE,219.84,370.60,59.991,1492193703,"201051344001135","219011344069620",28.67,36.50,0,338.44,425.31,240.8,230.4,1.100,657038.8,657038.8,1419,0,0,0,L,1122011218,0,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193734,1857061.00
04/14/2017 14:15,2,8.559,ACTIVE,219.16,370.60,60.002,1492193703,"201051344000594","219011344069620",28.92,34.00,0,333.33,423.81,250.5,239.9,1.140,677821.2,677821.2,1420,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193735,1857062.00
04/14/2017 14:15,2,8.414,ACTIVE,220.29,370.30,60.012,1492193703,"201051344001203","219011344069620",28.45,36.30,0,341.45,426.51,242.5,232.1,1.114,665661.2,665661.2,1418,0,0,0,L,1122011218,0,126.30,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193736,1857063.00
04/14/2017 14:15,2,8.082,ACTIVE,215.32,373.01,59.991,1492193703,"274151322000054","219011344069620",25.96,46.00,0,331.83,400.36,212.4,203.1,0.804,901066.3,901066.3,1415,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193737,1857064.00
04/14/2017 14:15,2,8.562,ACTIVE,220.06,368.50,59.996,1492193703,"201051344000867","219011344069620",28.03,36.30,0,335.74,425.31,243.1,232.7,1.092,662756.3,662756.3,1423,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193738,1857065.00
04/14/2017 14:15,2,8.258,ACTIVE,219.84,371.81,60.002,1492193703,"201051344001093","219011344069620",28.69,33.50,0,339.95,425.91,239.8,229.5,1.078,664447.4,664447.4,1419,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193739,1857066.00
04/14/2017 14:15,2,8.590,ACTIVE,220.74,373.31,59.991,1492193703,"201051344000900","219011344069620",28.09,36.50,0,340.25,427.11,244.4,233.9,1.069,684005.7,684005.7,1422,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193740,1857067.00
04/14/2017 14:15,2,8.387,ACTIVE,220.74,373.01,59.996,1492193703,"201051344000648","219011344069620",28.45,35.80,0,340.85,428.61,241.6,231.3,1.136,673439.8,673439.8,1421,0,0,0,L,1122011218,0,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193741,1857068.00
04/14/2017 14:15,2,8.525,ACTIVE,221.19,372.41,60.007,1492193703,"201051344000569","219011344069620",27.91,34.00,0,339.04,427.11,241.0,230.7,1.078,686217.3,686217.3,1416,0,0,0,L,1122011218,0,125.17,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193742,1857069.00
04/14/2017 14:15,2,8.494,ACTIVE,221.42,373.91,59.986,1492193703,"201051344000983","219011344069620",28.25,34.80,0,339.95,428.01,242.9,232.5,1.118,676939.0,676939.0,1416,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193742,1857070.00
04/14/2017 14:15,2,8.438,ACTIVE,221.64,373.61,60.012,1492193703,"201051344001158","219011344069620",28.45,32.80,0,340.25,426.81,242.8,232.5,1.109,662665.9,662665.9,1419,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193743,1857071.00
04/14/2017 14:15,2,8.482,ACTIVE,221.19,374.51,60.002,1492193703,"201051344000576","219011344069620",27.93,36.80,0,339.95,426.51,239.9,229.6,1.105,676720.5,676720.5,1421,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193744,1857072.00
04/14/2017 14:15,2,7.994,ACTIVE,215.54,379.92,60.002,1492193703,"274151322000087","219011344069620",27.43,61.00,0,332.73,400.96,221.9,212.3,0.835,873201.4,873201.4,1430,0,0,0,L,1151911521,0,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492193745,1857073.00
04/14/2017 14:30,2,8.455,ACTIVE,221.19,370.30,60.007,1492194604,"201051344000645","219011344069620",27.81,38.40,0,340.85,425.61,238.0,227.8,1.074,675957.6,675957.6,1418,0,0,0,L,1122011218,0,125.62,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194605,1857074.00
04/14/2017 14:30,2,7.836,ACTIVE,215.54,365.80,59.981,1492194604,"274151322000085","219011344069620",25.90,46.40,0,337.24,397.96,205.6,196.5,0.778,898246.5,898246.5,1414,0,0,0,L,1151911521,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194606,1857075.00
04/14/2017 14:30,2,8.430,ACTIVE,220.06,371.51,59.970,1492194604,"201051344000633","219011344069620",28.31,34.00,0,339.34,426.21,241.6,231.2,1.123,662378.7,662378.7,1422,0,0,0,L,1122011218,0,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194607,1857076.00
04/14/2017 14:30,2,8.197,ACTIVE,221.64,373.01,59.981,1492194604,"201051344000469","219011344069620",28.80,31.00,0,339.65,426.21,238.7,228.5,1.105,665176.9,665176.9,1418,0,0,0,L,1122011218,0,125.40,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194607,1857077.00
04/14/2017 14:30,2,8.219,ACTIVE,218.93,371.21,59.970,1492194604,"201051344000646","219011344069620",28.92,31.50,0,333.03,425.91,240.7,230.4,1.118,658670.2,658670.2,1420,0,0,0,L,1122011218,0,125.40,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194608,1857078.00
04/14/2017 14:30,2,7.939,ACTIVE,215.54,369.10,59.970,1492194604,"274151322000052","219011344069620",28.65,45.50,0,333.63,403.37,230.3,220.4,0.906,930632.1,930632.1,1418,0,0,0,L,1151911521,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194609,1857079.00
04/14/2017 14:30,2,8.340,ACTIVE,220.29,370.00,59.986,1492194604,"201051344000585","219011344069620",28.78,33.30,0,341.15,425.31,243.1,232.7,1.123,669692.1,669692.1,1419,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194610,1857080.00
04/14/2017 14:30,2,8.186,ACTIVE,218.26,370.00,59.981,1492194604,"201051344001230","219011344069620",28.94,32.00,0,333.93,421.10,239.7,229.4,1.123,663025.2,663025.2,1418,0,0,0,L,1122011218,0,124.94,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194611,1857081.00
