ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/14/2017 14:30,2,8.332,ACTIVE,220.29,371.51,59.954,1492194604,"201051344000582","219011344069620",28.23,36.00,0,340.55,426.51,238.3,228.0,1.065,653011.6,653011.6,1414,0,0,0,L,1122011218,0,125.62,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194612,1857082.00
04/14/2017 14:30,2,8.156,ACTIVE,218.93,368.50,59.981,1492194604,"201051344000955","219011344069620",29.34,34.80,0,334.84,423.50,242.2,231.9,1.145,671303.1,671303.1,1421,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194613,1857083.00
04/14/2017 14:30,2,5.305,ACTIVE,215.32,441.84,59.981,1492194604,"274151322000094","219011344069620",39.28,44.00,0,393.15,465.89,211.2,201.9,0.813,760101.2,760101.2,1452,0,0,0,L,1151911521,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194614,1857084.00
04/14/2017 14:30,2,8.303,ACTIVE,221.64,373.61,59.981,1492194604,"201051344000579","219011344069620",29.32,31.50,0,340.55,428.01,246.6,236.0,1.131,682765.2,682765.2,1420,0,0,0,L,1122011218,0,125.62,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194615,1857085.00
04/14/2017 14:30,2,8.279,ACTIVE,218.93,368.50,59.975,1492194604,"201051344000890","219011344069620",28.59,32.40,0,333.93,423.50,239.7,229.4,1.078,665134.0,665134.0,1417,0,0,0,L,1122011218,0,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194616,1857086.00
04/14/2017 14:30,2,8.303,ACTIVE,219.61,369.70,59.949,1492194604,"201051344000438","219011344069620",28.88,33.50,0,336.64,426.51,242.8,232.4,1.131,668034.2,668034.2,1417,0,0,0,L,1122011218,0,125.62,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194617,1857087.00
04/14/2017 14:30,2,8.199,ACTIVE,219.16,360.99,59.970,1492194604,"201051344000417","219011344069620",18.65,29.30,0,338.44,395.85,154.9,147.6,0.720,630454.0,630454.0,1426,0,0,0,L,1122011218,0,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194618,1857088.00
04/14/2017 14:30,2,7.896,ACTIVE,215.09,357.98,59.970,1492194604,"274151322000083","219011344069620",28.57,48.50,0,330.33,401.56,228.2,218.3,0.910,921348.9,921348.9,1418,0,0,0,L,1151911521,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194618,1857089.00
04/14/2017 14:30,2,8.303,ACTIVE,216.45,356.78,59.986,1492194604,"274151322000076","219011344069620",29.12,47.80,0,335.74,406.67,244.9,234.4,0.941,981979.4,981979.4,1419,0,0,0,L,1151911521,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194619,1857090.00
04/14/2017 14:30,2,8.391,ACTIVE,219.84,368.80,59.949,1492194604,"201051344000868","219011344069620",28.07,34.00,0,334.54,424.71,238.4,228.2,1.069,663816.1,663816.1,1421,0,0,0,L,1122011218,0,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194620,1857091.00
04/14/2017 14:30,2,8.420,ACTIVE,215.32,358.88,59.986,1492194604,"274151322000095","219011344069620",28.51,50.40,0,329.73,405.17,242.8,232.4,0.919,972589.1,972589.1,1416,0,0,0,L,1151911521,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194621,1857092.00
04/14/2017 14:30,2,8.426,ACTIVE,221.64,364.89,59.991,1492194604,"201051344000988","219011344069620",18.47,30.00,0,342.35,401.56,157.5,150.1,0.738,605631.3,605631.3,1420,0,0,0,L,1122011218,0,125.62,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194622,1857093.00
04/14/2017 14:30,2,8.330,ACTIVE,220.06,370.00,60.018,1492194604,"201051344001025","219011344069620",28.65,34.50,0,341.75,425.91,241.6,231.2,1.078,667297.2,667297.2,1419,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194623,1857094.00
04/14/2017 14:30,2,8.305,ACTIVE,221.42,370.90,59.981,1492194604,"201051344000458","219011344069620",28.75,35.80,0,340.55,427.41,241.7,231.3,1.131,676056.3,676056.3,1416,0,0,0,L,1122011218,0,125.62,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194624,1857095.00
04/14/2017 14:30,2,8.381,ACTIVE,222.10,375.41,60.002,1492194604,"201051344000853","219011344069620",28.35,32.60,0,339.65,425.91,240.6,230.3,1.114,676400.4,676400.4,1417,0,0,0,L,1122011218,0,126.30,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194625,1857096.00
04/14/2017 14:30,2,8.344,ACTIVE,218.48,370.30,59.991,1492194604,"201051344000685","219011344069620",28.90,32.80,0,334.84,424.71,244.3,233.8,1.162,668167.9,668167.9,1421,0,0,0,L,1122011218,0,125.62,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194626,1857097.00
04/14/2017 14:30,2,8.352,ACTIVE,219.84,370.90,59.975,1492194604,"201051344000917","219011344069620",28.53,35.00,0,340.25,425.91,241.2,230.9,1.131,664785.2,664785.2,1421,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194627,1857098.00
04/14/2017 14:30,2,8.297,ACTIVE,218.71,370.90,59.991,1492194604,"201051344001145","219011344069620",29.06,31.80,0,334.24,425.61,244.1,233.7,1.114,672620.2,672620.2,1419,0,0,0,L,1122011218,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194627,1857099.00
04/14/2017 14:30,2,8.365,ACTIVE,220.29,370.60,59.991,1492194604,"201051344000651","219011344069620",28.49,36.80,0,340.85,425.91,241.4,231.1,1.100,661384.5,661384.5,1417,0,0,0,L,1122011218,0,126.07,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194628,1857100.00
04/14/2017 14:30,2,7.896,ACTIVE,215.09,373.91,59.981,1492194604,"274151322000088","219011344069620",27.61,43.80,0,333.33,400.66,220.6,211.0,0.835,882996.8,882996.8,1420,0,0,0,L,1151911521,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194629,1857101.00
04/14/2017 14:30,2,5.305,ACTIVE,216.45,437.33,59.991,1492194604,"274151322000068","219011344069620",39.34,42.80,0,387.74,469.19,211.2,201.9,0.813,760454.4,760454.4,1450,0,0,0,L,1151911521,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194630,1857102.00
04/14/2017 14:30,2,8.281,ACTIVE,219.84,372.41,59.991,1492194604,"201051344001135","219011344069620",28.63,35.40,0,340.55,425.31,240.1,229.8,1.092,657096.2,657096.2,1420,0,0,0,L,1122011218,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194631,1857103.00
04/14/2017 14:30,2,8.418,ACTIVE,218.93,370.30,59.991,1492194604,"201051344000594","219011344069620",28.96,33.50,0,332.13,422.90,247.0,236.5,1.123,677880.3,677880.3,1421,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194632,1857104.00
04/14/2017 14:30,2,8.330,ACTIVE,220.29,369.70,59.996,1492194604,"201051344001203","219011344069620",28.39,36.80,0,342.05,426.81,239.5,229.2,1.105,665718.5,665718.5,1419,0,0,0,L,1122011218,0,126.30,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194633,1857105.00
04/14/2017 14:30,2,7.902,ACTIVE,215.54,375.71,60.002,1492194604,"274151322000054","219011344069620",26.40,45.00,0,336.94,399.76,211.3,202.0,0.800,901116.7,901116.7,1416,0,0,0,L,1151911521,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194634,1857106.00
04/14/2017 14:30,2,8.285,ACTIVE,220.06,369.70,59.991,1492194604,"201051344000867","219011344069620",28.53,36.00,0,335.44,424.11,239.4,229.1,1.078,662813.7,662813.7,1424,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194635,1857107.00
04/14/2017 14:30,2,8.207,ACTIVE,220.06,371.81,59.996,1492194604,"201051344001093","219011344069620",28.45,33.80,0,340.85,425.31,236.3,226.2,1.069,664504.2,664504.2,1420,0,0,0,L,1122011218,0,125.62,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194636,1857108.00
04/14/2017 14:30,2,8.420,ACTIVE,220.97,372.41,60.002,1492194604,"201051344000900","219011344069620",28.23,35.60,0,339.95,426.21,240.7,230.4,1.074,684063.5,684063.5,1423,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194637,1857109.00
04/14/2017 14:30,2,8.244,ACTIVE,220.74,370.60,60.002,1492194604,"201051344000648","219011344069620",28.53,36.00,0,341.45,427.11,238.2,228.0,1.100,673497.0,673497.0,1422,0,0,0,L,1122011218,0,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194638,1857110.00
04/14/2017 14:30,2,8.312,ACTIVE,221.19,371.51,59.996,1492194604,"201051344000569","219011344069620",28.33,33.00,0,339.65,426.21,238.6,228.4,1.096,686274.4,686274.4,1417,0,0,0,L,1122011218,0,125.17,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194639,1857111.00
04/14/2017 14:30,2,8.326,ACTIVE,221.64,372.41,59.965,1492194604,"201051344000983","219011344069620",28.43,34.80,0,339.95,427.41,239.7,229.5,1.100,676996.5,676996.5,1417,0,0,0,L,1122011218,0,125.85,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194640,1857112.00
04/14/2017 14:30,2,8.260,ACTIVE,221.64,373.31,60.002,1492194604,"201051344001158","219011344069620",28.78,32.00,0,340.25,425.91,240.6,230.3,1.092,662723.5,662723.5,1420,0,0,0,L,1122011218,0,125.62,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194640,1857113.00
04/14/2017 14:30,2,8.262,ACTIVE,221.42,369.70,59.991,1492194604,"201051344000576","219011344069620",28.21,37.00,0,340.25,425.91,235.9,225.7,1.092,676777.2,676777.2,1422,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194641,1857114.00
04/14/2017 14:30,2,7.922,ACTIVE,215.54,379.92,59.996,1492194604,"274151322000087","219011344069620",27.47,60.80,0,334.24,400.06,220.3,210.7,0.826,873254.1,873254.1,1431,0,0,0,L,1151911521,0,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492194642,1857115.00
04/14/2017 14:45,2,8.232,ACTIVE,221.19,369.10,59.970,1492195503,"201051344000645","219011344069620",28.03,38.40,0,341.15,424.41,233.7,223.6,1.043,676013.9,676013.9,1419,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195504,1857116.00
04/14/2017 14:45,2,7.762,ACTIVE,216.00,353.77,59.970,1492195503,"274151322000085","219011344069620",25.70,45.50,0,337.24,397.96,201.8,192.9,0.769,898295.1,898295.1,1415,0,0,0,L,1151911521,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195505,1857117.00
04/14/2017 14:45,2,8.170,ACTIVE,220.29,371.21,60.002,1492195503,"201051344000633","219011344069620",28.61,33.80,0,341.15,425.91,236.5,226.4,1.114,662435.8,662435.8,1423,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195506,1857118.00
04/14/2017 14:45,2,8.156,ACTIVE,221.87,371.21,59.970,1492195503,"201051344000469","219011344069620",28.39,30.00,0,339.65,425.01,234.3,224.3,1.096,665233.4,665233.4,1419,0,0,0,L,1122011218,0,125.40,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195507,1857119.00
04/14/2017 14:45,2,8.070,ACTIVE,219.16,369.40,59.975,1492195503,"201051344000646","219011344069620",28.90,31.30,0,333.93,425.01,236.1,226.0,1.100,658727.0,658727.0,1421,0,0,0,L,1122011218,0,125.40,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195508,1857120.00
04/14/2017 14:45,2,7.832,ACTIVE,215.77,370.30,60.002,1492195503,"274151322000052","219011344069620",28.51,44.00,0,335.74,402.77,226.0,216.2,0.866,930686.4,930686.4,1419,0,0,0,L,1151911521,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195509,1857121.00
04/14/2017 14:45,2,8.248,ACTIVE,220.52,372.11,59.981,1492195503,"201051344000585","219011344069620",28.67,32.80,0,340.55,425.01,239.4,229.2,1.127,669749.6,669749.6,1420,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195510,1857122.00
04/14/2017 14:45,2,8.096,ACTIVE,218.71,368.20,59.975,1492195503,"201051344001230","219011344069620",28.73,32.00,0,333.63,419.90,235.4,225.3,1.087,663082.0,663082.0,1419,0,0,0,L,1122011218,0,125.17,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195510,1857123.00
04/14/2017 14:45,2,8.068,ACTIVE,220.74,372.71,59.970,1492195503,"201051344000582","219011344069620",28.65,36.80,0,339.95,425.91,233.9,223.8,1.056,653067.9,653067.9,1415,0,0,0,L,1122011218,0,125.85,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195511,1857124.00
04/14/2017 14:45,2,8.096,ACTIVE,218.93,367.60,59.965,1492195503,"201051344000955","219011344069620",28.98,34.30,0,334.84,423.81,237.6,227.4,1.114,671360.2,671360.2,1422,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195512,1857125.00
04/14/2017 14:45,2,5.240,ACTIVE,215.54,431.32,59.975,1492195503,"274151322000094","219011344069620",38.96,44.00,0,392.55,463.78,206.8,197.7,0.800,760150.8,760150.8,1453,0,0,0,L,1151911521,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195513,1857126.00
04/14/2017 14:45,2,8.211,ACTIVE,221.64,371.51,59.970,1492195503,"201051344000579","219011344069620",29.04,31.30,0,340.25,426.81,241.4,231.1,1.114,682823.4,682823.4,1421,0,0,0,L,1122011218,0,125.62,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195515,1857127.00
04/14/2017 14:45,2,8.146,ACTIVE,218.71,368.80,59.986,1492195503,"201051344000890","219011344069620",28.55,32.80,0,333.93,423.50,235.2,225.1,1.061,665190.7,665190.7,1418,0,0,0,L,1122011218,0,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195516,1857128.00
04/14/2017 14:45,2,7.979,ACTIVE,219.61,370.30,59.975,1492195503,"201051344000438","219011344069620",29.48,33.30,0,341.15,425.31,238.3,228.0,1.100,668091.6,668091.6,1418,0,0,0,L,1122011218,0,125.62,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195517,1857129.00
04/14/2017 14:45,2,8.025,ACTIVE,219.39,361.59,59.975,1492195503,"201051344000417","219011344069620",18.69,30.00,0,342.05,395.85,151.9,144.7,0.712,630490.4,630490.4,1427,0,0,0,L,1122011218,0,125.17,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195517,1857130.00
04/14/2017 14:45,2,7.852,ACTIVE,215.09,369.70,59.981,1492195503,"274151322000083","219011344069620",28.15,47.30,0,330.33,401.86,223.7,214.0,0.893,921402.8,921402.8,1419,0,0,0,L,1151911521,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195518,1857131.00
04/14/2017 14:45,2,8.150,ACTIVE,216.22,381.73,59.975,1492195503,"274151322000076","219011344069620",29.14,47.00,0,335.14,406.37,240.4,230.1,0.937,982037.2,982037.2,1420,0,0,0,L,1151911521,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195519,1857132.00
04/14/2017 14:45,2,8.199,ACTIVE,219.84,369.10,59.975,1492195503,"201051344000868","219011344069620",28.15,33.80,0,335.14,423.50,233.6,223.6,1.052,663872.5,663872.5,1422,0,0,0,L,1122011218,0,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195520,1857133.00
04/14/2017 14:45,2,8.230,ACTIVE,215.32,357.98,59.986,1492195503,"274151322000095","219011344069620",28.55,49.00,0,331.23,405.47,237.9,227.7,0.910,972646.5,972646.5,1417,0,0,0,L,1151911521,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195521,1857134.00
04/14/2017 14:45,2,8.293,ACTIVE,221.64,367.00,59.986,1492195503,"201051344000988","219011344069620",18.35,29.50,0,341.45,400.66,154.1,146.8,0.712,605668.3,605668.3,1421,0,0,0,L,1122011218,0,125.40,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195522,1857135.00
04/14/2017 14:45,2,8.309,ACTIVE,220.29,370.90,59.975,1492195503,"201051344001025","219011344069620",28.21,35.20,0,341.45,425.01,237.3,227.2,1.056,667354.3,667354.3,1420,0,0,0,L,1122011218,0,125.62,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195523,1857136.00
04/14/2017 14:45,2,8.068,ACTIVE,221.42,373.01,59.981,1492195503,"201051344000458","219011344069620",28.96,35.60,0,341.15,425.61,236.5,226.3,1.092,676113.5,676113.5,1417,0,0,0,L,1122011218,0,125.62,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195524,1857137.00
04/14/2017 14:45,2,8.234,ACTIVE,221.87,371.81,59.975,1492195503,"201051344000853","219011344069620",28.25,31.80,0,340.25,425.01,235.5,225.4,1.078,676457.2,676457.2,1418,0,0,0,L,1122011218,0,126.07,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195525,1857138.00
04/14/2017 14:45,2,8.193,ACTIVE,218.93,369.70,59.965,1492195503,"201051344000685","219011344069620",28.88,32.40,0,335.74,424.41,239.7,229.4,1.140,668225.6,668225.6,1422,0,0,0,L,1122011218,0,125.85,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195526,1857139.00
04/14/2017 14:45,2,8.186,ACTIVE,220.29,372.41,59.965,1492195503,"201051344000917","219011344069620",28.59,35.40,0,341.15,425.31,236.9,226.8,1.105,664842.4,664842.4,1422,0,0,0,L,1122011218,0,125.62,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195526,1857140.00
04/14/2017 14:45,2,8.129,ACTIVE,218.93,370.30,59.981,1492195503,"201051344001145","219011344069620",29.14,31.30,0,334.84,425.61,239.8,229.5,1.078,672677.9,672677.9,1420,0,0,0,L,1122011218,0,125.17,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195527,1857141.00
04/14/2017 14:45,2,8.205,ACTIVE,220.74,370.90,59.928,1492195503,"201051344000651","219011344069620",28.57,36.50,0,341.15,425.01,237.3,227.1,1.069,661441.5,661441.5,1418,0,0,0,L,1122011218,0,126.53,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195528,1857142.00
04/14/2017 14:45,2,7.748,ACTIVE,215.54,354.07,59.970,1492195503,"274151322000088","219011344069620",27.57,43.20,0,335.74,400.96,216.4,206.9,0.813,883048.8,883048.8,1421,0,0,0,L,1151911521,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195529,1857143.00
04/14/2017 14:45,2,5.209,ACTIVE,216.67,442.74,59.970,1492195503,"274151322000068","219011344069620",39.16,41.50,0,391.94,472.20,206.2,197.1,0.791,760504.4,760504.4,1451,0,0,0,L,1151911521,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195530,1857144.00
04/14/2017 14:45,2,8.141,ACTIVE,220.29,370.60,59.986,1492195503,"201051344001135","219011344069620",28.63,35.00,0,338.44,424.71,236.2,226.0,1.047,657152.9,657152.9,1421,0,0,0,L,1122011218,0,125.85,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195531,1857145.00
04/14/2017 14:45,2,8.203,ACTIVE,219.16,369.10,59.965,1492195503,"201051344000594","219011344069620",29.10,33.00,0,333.33,424.41,241.7,231.4,1.096,677938.7,677938.7,1422,0,0,0,L,1122011218,0,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195532,1857146.00
04/14/2017 14:45,2,8.193,ACTIVE,220.74,369.70,59.986,1492195503,"201051344001203","219011344069620",28.35,36.50,0,341.75,425.01,235.2,225.1,1.092,665775.2,665775.2,1420,0,0,0,L,1122011218,0,126.53,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195533,1857147.00
04/14/2017 14:45,2,7.699,ACTIVE,215.77,385.33,59.965,1492195503,"274151322000054","219011344069620",26.62,44.80,0,337.24,399.16,207.4,198.3,0.804,901166.6,901166.6,1417,0,0,0,L,1151911521,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195534,1857148.00
04/14/2017 14:45,2,8.143,ACTIVE,220.29,369.10,59.965,1492195503,"201051344000867","219011344069620",28.45,36.00,0,336.94,423.81,234.5,224.4,1.056,662870.3,662870.3,1425,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195535,1857149.00
04/14/2017 14:45,2,7.947,ACTIVE,220.52,368.80,59.986,1492195503,"201051344001093","219011344069620",28.86,33.30,0,339.65,424.41,232.0,222.0,1.043,664560.2,664560.2,1421,0,0,0,L,1122011218,0,125.85,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195536,1857150.00
04/14/2017 14:45,2,8.230,ACTIVE,220.97,370.90,59.970,1492195503,"201051344000900","219011344069620",28.33,35.60,0,338.74,425.61,236.0,225.9,1.056,684120.4,684120.4,1424,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195537,1857151.00
04/14/2017 14:45,2,8.117,ACTIVE,220.97,369.70,59.965,1492195503,"201051344000648","219011344069620",28.41,35.40,0,341.15,426.21,233.5,223.4,1.065,673553.2,673553.2,1423,0,0,0,L,1122011218,0,124.72,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195538,1857152.00
04/14/2017 14:45,2,8.223,ACTIVE,221.19,372.41,59.981,1492195503,"201051344000569","219011344069620",28.07,33.00,0,339.65,425.01,233.8,223.7,1.052,686330.7,686330.7,1418,0,0,0,L,1122011218,0,124.94,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195538,1857153.00
04/14/2017 14:45,2,8.199,ACTIVE,221.42,373.01,59.975,1492195503,"201051344000983","219011344069620",28.35,34.30,0,339.95,425.91,235.3,225.2,1.069,677053.2,677053.2,1418,0,0,0,L,1122011218,0,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195539,1857154.00
04/14/2017 14:45,2,8.125,ACTIVE,221.64,373.91,59.981,1492195503,"201051344001158","219011344069620",28.69,32.00,0,339.95,425.01,236.0,225.8,1.078,662780.4,662780.4,1421,0,0,0,L,1122011218,0,125.40,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195540,1857155.00
04/14/2017 14:45,2,8.072,ACTIVE,221.42,370.30,60.007,1492195503,"201051344000576","219011344069620",28.33,36.30,0,340.25,424.41,231.6,221.6,1.078,676833.0,676833.0,1423,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195541,1857156.00
04/14/2017 14:45,2,7.699,ACTIVE,215.54,358.28,59.944,1492195503,"274151322000087","219011344069620",27.73,59.00,0,336.34,400.06,216.0,206.6,0.813,873306.1,873306.1,1432,0,0,0,L,1151911521,0,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492195542,1857157.00
04/14/2017 15:00,2,7.990,ACTIVE,220.97,370.60,59.986,1492196403,"201051344000645","219011344069620",28.13,38.20,0,341.75,422.90,227.6,217.7,1.030,676069.0,676069.0,1420,0,0,0,L,1122011218,0,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196404,1857158.00
04/14/2017 15:00,2,7.555,ACTIVE,215.54,354.37,60.012,1492196403,"274151322000085","219011344069620",25.80,44.00,0,337.84,396.75,197.4,188.6,0.760,898342.7,898342.7,1416,0,0,0,L,1151911521,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196405,1857159.00
04/14/2017 15:00,2,8.018,ACTIVE,220.06,370.60,59.986,1492196403,"201051344000633","219011344069620",28.33,33.30,0,340.55,424.11,230.0,220.0,1.083,662491.6,662491.6,1424,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196406,1857160.00
04/14/2017 15:00,2,7.934,ACTIVE,221.42,373.31,59.996,1492196403,"201051344000469","219011344069620",28.43,30.00,0,340.25,424.11,228.4,218.5,1.052,665288.7,665288.7,1420,0,0,0,L,1122011218,0,125.17,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196407,1857161.00
04/14/2017 15:00,2,7.896,ACTIVE,218.93,370.90,59.981,1492196403,"201051344000646","219011344069620",28.94,30.50,0,334.24,424.71,231.2,221.3,1.074,658782.8,658782.8,1422,0,0,0,L,1122011218,0,125.40,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196408,1857162.00
04/14/2017 15:00,2,7.619,ACTIVE,215.77,368.50,59.981,1492196403,"274151322000052","219011344069620",28.55,43.00,0,335.74,401.56,220.4,210.8,0.875,930739.7,930739.7,1420,0,0,0,L,1151911521,0,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196409,1857163.00
04/14/2017 15:00,2,8.061,ACTIVE,220.52,372.41,60.002,1492196403,"201051344000585","219011344069620",28.75,32.40,0,340.85,424.11,234.7,224.6,1.092,669806.2,669806.2,1421,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196409,1857164.00
04/14/2017 15:00,2,7.832,ACTIVE,218.48,366.10,59.986,1492196403,"201051344001230","219011344069620",29.00,31.00,0,333.33,418.70,230.0,220.1,1.043,663137.6,663137.6,1420,0,0,0,L,1122011218,0,125.17,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196410,1857165.00
04/14/2017 15:00,2,7.912,ACTIVE,220.29,372.41,59.965,1492196403,"201051344000582","219011344069620",28.53,36.00,0,339.95,424.71,228.7,218.8,1.039,653123.2,653123.2,1416,0,0,0,L,1122011218,0,125.62,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196411,1857166.00
04/14/2017 15:00,2,7.877,ACTIVE,219.16,370.60,59.981,1492196403,"201051344000955","219011344069620",29.10,33.00,0,335.74,422.60,232.1,222.1,1.087,671416.3,671416.3,1423,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196412,1857167.00
04/14/2017 15:00,2,4.973,ACTIVE,215.54,449.05,59.981,1492196403,"274151322000094","219011344069620",39.68,43.00,0,398.26,468.29,200.1,191.2,0.769,760199.3,760199.3,1454,0,0,0,L,1151911521,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196413,1857168.00
04/14/2017 15:00,2,7.939,ACTIVE,221.42,372.41,59.986,1492196403,"201051344000579","219011344069620",29.26,31.00,0,340.55,425.61,235.2,225.1,1.105,682880.4,682880.4,1422,0,0,0,L,1122011218,0,125.40,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196414,1857169.00
04/14/2017 15:00,2,7.836,ACTIVE,218.93,368.20,60.002,1492196403,"201051344000890","219011344069620",28.96,32.00,0,334.24,422.90,229.7,219.8,1.043,665246.3,665246.3,1419,0,0,0,L,1122011218,0,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196415,1857170.00
04/14/2017 15:00,2,7.816,ACTIVE,219.84,370.00,59.959,1492196403,"201051344000438","219011344069620",29.44,32.60,0,341.15,425.01,232.9,222.9,1.047,668147.9,668147.9,1419,0,0,0,L,1122011218,0,125.85,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196416,1857171.00
04/14/2017 15:00,2,7.838,ACTIVE,219.16,361.89,59.986,1492196403,"201051344000417","219011344069620",18.75,29.00,0,340.55,395.25,148.7,141.6,0.698,630526.2,630526.2,1428,0,0,0,L,1122011218,0,124.94,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196417,1857172.00
04/14/2017 15:00,2,7.631,ACTIVE,215.09,355.28,59.986,1492196403,"274151322000083","219011344069620",28.33,46.80,0,331.53,400.96,218.9,209.4,0.871,921455.6,921455.6,1420,0,0,0,L,1151911521,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196418,1857173.00
04/14/2017 15:00,2,7.996,ACTIVE,216.45,361.59,60.028,1492196403,"274151322000076","219011344069620",29.02,45.00,0,335.44,404.87,234.7,224.6,0.932,982094.0,982094.0,1421,0,0,0,L,1151911521,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196418,1857174.00
04/14/2017 15:00,2,8.020,ACTIVE,219.61,369.10,59.986,1492196403,"201051344000868","219011344069620",28.01,33.30,0,335.74,423.20,227.6,217.7,1.030,663927.6,663927.6,1423,0,0,0,L,1122011218,0,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196419,1857175.00
04/14/2017 15:00,2,7.982,ACTIVE,215.09,370.00,59.986,1492196403,"274151322000095","219011344069620",28.75,48.00,0,332.13,404.27,232.3,222.3,0.884,972702.6,972702.6,1418,0,0,0,L,1151911521,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196420,1857176.00
04/14/2017 15:00,2,7.869,ACTIVE,221.42,366.10,60.002,1492196403,"201051344000988","219011344069620",18.85,28.80,0,342.05,399.46,150.2,143.0,0.689,605704.5,605704.5,1422,0,0,0,L,1122011218,0,125.40,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196421,1857177.00
04/14/2017 15:00,2,7.963,ACTIVE,220.06,370.30,60.002,1492196403,"201051344001025","219011344069620",28.84,33.30,0,342.05,423.81,232.6,222.5,1.016,667410.5,667410.5,1421,0,0,0,L,1122011218,0,125.40,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196422,1857178.00
04/14/2017 15:00,2,7.957,ACTIVE,221.42,370.90,59.986,1492196403,"201051344000458","219011344069620",28.65,35.20,0,341.45,424.41,230.7,220.8,1.061,676169.3,676169.3,1418,0,0,0,L,1122011218,0,125.62,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196423,1857179.00
04/14/2017 15:00,2,8.004,ACTIVE,221.64,370.90,59.991,1492196403,"201051344000853","219011344069620",28.31,31.80,0,340.55,423.20,229.4,219.5,1.074,676512.7,676512.7,1419,0,0,0,L,1122011218,0,126.07,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196424,1857180.00
04/14/2017 15:00,2,7.973,ACTIVE,218.71,369.70,59.975,1492196403,"201051344000685","219011344069620",28.96,32.60,0,334.54,423.50,233.8,223.8,1.109,668282.2,668282.2,1423,0,0,0,L,1122011218,0,125.62,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196425,1857181.00
04/14/2017 15:00,2,7.975,ACTIVE,220.06,370.30,59.965,1492196403,"201051344000917","219011344069620",28.69,34.80,0,340.55,424.11,231.6,221.6,1.087,664898.3,664898.3,1423,0,0,0,L,1122011218,0,125.62,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196426,1857182.00
04/14/2017 15:00,2,7.955,ACTIVE,218.71,370.30,59.991,1492196403,"201051344001145","219011344069620",29.04,31.80,0,335.74,424.71,234.1,224.0,1.056,672734.5,672734.5,1421,0,0,0,L,1122011218,0,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196426,1857183.00
04/14/2017 15:00,2,7.959,ACTIVE,220.52,372.71,59.981,1492196403,"201051344000651","219011344069620",28.77,35.80,0,340.55,424.11,231.8,221.8,1.047,661497.5,661497.5,1419,0,0,0,L,1122011218,0,126.30,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196427,1857184.00
04/14/2017 15:00,2,7.451,ACTIVE,215.54,358.28,59.975,1492196403,"274151322000088","219011344069620",27.97,41.30,0,336.64,399.46,211.2,201.9,0.787,883099.7,883099.7,1422,0,0,0,L,1151911521,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196428,1857185.00
04/14/2017 15:00,2,5.107,ACTIVE,216.45,422.90,59.981,1492196403,"274151322000068","219011344069620",39.16,40.20,0,397.96,474.60,202.1,193.1,0.778,760553.3,760553.3,1452,0,0,0,L,1151911521,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196429,1857186.00
04/14/2017 15:00,2,7.936,ACTIVE,220.06,370.60,59.975,1492196403,"201051344001135","219011344069620",28.71,34.50,0,341.15,423.81,230.6,220.7,1.047,657208.6,657208.6,1422,0,0,0,L,1122011218,0,125.62,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196430,1857187.00
04/14/2017 15:00,2,7.943,ACTIVE,219.16,369.70,59.954,1492196403,"201051344000594","219011344069620",29.22,33.50,0,333.33,423.50,234.8,224.7,1.069,677995.6,677995.6,1423,0,0,0,L,1122011218,0,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196431,1857188.00
04/14/2017 15:00,2,8.004,ACTIVE,220.29,371.21,59.981,1492196403,"201051344001203","219011344069620",28.29,36.30,0,342.05,423.81,229.2,219.2,1.065,665830.6,665830.6,1421,0,0,0,L,1122011218,0,126.30,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196432,1857189.00
04/14/2017 15:00,2,7.555,ACTIVE,215.54,361.89,59.986,1492196403,"274151322000054","219011344069620",26.60,43.60,0,336.94,398.26,203.4,194.4,0.773,901215.7,901215.7,1418,0,0,0,L,1151911521,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196433,1857190.00
04/14/2017 15:00,2,7.900,ACTIVE,220.06,368.50,59.981,1492196403,"201051344000867","219011344069620",28.57,35.80,0,336.64,422.30,228.5,218.7,1.030,662925.6,662925.6,1426,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196434,1857191.00
04/14/2017 15:00,2,7.756,ACTIVE,220.29,369.10,59.970,1492196403,"201051344001093","219011344069620",28.82,33.30,0,341.75,423.20,226.4,216.6,1.012,664615.0,664615.0,1422,0,0,0,L,1122011218,0,125.85,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196435,1857192.00
04/14/2017 15:00,2,8.037,ACTIVE,220.97,372.71,59.975,1492196403,"201051344000900","219011344069620",28.19,34.80,0,340.55,424.71,229.3,219.4,1.030,684176.0,684176.0,1425,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196437,1857193.00
04/14/2017 15:00,2,7.877,ACTIVE,220.97,369.70,59.970,1492196403,"201051344000648","219011344069620",28.49,35.00,0,341.45,424.71,227.1,217.3,1.074,673608.3,673608.3,1424,0,0,0,L,1122011218,0,124.94,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196437,1857194.00
04/14/2017 15:00,2,7.938,ACTIVE,221.19,370.30,59.970,1492196403,"201051344000569","219011344069620",28.31,32.60,0,340.25,423.81,227.5,217.6,1.065,686385.8,686385.8,1419,0,0,0,L,1122011218,0,124.94,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196438,1857195.00
04/14/2017 15:00,2,7.846,ACTIVE,221.42,372.41,59.938,1492196403,"201051344000983","219011344069620",28.84,32.80,0,340.55,424.71,229.1,219.2,1.047,677108.7,677108.7,1419,0,0,0,L,1122011218,0,125.62,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196439,1857196.00
04/14/2017 15:00,2,7.934,ACTIVE,221.64,371.21,59.975,1492196403,"201051344001158","219011344069620",28.59,31.50,0,339.95,424.11,229.6,219.7,1.074,662836.1,662836.1,1422,0,0,0,L,1122011218,0,125.40,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196440,1857197.00
04/14/2017 15:00,2,7.912,ACTIVE,220.97,370.90,59.975,1492196403,"201051344000576","219011344069620",28.11,35.60,0,339.95,423.81,225.1,215.4,1.039,676887.6,676887.6,1424,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196441,1857198.00
04/14/2017 15:00,2,7.477,ACTIVE,215.54,360.08,59.954,1492196403,"274151322000087","219011344069620",27.87,58.30,0,336.64,398.56,211.0,201.7,0.791,873357.0,873357.0,1433,0,0,0,L,1151911521,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492196442,1857199.00
04/14/2017 15:15,2,7.713,ACTIVE,220.97,371.21,59.986,1492197303,"201051344000645","219011344069620",28.15,38.20,0,341.75,421.70,219.8,210.2,0.999,676122.5,676122.5,1421,0,0,0,L,1122011218,0,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197304,1857200.00
04/14/2017 15:15,2,7.289,ACTIVE,216.00,354.37,59.991,1492197303,"274151322000085","219011344069620",25.92,43.40,0,337.84,395.85,191.2,182.6,0.729,898389.1,898389.1,1417,0,0,0,L,1151911521,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197305,1857201.00
04/14/2017 15:15,2,7.705,ACTIVE,219.84,367.60,59.944,1492197303,"201051344000633","219011344069620",28.55,33.00,0,340.85,422.00,222.7,213.0,1.061,662545.7,662545.7,1425,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197306,1857202.00
04/14/2017 15:15,2,7.576,ACTIVE,221.42,371.81,59.991,1492197303,"201051344000469","219011344069620",28.71,30.00,0,340.25,422.30,220.1,210.5,0.994,665342.4,665342.4,1421,0,0,0,L,1122011218,0,125.17,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197307,1857203.00
04/14/2017 15:15,2,7.639,ACTIVE,218.93,369.40,59.959,1492197303,"201051344000646","219011344069620",28.86,31.30,0,334.54,422.90,223.2,213.5,1.030,658837.0,658837.0,1423,0,0,0,L,1122011218,0,125.40,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197308,1857204.00
04/14/2017 15:15,2,7.312,ACTIVE,216.00,373.31,59.975,1492197303,"274151322000052","219011344069620",28.67,42.00,0,336.34,400.36,212.1,202.8,0.835,930791.2,930791.2,1421,0,0,0,L,1151911521,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197309,1857205.00
04/14/2017 15:15,2,7.855,ACTIVE,220.29,370.30,60.039,1492197303,"201051344000585","219011344069620",28.53,32.60,0,341.45,422.60,226.9,217.1,1.043,669861.3,669861.3,1422,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197310,1857206.00
04/14/2017 15:15,2,7.629,ACTIVE,218.48,367.90,60.023,1492197303,"201051344001230","219011344069620",28.84,31.80,0,333.63,418.39,222.8,213.2,1.030,663191.7,663191.7,1421,0,0,0,L,1122011218,0,125.17,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197311,1857207.00
04/14/2017 15:15,2,7.682,ACTIVE,220.06,370.00,59.991,1492197303,"201051344000582","219011344069620",28.47,36.50,0,341.45,423.50,221.5,211.8,1.003,653177.0,653177.0,1417,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197312,1857208.00
04/14/2017 15:15,2,7.549,ACTIVE,218.93,368.20,59.996,1492197303,"201051344000955","219011344069620",29.32,33.80,0,335.44,421.70,224.1,214.4,1.047,671470.8,671470.8,1424,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197313,1857209.00
04/14/2017 15:15,2,4.809,ACTIVE,215.54,434.33,59.991,1492197303,"274151322000094","219011344069620",39.66,41.80,0,396.15,465.58,193.7,185.1,0.742,760246.5,760246.5,1455,0,0,0,L,1151911521,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197313,1857210.00
04/14/2017 15:15,2,7.725,ACTIVE,221.42,370.00,59.981,1492197303,"201051344000579","219011344069620",29.00,31.00,0,341.15,423.50,226.8,217.0,1.034,682935.6,682935.6,1423,0,0,0,L,1122011218,0,125.62,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197314,1857211.00
04/14/2017 15:15,2,7.664,ACTIVE,218.71,367.60,59.996,1492197303,"201051344000890","219011344069620",28.69,31.80,0,335.74,421.70,222.6,212.9,1.012,665300.4,665300.4,1420,0,0,0,L,1122011218,0,125.40,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197315,1857212.00
04/14/2017 15:15,2,7.648,ACTIVE,219.61,369.70,60.007,1492197303,"201051344000438","219011344069620",29.08,32.80,0,342.05,424.11,225.3,215.6,1.047,668202.6,668202.6,1420,0,0,0,L,1122011218,0,125.85,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197316,1857213.00
04/14/2017 15:15,2,7.514,ACTIVE,218.93,361.29,59.959,1492197303,"201051344000417","219011344069620",18.89,28.50,0,342.65,393.75,143.8,136.8,0.672,630560.9,630560.9,1429,0,0,0,L,1122011218,0,124.94,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197317,1857214.00
04/14/2017 15:15,2,7.422,ACTIVE,215.32,378.12,59.996,1492197303,"274151322000083","219011344069620",28.11,45.80,0,333.03,399.46,210.9,201.7,0.844,921506.9,921506.9,1421,0,0,0,L,1151911521,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197318,1857215.00
04/14/2017 15:15,2,7.688,ACTIVE,216.45,367.00,60.012,1492197303,"274151322000076","219011344069620",29.02,44.30,0,335.74,403.37,225.7,216.0,0.871,982148.9,982148.9,1422,0,0,0,L,1151911521,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197319,1857216.00
04/14/2017 15:15,2,7.744,ACTIVE,219.61,368.80,60.007,1492197303,"201051344000868","219011344069620",28.03,32.80,0,336.64,420.80,219.7,210.1,0.986,663981.1,663981.1,1424,0,0,0,L,1122011218,0,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197320,1857217.00
04/14/2017 15:15,2,7.768,ACTIVE,215.54,360.99,59.981,1492197303,"274151322000095","219011344069620",28.59,47.80,0,335.44,402.46,224.5,214.8,0.849,972757.2,972757.2,1419,0,0,0,L,1151911521,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197321,1857218.00
04/14/2017 15:15,2,7.707,ACTIVE,221.19,365.49,59.970,1492197303,"201051344000988","219011344069620",18.61,28.80,0,342.65,398.86,145.2,138.3,0.663,605739.7,605739.7,1423,0,0,0,L,1122011218,0,125.62,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197322,1857219.00
04/14/2017 15:15,2,7.844,ACTIVE,219.84,369.70,60.012,1492197303,"201051344001025","219011344069620",28.29,33.50,0,342.35,422.30,224.6,214.8,0.999,667465.2,667465.2,1422,0,0,0,L,1122011218,0,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197323,1857220.00
04/14/2017 15:15,2,7.646,ACTIVE,220.97,369.10,59.991,1492197303,"201051344000458","219011344069620",28.80,35.00,0,341.45,422.60,222.9,213.2,1.052,676223.6,676223.6,1419,0,0,0,L,1122011218,0,125.62,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197324,1857221.00
04/14/2017 15:15,2,7.709,ACTIVE,221.64,371.81,60.002,1492197303,"201051344000853","219011344069620",28.37,31.80,0,340.85,421.70,221.6,211.9,1.030,676566.7,676566.7,1420,0,0,0,L,1122011218,0,126.07,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197324,1857222.00
04/14/2017 15:15,2,7.705,ACTIVE,218.48,369.70,59.996,1492197303,"201051344000685","219011344069620",29.08,32.40,0,336.64,422.30,226.8,217.0,1.074,668337.3,668337.3,1424,0,0,0,L,1122011218,0,125.62,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197325,1857223.00
