ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/14/2017 15:15,2,7.689,ACTIVE,220.06,370.30,59.996,1492197303,"201051344000917","219011344069620",28.86,34.30,0,341.45,422.60,224.8,215.0,1.052,664952.9,664952.9,1424,0,0,0,L,1122011218,0,125.62,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197326,1857224.00
04/14/2017 15:15,2,7.688,ACTIVE,218.71,368.50,60.002,1492197303,"201051344001145","219011344069620",29.20,31.00,0,336.34,422.90,227.5,217.6,1.039,672789.7,672789.7,1422,0,0,0,L,1122011218,0,125.17,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197327,1857225.00
04/14/2017 15:15,2,7.688,ACTIVE,220.29,369.70,60.002,1492197303,"201051344000651","219011344069620",28.78,36.80,0,340.25,422.30,224.0,214.3,0.981,661552.0,661552.0,1420,0,0,0,L,1122011218,0,126.07,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197328,1857226.00
04/14/2017 15:15,2,7.223,ACTIVE,215.32,372.41,59.981,1492197303,"274151322000088","219011344069620",27.75,41.30,0,337.24,398.26,202.9,193.9,0.769,883149.1,883149.1,1423,0,0,0,L,1151911521,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197329,1857227.00
04/14/2017 15:15,2,4.758,ACTIVE,216.67,447.25,60.012,1492197303,"274151322000068","219011344069620",40.04,40.20,0,394.95,469.19,193.5,184.8,0.738,760600.7,760600.7,1453,0,0,0,L,1151911521,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197330,1857228.00
04/14/2017 15:15,2,7.699,ACTIVE,219.84,369.10,59.981,1492197303,"201051344001135","219011344069620",28.59,34.80,0,342.05,421.70,222.8,213.2,1.012,657262.8,657262.8,1423,0,0,0,L,1122011218,0,125.62,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197331,1857229.00
04/14/2017 15:15,2,7.779,ACTIVE,218.93,369.10,59.991,1492197303,"201051344000594","219011344069620",28.90,33.00,0,333.63,418.70,227.6,217.7,0.999,678051.0,678051.0,1424,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197332,1857230.00
04/14/2017 15:15,2,7.766,ACTIVE,220.29,370.30,59.991,1492197303,"201051344001203","219011344069620",28.27,35.40,0,342.05,422.30,222.3,212.7,1.030,665884.7,665884.7,1422,0,0,0,L,1122011218,0,126.30,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197333,1857231.00
04/14/2017 15:15,2,7.361,ACTIVE,215.77,357.38,59.986,1492197303,"274151322000054","219011344069620",26.32,43.20,0,337.24,397.35,196.0,187.3,0.747,901263.4,901263.4,1419,0,0,0,L,1151911521,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197333,1857232.00
04/14/2017 15:15,2,7.578,ACTIVE,220.06,368.20,59.986,1492197303,"201051344000867","219011344069620",28.77,35.40,0,337.24,420.20,220.7,211.0,0.994,662979.3,662979.3,1427,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197335,1857233.00
04/14/2017 15:15,2,7.637,ACTIVE,220.06,370.30,59.991,1492197303,"201051344001093","219011344069620",28.35,33.30,0,341.45,421.40,219.2,209.7,0.963,664668.3,664668.3,1423,0,0,0,L,1122011218,0,125.85,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197336,1857234.00
04/14/2017 15:15,2,7.723,ACTIVE,220.74,369.70,59.991,1492197303,"201051344000900","219011344069620",28.37,34.50,0,340.85,422.00,221.8,212.2,0.999,684230.0,684230.0,1426,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197336,1857235.00
04/14/2017 15:15,2,7.539,ACTIVE,220.74,370.90,60.018,1492197303,"201051344000648","219011344069620",28.75,34.30,0,340.25,422.30,219.3,209.8,1.012,673661.7,673661.7,1425,0,0,0,L,1122011218,0,124.94,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197337,1857236.00
04/14/2017 15:15,2,7.686,ACTIVE,220.97,369.10,59.991,1492197303,"201051344000569","219011344069620",28.23,32.40,0,340.25,422.60,219.7,210.1,1.021,686439.3,686439.3,1420,0,0,0,L,1122011218,0,124.94,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197338,1857237.00
04/14/2017 15:15,2,7.627,ACTIVE,221.42,371.21,60.012,1492197303,"201051344000983","219011344069620",28.67,33.00,0,341.15,423.20,221.4,211.8,1.047,677162.6,677162.6,1420,0,0,0,L,1122011218,0,125.85,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197339,1857238.00
04/14/2017 15:15,2,7.645,ACTIVE,221.42,373.01,59.959,1492197303,"201051344001158","219011344069620",28.63,31.00,0,340.25,422.30,221.6,211.9,1.021,662890.1,662890.1,1423,0,0,0,L,1122011218,0,125.62,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197340,1857239.00
04/14/2017 15:15,2,7.631,ACTIVE,221.19,373.91,59.965,1492197303,"201051344000576","219011344069620",28.21,35.40,0,340.25,421.40,217.9,208.4,1.008,676940.6,676940.6,1425,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197341,1857240.00
04/14/2017 15:15,2,7.221,ACTIVE,216.00,375.71,59.981,1492197303,"274151322000087","219011344069620",27.93,58.00,0,337.24,397.35,204.2,195.1,0.765,873406.6,873406.6,1434,0,0,0,L,1151911521,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492197342,1857241.00
04/14/2017 15:30,2,7.400,ACTIVE,220.74,369.10,59.954,1492198204,"201051344000645","219011344069620",28.31,37.50,0,342.35,419.90,212.1,202.8,0.959,676174.2,676174.2,1422,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198205,1857242.00
04/14/2017 15:30,2,6.975,ACTIVE,216.00,373.01,59.938,1492198204,"274151322000085","219011344069620",26.20,43.40,0,337.84,394.05,185.0,176.6,0.689,898434.0,898434.0,1418,0,0,0,L,1151911521,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198206,1857243.00
04/14/2017 15:30,2,7.359,ACTIVE,219.84,369.40,59.986,1492198204,"201051344000633","219011344069620",28.84,33.00,0,341.45,420.80,215.0,205.6,1.016,662598.1,662598.1,1426,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198206,1857244.00
04/14/2017 15:30,2,7.291,ACTIVE,221.19,370.90,59.938,1492198204,"201051344000469","219011344069620",28.82,29.80,0,340.55,420.50,212.8,203.5,0.986,665394.1,665394.1,1422,0,0,0,L,1122011218,0,125.17,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198207,1857245.00
04/14/2017 15:30,2,7.432,ACTIVE,218.71,369.70,59.981,1492198204,"201051344000646","219011344069620",28.73,30.50,0,334.24,420.20,216.2,206.7,0.999,658889.5,658889.5,1424,0,0,0,L,1122011218,0,125.40,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198208,1857246.00
04/14/2017 15:30,2,7.096,ACTIVE,215.77,368.20,59.954,1492198204,"274151322000052","219011344069620",28.51,41.80,0,333.03,398.26,204.9,195.9,0.800,930841.0,930841.0,1422,0,0,0,L,1151911521,0,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198209,1857247.00
04/14/2017 15:30,2,7.646,ACTIVE,220.06,369.40,59.975,1492198204,"201051344000585","219011344069620",28.43,32.00,0,342.05,420.20,220.1,210.5,1.008,669914.7,669914.7,1423,0,0,0,L,1122011218,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198210,1857248.00
04/14/2017 15:30,2,7.402,ACTIVE,218.71,368.20,59.922,1492198204,"201051344001230","219011344069620",28.77,31.00,0,335.14,415.09,215.6,206.2,0.994,663244.1,663244.1,1422,0,0,0,L,1122011218,0,125.17,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198211,1857249.00
04/14/2017 15:30,2,7.426,ACTIVE,220.29,367.30,59.907,1492198204,"201051344000582","219011344069620",28.53,35.80,0,341.15,421.70,214.5,205.1,0.972,653229.1,653229.1,1418,0,0,0,L,1122011218,0,125.62,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198212,1857250.00
04/14/2017 15:30,2,7.312,ACTIVE,218.93,367.30,59.922,1492198204,"201051344000955","219011344069620",29.24,33.80,0,335.14,418.70,216.6,207.1,1.012,671523.4,671523.4,1425,0,0,0,L,1122011218,0,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198213,1857251.00
04/14/2017 15:30,2,4.674,ACTIVE,215.77,427.11,59.965,1492198204,"274151322000094","219011344069620",39.36,42.00,0,396.75,463.48,186.2,177.8,0.720,760291.9,760291.9,1456,0,0,0,L,1151911521,0,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198214,1857252.00
04/14/2017 15:30,2,7.348,ACTIVE,221.19,369.10,59.928,1492198204,"201051344000579","219011344069620",29.46,30.00,0,341.15,421.70,219.2,209.6,1.012,682989.0,682989.0,1424,0,0,0,L,1122011218,0,125.62,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198215,1857253.00
04/14/2017 15:30,2,7.412,ACTIVE,218.71,366.70,59.981,1492198204,"201051344000890","219011344069620",28.73,31.80,0,335.14,418.39,215.8,206.3,0.981,665352.8,665352.8,1421,0,0,0,L,1122011218,0,125.17,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198216,1857254.00
04/14/2017 15:30,2,7.352,ACTIVE,219.61,368.80,59.991,1492198204,"201051344000438","219011344069620",29.30,32.80,0,337.24,421.10,218.1,208.6,1.016,668255.6,668255.6,1421,0,0,0,L,1122011218,0,125.62,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198217,1857255.00
04/14/2017 15:30,2,7.314,ACTIVE,219.16,359.78,59.996,1492198204,"201051344000417","219011344069620",18.81,29.30,0,339.04,392.55,139.2,132.4,0.645,630594.6,630594.6,1430,0,0,0,L,1122011218,0,125.17,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198218,1857256.00
04/14/2017 15:30,2,7.051,ACTIVE,215.32,354.97,59.933,1492198204,"274151322000083","219011344069620",28.57,45.00,0,333.63,397.66,203.9,194.9,0.818,921556.5,921556.5,1422,0,0,0,L,1151911521,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198219,1857257.00
04/14/2017 15:30,2,7.463,ACTIVE,216.45,360.08,59.954,1492198204,"274151322000076","219011344069620",28.88,44.00,0,335.74,402.16,218.2,208.7,0.844,982202.0,982202.0,1423,0,0,0,L,1151911521,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198220,1857258.00
04/14/2017 15:30,2,7.420,ACTIVE,219.39,366.70,59.981,1492198204,"201051344000868","219011344069620",28.25,32.60,0,336.94,418.39,212.2,202.9,0.968,664032.8,664032.8,1425,0,0,0,L,1122011218,0,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198221,1857259.00
04/14/2017 15:30,2,7.438,ACTIVE,215.54,370.90,59.970,1492198204,"274151322000095","219011344069620",28.82,46.20,0,336.64,401.86,216.9,207.4,0.822,972810.0,972810.0,1420,0,0,0,L,1151911521,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198221,1857260.00
04/14/2017 15:30,2,7.480,ACTIVE,221.19,364.59,59.965,1492198204,"201051344000988","219011344069620",18.49,28.50,0,342.65,397.96,140.1,133.3,0.645,605773.6,605773.6,1424,0,0,0,L,1122011218,0,125.40,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198222,1857261.00
04/14/2017 15:30,2,7.582,ACTIVE,220.29,368.20,59.917,1492198204,"201051344001025","219011344069620",28.37,33.80,0,338.74,419.90,217.7,208.2,0.972,667518.1,667518.1,1423,0,0,0,L,1122011218,0,125.62,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198223,1857262.00
04/14/2017 15:30,2,7.316,ACTIVE,220.74,369.10,59.996,1492198204,"201051344000458","219011344069620",29.04,35.20,0,341.45,420.80,215.4,206.0,0.986,676276.1,676276.1,1420,0,0,0,L,1122011218,0,125.62,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198224,1857263.00
04/14/2017 15:30,2,7.414,ACTIVE,221.64,372.71,59.975,1492198204,"201051344000853","219011344069620",28.55,31.30,0,340.85,420.50,214.3,204.9,0.994,676618.8,676618.8,1421,0,0,0,L,1122011218,0,126.07,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198225,1857264.00
04/14/2017 15:30,2,7.430,ACTIVE,218.71,369.10,60.012,1492198204,"201051344000685","219011344069620",29.18,32.00,0,336.04,419.90,219.6,210.0,1.039,668390.7,668390.7,1425,0,0,0,L,1122011218,0,125.62,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198226,1857265.00
04/14/2017 15:30,2,7.445,ACTIVE,219.84,370.00,59.991,1492198204,"201051344000917","219011344069620",28.86,34.00,0,341.45,420.50,217.6,208.1,1.021,665005.8,665005.8,1425,0,0,0,L,1122011218,0,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198227,1857266.00
04/14/2017 15:30,2,7.391,ACTIVE,218.71,367.90,59.981,1492198204,"201051344001145","219011344069620",29.38,30.50,0,335.74,420.50,219.7,210.1,1.003,672843.2,672843.2,1423,0,0,0,L,1122011218,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198228,1857267.00
04/14/2017 15:30,2,7.475,ACTIVE,220.29,369.10,60.007,1492198204,"201051344000651","219011344069620",28.71,36.30,0,341.15,421.10,217.1,207.6,0.981,661604.7,661604.7,1421,0,0,0,L,1122011218,0,126.30,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198229,1857268.00
04/14/2017 15:30,2,6.957,ACTIVE,215.32,371.21,59.975,1492198204,"274151322000088","219011344069620",27.87,40.60,0,337.54,396.75,196.3,187.6,0.738,883196.7,883196.7,1424,0,0,0,L,1151911521,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198229,1857269.00
04/14/2017 15:30,2,4.619,ACTIVE,216.67,443.64,59.975,1492198204,"274151322000068","219011344069620",40.02,41.00,0,398.26,465.89,187.5,179.0,0.720,760646.4,760646.4,1454,0,0,0,L,1151911521,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198230,1857270.00
04/14/2017 15:30,2,7.439,ACTIVE,219.84,368.50,59.970,1492198204,"201051344001135","219011344069620",28.71,35.40,0,336.34,419.60,216.2,206.8,0.955,657315.2,657315.2,1424,0,0,0,L,1122011218,0,125.62,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198231,1857271.00
04/14/2017 15:30,2,7.498,ACTIVE,218.93,368.50,59.991,1492198204,"201051344000594","219011344069620",28.86,32.80,0,334.54,419.90,219.2,209.6,0.999,678104.4,678104.4,1425,0,0,0,L,1122011218,0,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198232,1857272.00
04/14/2017 15:30,2,7.430,ACTIVE,220.29,369.40,59.986,1492198204,"201051344001203","219011344069620",28.63,35.40,0,342.35,420.20,215.3,205.9,0.994,665937.0,665937.0,1423,0,0,0,L,1122011218,0,126.30,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198233,1857273.00
04/14/2017 15:30,2,6.982,ACTIVE,215.77,377.82,59.981,1492198204,"274151322000054","219011344069620",26.88,42.80,0,337.54,396.15,189.9,181.4,0.720,901309.5,901309.5,1420,0,0,0,L,1151911521,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198234,1857274.00
04/14/2017 15:30,2,7.395,ACTIVE,219.84,366.70,60.018,1492198204,"201051344000867","219011344069620",28.49,35.20,0,337.54,418.09,213.3,204.0,0.972,663031.2,663031.2,1428,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198235,1857275.00
04/14/2017 15:30,2,7.266,ACTIVE,220.06,370.90,59.944,1492198204,"201051344001093","219011344069620",28.82,32.60,0,341.75,419.60,212.0,202.7,0.959,664719.9,664719.9,1424,0,0,0,L,1122011218,0,125.62,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198236,1857276.00
04/14/2017 15:30,2,7.367,ACTIVE,220.52,366.10,59.944,1492198204,"201051344000900","219011344069620",28.71,34.50,0,341.45,420.20,214.2,204.8,0.963,684282.2,684282.2,1427,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198237,1857277.00
04/14/2017 15:30,2,7.215,ACTIVE,220.52,368.50,59.944,1492198204,"201051344000648","219011344069620",28.98,34.00,0,341.75,421.10,211.8,202.5,0.963,673713.3,673713.3,1426,0,0,0,L,1122011218,0,124.94,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198238,1857278.00
04/14/2017 15:30,2,7.332,ACTIVE,220.29,365.80,59.981,1492198204,"201051344000569","219011344069620",28.57,32.20,0,341.45,419.90,212.1,202.8,0.999,686490.9,686490.9,1421,0,0,0,L,1122011218,0,124.72,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198239,1857279.00
04/14/2017 15:30,2,7.398,ACTIVE,220.97,371.51,60.012,1492198204,"201051344000983","219011344069620",28.59,32.80,0,340.85,420.50,214.1,204.7,0.968,677214.7,677214.7,1421,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198240,1857280.00
04/14/2017 15:30,2,7.438,ACTIVE,221.19,367.60,59.944,1492198204,"201051344001158","219011344069620",28.43,31.30,0,341.15,420.20,214.2,204.8,0.959,662942.2,662942.2,1424,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198241,1857281.00
04/14/2017 15:30,2,7.332,ACTIVE,220.74,370.00,59.959,1492198204,"201051344000576","219011344069620",28.33,35.40,0,341.45,419.60,210.3,201.1,0.959,676991.7,676991.7,1426,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198242,1857282.00
04/14/2017 15:30,2,6.977,ACTIVE,215.54,372.71,59.965,1492198204,"274151322000087","219011344069620",27.91,57.00,0,334.24,396.45,197.1,188.3,0.729,873454.5,873454.5,1435,0,0,0,L,1151911521,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492198243,1857283.00
04/14/2017 15:45,2,7.100,ALERT,220.29,367.00,59.991,1492199103,"201051344000645","219011344069620",28.35,36.50,0,303.58,417.19,203.6,194.6,0.928,676223.6,676223.6,1423,0,0,0,L,1122011218,0,125.40,125.62,0002,33,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199105,1857284.00
04/14/2017 15:45,2,6.684,ACTIVE,216.00,373.01,59.975,1492199103,"274151322000085","219011344069620",26.46,42.00,0,337.54,393.15,179.2,171.1,0.681,898477.4,898477.4,1419,0,0,0,L,1151911521,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199106,1857285.00
04/14/2017 15:45,2,6.992,ALERT,219.39,366.70,59.996,1492199103,"201051344000633","219011344069620",29.18,32.20,0,285.84,418.09,206.4,197.3,0.977,662648.2,662648.2,1427,0,0,0,L,1122011218,0,124.94,125.40,0002,31,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199108,1857286.00
04/14/2017 15:45,2,7.088,ACTIVE,220.74,368.80,59.970,1492199103,"201051344000469","219011344069620",28.51,29.30,0,336.34,418.09,204.6,195.5,0.955,665444.0,665444.0,1423,0,0,0,L,1122011218,0,124.94,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199109,1857287.00
04/14/2017 15:45,2,7.061,ACTIVE,218.71,367.30,59.928,1492199103,"201051344000646","219011344069620",29.26,30.30,0,333.63,418.39,209.2,199.9,0.968,658940.2,658940.2,1425,0,0,0,L,1122011218,0,125.40,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199110,1857288.00
04/14/2017 15:45,2,6.775,ACTIVE,215.32,371.21,59.959,1492199103,"274151322000052","219011344069620",28.82,40.60,0,336.64,397.05,197.8,189.0,0.773,930889.0,930889.0,1423,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199111,1857289.00
04/14/2017 15:45,2,7.256,ALERT,220.06,370.30,59.991,1492199103,"201051344000585","219011344069620",28.98,31.50,0,287.05,418.70,213.0,203.6,0.977,669966.2,669966.2,1424,0,0,0,L,1122011218,0,125.17,125.17,0002,27,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199113,1857290.00
04/14/2017 15:45,2,7.016,ALERT,218.48,366.40,59.986,1492199103,"201051344001230","219011344069620",29.30,31.00,0,283.14,412.98,208.2,199.0,0.959,663294.6,663294.6,1423,0,0,0,L,1122011218,0,124.94,124.04,0002,26,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199114,1857291.00
04/14/2017 15:45,2,7.057,ALERT,220.06,369.40,60.002,1492199103,"201051344000582","219011344069620",29.00,35.20,0,305.38,419.30,207.3,198.1,0.968,653279.4,653279.4,1419,0,0,0,L,1122011218,0,125.62,124.94,0002,32,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199116,1857292.00
04/14/2017 15:45,2,6.926,ACTIVE,218.71,367.30,60.007,1492199103,"201051344000955","219011344069620",29.80,32.60,0,336.04,416.89,208.9,199.7,0.981,671574.4,671574.4,1426,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199117,1857293.00
04/14/2017 15:45,2,4.605,ACTIVE,215.77,420.50,59.959,1492199103,"274151322000094","219011344069620",38.53,40.80,0,398.86,466.49,179.7,171.6,0.694,760335.8,760335.8,1457,0,0,0,L,1151911521,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199118,1857294.00
04/14/2017 15:45,2,7.062,ALERT,220.97,368.20,59.981,1492199103,"201051344000579","219011344069620",29.48,29.50,0,305.38,419.90,210.8,201.5,0.977,683040.4,683040.4,1425,0,0,0,L,1122011218,0,125.40,125.40,0002,24,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199120,1857295.00
04/14/2017 15:45,2,7.135,ALERT,218.48,365.80,59.965,1492199103,"201051344000890","219011344069620",28.82,31.30,0,283.74,416.89,208.2,199.1,0.941,665403.4,665403.4,1422,0,0,0,L,1122011218,0,125.17,123.59,0002,29,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199121,1857296.00
04/14/2017 15:45,2,7.088,ACTIVE,219.61,367.30,59.938,1492199103,"201051344000438","219011344069620",29.38,31.80,0,337.24,418.39,210.8,201.5,0.972,668307.1,668307.1,1422,0,0,0,L,1122011218,0,125.62,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199122,1857297.00
04/14/2017 15:45,2,7.068,ALERT,218.93,360.08,59.896,1492199103,"201051344000417","219011344069620",18.79,28.50,0,304.18,391.64,134.5,127.9,0.632,630627.2,630627.2,1431,0,0,0,L,1122011218,0,124.94,124.27,0002,25,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199124,1857298.00
04/14/2017 15:45,2,6.818,ACTIVE,215.32,374.51,59.944,1492199103,"274151322000083","219011344069620",28.57,45.50,0,331.83,396.15,197.3,188.6,0.791,921604.7,921604.7,1423,0,0,0,L,1151911521,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199125,1857299.00
04/14/2017 15:45,2,7.113,ACTIVE,216.45,368.80,59.975,1492199103,"274151322000076","219011344069620",29.22,43.40,0,336.64,400.66,210.2,201.0,0.831,982253.4,982253.4,1424,0,0,0,L,1151911521,0,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199126,1857300.00
04/14/2017 15:45,2,7.043,ALERT,219.39,366.70,59.975,1492199103,"201051344000868","219011344069620",28.61,32.60,0,283.14,416.59,203.8,194.8,0.924,664082.6,664082.6,1426,0,0,0,L,1122011218,0,124.49,125.40,0002,29,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199128,1857301.00
04/14/2017 15:45,2,7.084,ACTIVE,215.32,353.77,59.991,1492199103,"274151322000095","219011344069620",29.16,45.00,0,331.23,399.16,209.0,199.8,0.787,972861.3,972861.3,1421,0,0,0,L,1151911521,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199129,1857302.00
04/14/2017 15:45,2,7.105,ACTIVE,220.74,362.49,59.986,1492199103,"201051344000988","219011344069620",18.75,28.30,0,338.44,396.45,135.0,128.4,0.619,605806.5,605806.5,1425,0,0,0,L,1122011218,0,125.17,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199130,1857303.00
04/14/2017 15:45,2,7.258,ALERT,219.84,367.00,60.012,1492199103,"201051344001025","219011344069620",28.69,32.80,0,304.48,418.09,210.8,201.6,0.946,667569.4,667569.4,1424,0,0,0,L,1122011218,0,125.40,124.94,0002,28,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199131,1857304.00
04/14/2017 15:45,2,7.096,ACTIVE,220.29,367.90,59.970,1492199103,"201051344000458","219011344069620",28.78,34.30,0,337.24,418.70,207.0,197.8,0.968,676326.9,676326.9,1421,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199132,1857305.00
04/14/2017 15:45,2,7.100,ACTIVE,220.97,370.60,59.996,1492199103,"201051344000853","219011344069620",28.61,30.80,0,337.84,417.79,205.6,196.5,0.963,676669.2,676669.2,1422,0,0,0,L,1122011218,0,125.85,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199133,1857306.00
04/14/2017 15:45,2,7.135,ALERT,218.48,368.20,59.933,1492199103,"201051344000685","219011344069620",29.36,32.20,0,295.76,417.79,212.1,202.8,1.021,668442.4,668442.4,1426,0,0,0,L,1122011218,0,125.40,123.81,0002,27,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199135,1857307.00
04/14/2017 15:45,2,7.094,ACTIVE,219.84,370.30,59.975,1492199103,"201051344000917","219011344069620",29.24,34.50,0,337.54,418.70,210.1,200.8,0.977,665057.4,665057.4,1426,0,0,0,L,1122011218,0,125.40,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199136,1857308.00
04/14/2017 15:45,2,7.152,ALERT,218.71,366.10,59.917,1492199103,"201051344001145","219011344069620",29.32,30.80,0,304.48,418.70,212.5,203.2,0.963,672895.1,672895.1,1424,0,0,0,L,1122011218,0,124.94,124.04,0002,28,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199138,1857309.00
04/14/2017 15:45,2,7.203,ALERT,220.06,369.70,59.965,1492199103,"201051344000651","219011344069620",28.75,35.80,0,290.95,418.70,209.7,200.4,0.955,661656.1,661656.1,1422,0,0,0,L,1122011218,0,126.07,124.49,0002,31,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199140,1857310.00
04/14/2017 15:45,2,6.674,ACTIVE,215.54,358.28,59.959,1492199103,"274151322000088","219011344069620",27.97,39.80,0,336.94,395.25,189.1,180.6,0.716,883243.2,883243.2,1425,0,0,0,L,1151911521,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199141,1857311.00
04/14/2017 15:45,2,4.516,ACTIVE,216.67,427.11,59.949,1492199103,"274151322000068","219011344069620",39.56,39.30,0,402.46,468.59,180.2,172.0,0.689,760690.9,760690.9,1455,0,0,0,L,1151911521,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199142,1857312.00
04/14/2017 15:45,2,7.102,ALERT,219.39,367.90,59.928,1492199103,"201051344001135","219011344069620",28.98,34.30,0,293.36,417.49,208.3,199.2,0.955,657366.2,657366.2,1425,0,0,0,L,1122011218,0,125.40,124.49,0002,31,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199144,1857313.00
04/14/2017 15:45,2,7.102,ALERT,218.71,363.99,59.991,1492199103,"201051344000594","219011344069620",29.28,31.80,0,299.07,419.00,210.5,201.2,0.946,678156.2,678156.2,1426,0,0,0,L,1122011218,0,124.27,124.49,0002,26,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199145,1857314.00
04/14/2017 15:45,2,7.168,ACTIVE,219.84,369.10,59.965,1492199103,"201051344001203","219011344069620",28.61,35.40,0,338.44,418.39,207.5,198.3,0.963,665988.2,665988.2,1424,0,0,0,L,1122011218,0,126.07,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199146,1857315.00
04/14/2017 15:45,2,6.760,ACTIVE,215.32,352.57,59.938,1492199103,"274151322000054","219011344069620",26.82,41.30,0,336.64,394.35,183.5,175.2,0.689,901354.6,901354.6,1421,0,0,0,L,1151911521,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199147,1857316.00
04/14/2017 15:45,2,7.125,ALERT,219.39,364.59,59.981,1492199103,"201051344000867","219011344069620",28.37,35.00,0,302.98,415.99,204.6,195.6,0.919,663081.6,663081.6,1429,0,0,0,L,1122011218,0,124.94,124.94,0002,30,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199149,1857317.00
04/14/2017 15:45,2,6.986,ACTIVE,219.61,366.40,60.002,1492199103,"201051344001093","219011344069620",28.88,32.00,0,338.14,417.79,204.3,195.3,0.902,664770.3,664770.3,1425,0,0,0,L,1122011218,0,125.40,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199150,1857318.00
04/14/2017 15:45,2,7.113,ALERT,220.29,369.70,59.991,1492199103,"201051344000900","219011344069620",28.55,34.50,0,304.18,418.70,205.6,196.5,0.928,684332.8,684332.8,1428,0,0,0,L,1122011218,0,125.40,125.40,0002,31,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199152,1857319.00
04/14/2017 15:45,2,6.990,ALERT,220.06,367.30,59.970,1492199103,"201051344000648","219011344069620",28.71,34.30,0,303.58,418.70,203.1,194.1,0.937,673763.3,673763.3,1427,0,0,0,L,1122011218,0,124.72,125.62,0002,30,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199153,1857320.00
04/14/2017 15:45,2,7.047,ACTIVE,220.52,368.50,59.944,1492199103,"201051344000569","219011344069620",28.55,32.20,0,337.24,417.79,203.6,194.5,0.937,686541.3,686541.3,1422,0,0,0,L,1122011218,0,124.94,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199154,1857321.00
04/14/2017 15:45,2,7.049,ACTIVE,220.52,367.30,59.981,1492199103,"201051344000983","219011344069620",28.80,32.20,0,337.54,418.39,205.7,196.6,0.932,677265.6,677265.6,1422,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199155,1857322.00
04/14/2017 15:45,2,7.027,ALERT,220.74,367.30,59.959,1492199103,"201051344001158","219011344069620",28.90,30.00,0,303.28,418.39,205.7,196.6,0.941,662992.9,662992.9,1425,0,0,0,L,1122011218,0,125.17,125.40,0002,29,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199157,1857323.00
04/14/2017 15:45,2,7.049,ALERT,220.52,368.80,59.986,1492199103,"201051344000576","219011344069620",28.19,35.20,0,286.44,417.49,201.3,192.4,0.928,677041.5,677041.5,1427,0,0,0,L,1122011218,0,125.17,125.62,0002,33,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199159,1857324.00
04/14/2017 15:45,2,6.654,ACTIVE,215.77,352.87,60.002,1492199103,"274151322000087","219011344069620",28.17,56.00,0,336.64,394.35,189.6,181.1,0.712,873501.5,873501.5,1436,0,0,0,L,1151911521,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492199160,1857325.00
04/14/2017 16:00,2,6.740,ACTIVE,220.29,367.90,59.986,1492200003,"201051344000645","219011344069620",28.49,36.00,0,328.82,416.89,194.5,185.8,0.879,676271.1,676271.1,1425,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200004,1857326.00
04/14/2017 16:00,2,6.355,ACTIVE,215.77,371.81,59.949,1492200003,"274151322000085","219011344069620",26.66,42.00,0,325.82,391.34,171.5,163.6,0.650,898519.2,898519.2,1420,0,0,0,L,1151911521,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200005,1857327.00
04/14/2017 16:00,2,6.664,ACTIVE,219.61,367.30,60.002,1492200003,"201051344000633","219011344069620",29.16,31.80,0,327.32,417.79,196.7,187.9,0.928,662696.3,662696.3,1429,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200006,1857328.00
04/14/2017 16:00,2,6.730,ACTIVE,220.74,367.00,59.986,1492200003,"201051344000469","219011344069620",28.61,28.30,0,326.12,417.79,195.0,186.3,0.906,665491.5,665491.5,1424,0,0,0,L,1122011218,0,124.94,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200007,1857329.00
04/14/2017 16:00,2,6.785,ACTIVE,218.71,365.80,59.970,1492200003,"201051344000646","219011344069620",29.06,29.80,0,322.81,416.89,199.7,190.8,0.932,658988.9,658988.9,1426,0,0,0,L,1122011218,0,125.17,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200008,1857330.00
04/14/2017 16:00,2,6.449,ACTIVE,215.77,352.57,59.975,1492200003,"274151322000052","219011344069620",28.80,40.20,0,324.02,394.95,188.0,179.5,0.734,930934.9,930934.9,1424,0,0,0,L,1151911521,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200009,1857331.00
04/14/2017 16:00,2,6.965,ACTIVE,219.84,367.90,59.949,1492200003,"201051344000585","219011344069620",28.92,31.30,0,331.23,420.50,204.1,195.0,0.932,670015.8,670015.8,1426,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200010,1857332.00
04/14/2017 16:00,2,6.689,ACTIVE,218.48,365.80,59.954,1492200003,"201051344001230","219011344069620",29.36,30.00,0,325.52,412.98,198.8,190.0,0.924,663343.0,663343.0,1425,0,0,0,L,1122011218,0,125.17,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200011,1857333.00
04/14/2017 16:00,2,6.785,ACTIVE,220.06,367.60,60.018,1492200003,"201051344000582","219011344069620",28.86,35.20,0,330.33,419.90,198.3,189.5,0.902,653327.6,653327.6,1421,0,0,0,L,1122011218,0,125.62,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200012,1857334.00
04/14/2017 16:00,2,6.713,ACTIVE,218.71,365.19,59.996,1492200003,"201051344000955","219011344069620",29.38,32.40,0,325.22,417.49,199.8,190.9,0.937,671622.9,671622.9,1427,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200013,1857335.00
04/14/2017 16:00,2,4.301,ACTIVE,215.77,436.13,59.991,1492200003,"274151322000094","219011344069620",39.38,40.00,0,399.76,463.48,171.4,163.6,0.658,760377.4,760377.4,1458,0,0,0,L,1151911521,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200014,1857336.00
04/14/2017 16:00,2,6.691,ACTIVE,220.74,369.40,59.986,1492200003,"201051344000579","219011344069620",29.64,29.50,0,332.73,418.39,200.7,191.8,0.902,683089.2,683089.2,1427,0,0,0,L,1122011218,0,125.40,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200015,1857337.00
04/14/2017 16:00,2,6.766,ACTIVE,218.48,363.39,59.991,1492200003,"201051344000890","219011344069620",29.10,30.80,0,326.12,414.19,199.4,190.5,0.897,665451.7,665451.7,1424,0,0,0,L,1122011218,0,125.17,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200016,1857338.00
04/14/2017 16:00,2,6.676,ACTIVE,219.39,366.40,59.970,1492200003,"201051344000438","219011344069620",29.76,32.00,0,326.42,418.70,201.2,192.2,0.928,668355.9,668355.9,1423,0,0,0,L,1122011218,0,125.40,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200017,1857339.00
04/14/2017 16:00,2,6.645,ACTIVE,219.16,358.58,59.959,1492200003,"201051344000417","219011344069620",19.12,28.00,0,327.32,392.85,128.6,122.2,0.610,630658.2,630658.2,1433,0,0,0,L,1122011218,0,124.94,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200017,1857340.00
04/14/2017 16:00,2,6.467,ACTIVE,215.32,361.59,59.965,1492200003,"274151322000083","219011344069620",28.73,43.20,0,320.71,394.95,188.1,179.6,0.751,921650.3,921650.3,1424,0,0,0,L,1151911521,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200018,1857341.00
04/14/2017 16:00,2,6.773,ACTIVE,216.45,354.37,59.986,1492200003,"274151322000076","219011344069620",29.20,42.00,0,327.32,399.16,200.1,191.2,0.773,982302.0,982302.0,1425,0,0,0,L,1151911521,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200019,1857342.00
04/14/2017 16:00,2,6.656,ACTIVE,219.39,367.00,59.970,1492200003,"201051344000868","219011344069620",28.88,31.80,0,327.32,414.19,194.7,186.0,0.884,664129.7,664129.7,1428,0,0,0,L,1122011218,0,124.72,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200020,1857343.00
04/14/2017 16:00,2,6.850,ACTIVE,215.32,377.52,59.949,1492200003,"274151322000095","219011344069620",28.78,43.60,0,319.21,398.26,199.5,190.7,0.756,972909.7,972909.7,1422,0,0,0,L,1151911521,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200021,1857344.00
04/14/2017 16:00,2,6.764,ACTIVE,220.52,361.89,59.996,1492200003,"201051344000988","219011344069620",18.77,28.00,0,332.73,394.65,128.7,122.3,0.597,605837.5,605837.5,1426,0,0,0,L,1122011218,0,125.17,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200022,1857345.00
04/14/2017 16:00,2,6.863,ACTIVE,219.84,366.40,59.938,1492200003,"201051344001025","219011344069620",29.00,32.60,0,325.82,418.09,201.6,192.6,0.902,667618.2,667618.2,1426,0,0,0,L,1122011218,0,125.40,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200023,1857346.00
04/14/2017 16:00,2,6.650,ACTIVE,220.52,367.00,59.986,1492200003,"201051344000458","219011344069620",29.26,33.50,0,333.33,420.50,197.2,188.4,0.928,676374.6,676374.6,1422,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200024,1857347.00
04/14/2017 16:00,2,6.693,ACTIVE,221.19,368.50,59.949,1492200003,"201051344000853","219011344069620",28.90,30.30,0,331.53,418.70,195.9,187.2,0.919,676716.7,676716.7,1423,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200025,1857348.00
04/14/2017 16:00,2,6.850,ACTIVE,218.48,365.80,59.901,1492200003,"201051344000685","219011344069620",29.18,31.80,0,326.12,419.30,202.4,193.5,0.968,668491.4,668491.4,1428,0,0,0,L,1122011218,0,125.62,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200025,1857349.00
04/14/2017 16:00,2,6.830,ACTIVE,219.61,367.90,60.012,1492200003,"201051344000917","219011344069620",29.10,33.00,0,332.13,418.39,201.3,192.4,0.932,665105.9,665105.9,1427,0,0,0,L,1122011218,0,125.40,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200026,1857350.00
04/14/2017 16:00,2,6.816,ACTIVE,218.71,366.10,59.975,1492200003,"201051344001145","219011344069620",29.46,29.80,0,322.21,418.09,203.4,194.4,0.919,672944.2,672944.2,1426,0,0,0,L,1122011218,0,124.94,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200027,1857351.00
04/14/2017 16:00,2,6.857,ACTIVE,220.06,366.70,60.002,1492200003,"201051344000651","219011344069620",28.92,35.60,0,332.13,417.49,200.8,191.9,0.902,661704.4,661704.4,1424,0,0,0,L,1122011218,0,126.07,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200028,1857352.00
04/14/2017 16:00,2,6.318,ACTIVE,215.77,369.70,59.975,1492200003,"274151322000088","219011344069620",28.13,38.80,0,323.11,393.15,180.0,171.8,0.685,883286.6,883286.6,1426,0,0,0,L,1151911521,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200029,1857353.00
04/14/2017 16:00,2,4.260,ACTIVE,216.45,440.04,59.986,1492200003,"274151322000068","219011344069620",39.84,39.00,0,402.16,468.59,172.3,164.4,0.658,760732.4,760732.4,1456,0,0,0,L,1151911521,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200030,1857354.00
04/14/2017 16:00,2,6.711,ACTIVE,219.61,366.70,59.996,1492200003,"201051344001135","219011344069620",29.34,34.00,0,327.32,415.69,199.3,190.5,0.919,657414.3,657414.3,1427,0,0,0,L,1122011218,0,125.40,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200031,1857355.00
04/14/2017 16:00,2,6.721,ACTIVE,218.71,366.70,60.002,1492200003,"201051344000594","219011344069620",29.50,31.50,0,326.42,418.39,200.8,191.9,0.915,678204.6,678204.6,1428,0,0,0,L,1122011218,0,124.49,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200032,1857356.00
04/14/2017 16:00,2,6.822,ACTIVE,219.61,365.80,59.938,1492200003,"201051344001203","219011344069620",28.77,34.30,0,326.42,415.69,198.8,189.9,0.915,666035.9,666035.9,1425,0,0,0,L,1122011218,0,126.07,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200033,1857357.00
04/14/2017 16:00,2,6.330,ACTIVE,215.77,375.11,59.981,1492200003,"274151322000054","219011344069620",27.43,41.00,0,324.32,393.45,175.8,167.8,0.663,901396.8,901396.8,1422,0,0,0,L,1151911521,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200034,1857358.00
04/14/2017 16:00,2,6.719,ACTIVE,219.61,365.49,59.986,1492200003,"201051344000867","219011344069620",28.71,33.80,0,326.12,414.79,195.3,186.6,0.884,663128.6,663128.6,1431,0,0,0,L,1122011218,0,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200035,1857359.00
04/14/2017 16:00,2,6.672,ACTIVE,219.61,366.10,59.965,1492200003,"201051344001093","219011344069620",28.94,32.00,0,330.63,416.89,195.6,186.8,0.888,664817.2,664817.2,1426,0,0,0,L,1122011218,0,125.62,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200036,1857360.00
04/14/2017 16:00,2,6.742,ACTIVE,220.29,367.90,59.949,1492200003,"201051344000900","219011344069620",28.71,34.00,0,325.52,416.89,196.1,187.3,0.888,684379.9,684379.9,1430,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200037,1857361.00
04/14/2017 16:00,2,6.658,ACTIVE,220.52,367.90,59.959,1492200003,"201051344000569","219011344069620",28.82,30.80,0,327.02,415.39,194.3,185.6,0.902,686588.0,686588.0,1423,0,0,0,L,1122011218,0,124.94,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200039,1857362.00
04/14/2017 16:00,2,6.732,ACTIVE,220.74,366.10,59.981,1492200003,"201051344000983","219011344069620",28.80,32.00,0,331.83,418.09,196.4,187.6,0.915,677312.7,677312.7,1423,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200040,1857363.00
04/14/2017 16:00,2,6.646,ACTIVE,220.74,367.00,60.002,1492200003,"201051344001158","219011344069620",29.10,29.50,0,332.13,416.89,195.9,187.2,0.902,663040.0,663040.0,1427,0,0,0,L,1122011218,0,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200041,1857364.00
04/14/2017 16:00,2,6.564,ACTIVE,220.52,369.40,59.991,1492200003,"201051344000576","219011344069620",28.94,35.20,0,326.12,417.79,192.4,183.8,0.888,677087.6,677087.6,1429,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200042,1857365.00
