ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/14/2017 16:00,2,6.379,ACTIVE,215.77,363.69,59.981,1492200003,"274151322000087","219011344069620",28.07,54.80,0,324.62,393.15,181.4,173.2,0.676,873544.9,873544.9,1437,0,0,0,L,1151911521,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200043,1857366.00
04/14/2017 16:00,2,6.680,ACTIVE,220.06,365.49,60.002,1492200003,"201051344000648","219011344069620",28.63,32.80,0,325.52,417.19,193.6,184.9,0.893,673810.2,673810.2,1429,0,0,0,L,1122011218,1,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200044,1857367.00
04/14/2017 16:15,2,6.342,ACTIVE,219.84,365.80,59.933,1492200903,"201051344000645","219011344069620",28.75,35.00,0,342.95,412.68,184.6,176.2,0.831,676316.3,676316.3,1426,0,0,0,L,1122011218,0,125.17,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200904,1857368.00
04/14/2017 16:15,2,6.020,ACTIVE,215.32,370.90,59.949,1492200903,"274151322000085","219011344069620",26.90,40.60,0,338.14,388.64,163.7,156.1,0.623,898559.1,898559.1,1421,0,0,0,L,1151911521,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200905,1857369.00
04/14/2017 16:15,2,6.291,ACTIVE,219.16,366.10,59.970,1492200903,"201051344000633","219011344069620",29.30,31.00,0,338.74,411.78,186.6,178.2,0.875,662742.1,662742.1,1430,0,0,0,L,1122011218,0,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200906,1857370.00
04/14/2017 16:15,2,6.268,ACTIVE,220.29,366.40,59.965,1492200903,"201051344000469","219011344069620",29.12,27.80,0,342.65,412.98,184.9,176.6,0.853,665536.8,665536.8,1425,0,0,0,L,1122011218,0,124.49,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200907,1857371.00
04/14/2017 16:15,2,6.449,ACTIVE,218.48,364.29,59.954,1492200903,"201051344000646","219011344069620",29.16,29.30,0,335.44,412.08,190.3,181.7,0.888,659035.3,659035.3,1427,0,0,0,L,1122011218,0,125.17,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200907,1857372.00
04/14/2017 16:15,2,6.074,ACTIVE,215.54,353.17,59.959,1492200903,"274151322000052","219011344069620",28.98,38.80,0,336.94,393.15,178.2,170.1,0.689,930978.4,930978.4,1425,0,0,0,L,1151911521,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200908,1857373.00
04/14/2017 16:15,2,6.617,ACTIVE,219.61,365.80,60.012,1492200903,"201051344000585","219011344069620",29.12,30.00,0,342.05,413.59,195.2,186.4,0.906,670063.4,670063.4,1427,0,0,0,L,1122011218,0,124.94,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200909,1857374.00
04/14/2017 16:15,2,6.330,ACTIVE,218.26,363.69,59.965,1492200903,"201051344001230","219011344069620",29.52,28.50,0,334.24,408.78,189.2,180.7,0.871,663389.3,663389.3,1426,0,0,0,L,1122011218,0,124.94,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200910,1857375.00
04/14/2017 16:15,2,6.398,ACTIVE,219.61,366.70,59.954,1492200903,"201051344000582","219011344069620",29.12,34.80,0,338.74,413.29,188.6,180.1,0.871,653373.8,653373.8,1422,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200911,1857376.00
04/14/2017 16:15,2,6.281,ACTIVE,218.48,364.89,59.949,1492200903,"201051344000955","219011344069620",29.90,31.80,0,336.34,407.87,190.1,181.6,0.888,671669.4,671669.4,1428,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200912,1857377.00
04/14/2017 16:15,2,4.010,ACTIVE,215.54,443.34,59.944,1492200903,"274151322000094","219011344069620",40.04,40.00,0,397.96,462.58,161.4,153.9,0.610,760416.9,760416.9,1459,0,0,0,L,1151911521,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200913,1857378.00
04/14/2017 16:15,2,6.299,ACTIVE,220.29,367.00,59.965,1492200903,"201051344000579","219011344069620",29.78,28.00,0,343.25,414.49,189.9,181.4,0.879,683135.8,683135.8,1428,0,0,0,L,1122011218,0,125.17,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200914,1857379.00
04/14/2017 16:15,2,6.461,ACTIVE,217.80,362.79,59.970,1492200903,"201051344000890","219011344069620",29.02,29.30,0,336.34,409.08,189.9,181.4,0.862,665498.2,665498.2,1425,0,0,0,L,1122011218,0,124.94,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200915,1857380.00
04/14/2017 16:15,2,6.383,ACTIVE,219.16,364.89,59.959,1492200903,"201051344000438","219011344069620",29.64,31.50,0,337.54,413.29,191.5,182.9,0.888,668402.7,668402.7,1424,0,0,0,L,1122011218,0,125.40,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200916,1857381.00
04/14/2017 16:15,2,6.408,ACTIVE,218.48,357.98,60.007,1492200903,"201051344000417","219011344069620",18.92,27.50,0,338.74,387.44,122.8,116.6,0.575,630688.1,630688.1,1434,0,0,0,L,1122011218,0,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200917,1857382.00
04/14/2017 16:15,2,6.131,ACTIVE,214.87,350.77,59.954,1492200903,"274151322000083","219011344069620",28.75,41.30,0,334.54,392.55,178.4,170.3,0.703,921693.9,921693.9,1425,0,0,0,L,1151911521,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200918,1857383.00
04/14/2017 16:15,2,6.373,ACTIVE,216.22,371.51,59.954,1492200903,"274151322000076","219011344069620",29.42,40.60,0,337.24,396.15,190.0,181.4,0.742,982348.5,982348.5,1426,0,0,0,L,1151911521,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200919,1857384.00
04/14/2017 16:15,2,6.395,ACTIVE,218.71,363.39,59.959,1492200903,"201051344000868","219011344069620",28.45,30.80,0,336.64,410.28,184.3,175.9,0.835,664175.0,664175.0,1429,0,0,0,L,1122011218,0,124.27,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200920,1857385.00
04/14/2017 16:15,2,6.490,ACTIVE,214.64,350.77,59.965,1492200903,"274151322000095","219011344069620",28.82,42.80,0,333.93,394.95,189.5,181.0,0.720,972956.2,972956.2,1423,0,0,0,L,1151911521,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200921,1857386.00
04/14/2017 16:15,2,6.301,ACTIVE,220.06,360.69,59.954,1492200903,"201051344000988","219011344069620",19.08,27.00,0,342.65,392.55,121.8,115.6,0.557,605867.2,605867.2,1427,0,0,0,L,1122011218,0,124.72,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200922,1857387.00
04/14/2017 16:15,2,6.555,ACTIVE,219.16,366.10,59.970,1492200903,"201051344001025","219011344069620",28.96,31.80,0,339.04,412.68,192.3,183.7,0.871,667665.2,667665.2,1427,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200923,1857388.00
04/14/2017 16:15,2,6.340,ACTIVE,220.06,364.59,59.981,1492200903,"201051344000458","219011344069620",29.14,33.30,0,343.55,413.29,187.0,178.6,0.879,676420.5,676420.5,1423,0,0,0,L,1122011218,0,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200924,1857389.00
04/14/2017 16:15,2,6.416,ACTIVE,220.74,366.40,59.996,1492200903,"201051344000853","219011344069620",28.63,29.50,0,342.35,413.89,185.9,177.5,0.871,676762.3,676762.3,1424,0,0,0,L,1122011218,0,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200925,1857390.00
04/14/2017 16:15,2,6.412,ACTIVE,218.26,364.59,59.970,1492200903,"201051344000685","219011344069620",29.70,30.50,0,336.64,411.48,192.8,184.2,0.924,668538.5,668538.5,1429,0,0,0,L,1122011218,0,125.40,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200926,1857391.00
04/14/2017 16:15,2,6.420,ACTIVE,219.39,365.80,59.954,1492200903,"201051344000917","219011344069620",29.48,33.00,0,338.44,412.98,191.6,183.0,0.897,665152.9,665152.9,1428,0,0,0,L,1122011218,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200926,1857392.00
04/14/2017 16:15,2,6.473,ACTIVE,218.26,364.59,59.954,1492200903,"201051344001145","219011344069620",29.52,29.50,0,336.04,412.68,193.6,184.9,0.879,672991.6,672991.6,1427,0,0,0,L,1122011218,0,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200927,1857393.00
04/14/2017 16:15,2,6.420,ACTIVE,219.84,366.70,59.981,1492200903,"201051344000651","219011344069620",29.44,34.80,0,342.95,412.98,191.5,182.9,0.875,661751.2,661751.2,1425,0,0,0,L,1122011218,0,126.07,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200928,1857394.00
04/14/2017 16:15,2,5.959,ACTIVE,215.09,366.70,59.959,1492200903,"274151322000088","219011344069620",28.27,37.80,0,337.54,391.04,170.5,162.7,0.645,883328.4,883328.4,1427,0,0,0,L,1151911521,0,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200929,1857395.00
04/14/2017 16:15,2,4.078,ACTIVE,216.00,424.71,59.959,1492200903,"274151322000068","219011344069620",39.72,38.00,0,400.66,463.18,163.2,155.6,0.619,760772.3,760772.3,1457,0,0,0,L,1151911521,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200930,1857396.00
04/14/2017 16:15,2,6.471,ACTIVE,219.16,364.59,59.954,1492200903,"201051344001135","219011344069620",29.02,33.00,0,336.64,412.08,190.2,181.7,0.879,657460.8,657460.8,1428,0,0,0,L,1122011218,0,125.40,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200931,1857397.00
04/14/2017 16:15,2,6.309,ACTIVE,218.26,365.19,59.959,1492200903,"201051344000594","219011344069620",29.74,31.00,0,335.74,409.68,190.0,181.5,0.849,678251.3,678251.3,1429,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200932,1857398.00
04/14/2017 16:15,2,6.420,ACTIVE,219.61,365.19,59.954,1492200903,"201051344001203","219011344069620",29.10,33.50,0,339.65,411.78,189.1,180.6,0.875,666082.2,666082.2,1426,0,0,0,L,1122011218,0,125.85,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200933,1857399.00
04/14/2017 16:15,2,5.988,ACTIVE,215.54,353.17,59.965,1492200903,"274151322000054","219011344069620",27.59,39.50,0,337.24,390.74,167.3,159.6,0.632,901437.6,901437.6,1423,0,0,0,L,1151911521,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200934,1857400.00
04/14/2017 16:15,2,6.283,ACTIVE,219.16,363.69,59.949,1492200903,"201051344000867","219011344069620",29.08,33.00,0,336.04,406.67,185.0,176.6,0.840,663173.9,663173.9,1432,0,0,0,L,1122011218,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200935,1857401.00
04/14/2017 16:15,2,6.273,ACTIVE,219.16,364.89,59.928,1492200903,"201051344001093","219011344069620",29.22,30.80,0,338.44,411.78,185.5,177.1,0.831,664862.6,664862.6,1427,0,0,0,L,1122011218,0,125.40,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200936,1857402.00
04/14/2017 16:15,2,6.330,ACTIVE,219.61,365.80,59.959,1492200903,"201051344000900","219011344069620",28.98,32.60,0,339.65,412.38,185.8,177.4,0.840,684425.4,684425.4,1431,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200937,1857403.00
04/14/2017 16:15,2,6.195,ACTIVE,219.61,364.29,59.954,1492200903,"201051344000648","219011344069620",29.22,32.20,0,342.65,412.38,183.4,175.1,0.849,673854.9,673854.9,1430,0,0,0,L,1122011218,0,124.27,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200937,1857404.00
04/14/2017 16:15,2,6.285,ACTIVE,219.84,364.89,59.965,1492200903,"201051344000569","219011344069620",28.94,31.30,0,339.95,411.78,184.4,176.0,0.853,686633.2,686633.2,1424,0,0,0,L,1122011218,0,124.49,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200938,1857405.00
04/14/2017 16:15,2,6.311,ACTIVE,220.29,366.70,59.949,1492200903,"201051344000983","219011344069620",29.16,31.80,0,340.85,412.98,186.5,178.1,0.871,677358.3,677358.3,1424,0,0,0,L,1122011218,0,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200939,1857406.00
04/14/2017 16:15,2,6.299,ACTIVE,220.06,365.49,59.959,1492200903,"201051344001158","219011344069620",29.14,28.50,0,342.35,412.68,185.7,177.3,0.853,663085.5,663085.5,1428,0,0,0,L,1122011218,0,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200940,1857407.00
04/14/2017 16:15,2,6.221,ACTIVE,220.06,365.19,59.949,1492200903,"201051344000576","219011344069620",28.96,33.50,0,342.65,412.08,182.4,174.1,0.844,677132.3,677132.3,1430,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200941,1857408.00
04/14/2017 16:15,2,5.967,ACTIVE,215.32,353.17,59.954,1492200903,"274151322000087","219011344069620",28.47,53.80,0,337.24,389.84,171.9,164.0,0.641,873586.9,873586.9,1438,0,0,0,L,1151911521,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492200942,1857409.00
04/14/2017 16:30,2,5.865,ACTIVE,219.61,363.09,59.975,1492201803,"201051344000645","219011344069620",29.14,33.50,0,338.74,407.87,173.0,165.0,0.787,676358.9,676358.9,1427,0,0,0,L,1122011218,0,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201804,1857410.00
04/14/2017 16:30,2,5.578,ACTIVE,214.87,370.30,59.965,1492201803,"274151322000085","219011344069620",27.31,39.30,0,325.52,399.46,154.1,146.8,0.588,898596.9,898596.9,1422,0,0,0,L,1151911521,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201805,1857411.00
04/14/2017 16:30,2,5.836,ACTIVE,218.93,363.39,59.965,1492201803,"201051344000633","219011344069620",29.62,29.50,0,336.64,404.87,175.0,167.0,0.831,662785.2,662785.2,1431,0,0,0,L,1122011218,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201806,1857412.00
04/14/2017 16:30,2,5.838,ACTIVE,220.06,364.59,60.002,1492201803,"201051344000469","219011344069620",29.28,26.50,0,339.04,409.68,173.2,165.3,0.813,665579.5,665579.5,1426,0,0,0,L,1122011218,0,124.49,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201807,1857413.00
04/14/2017 16:30,2,5.947,ACTIVE,217.80,362.19,59.970,1492201803,"201051344000646","219011344069620",29.68,28.00,0,335.74,405.77,178.7,170.5,0.840,659079.4,659079.4,1428,0,0,0,L,1122011218,0,124.94,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201808,1857414.00
04/14/2017 16:30,2,5.594,ACTIVE,215.09,352.27,59.959,1492201803,"274151322000052","219011344069620",29.32,37.80,0,333.63,389.84,166.1,158.3,0.654,931019.5,931019.5,1426,0,0,0,L,1151911521,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201809,1857415.00
04/14/2017 16:30,2,6.193,ACTIVE,218.93,364.29,59.991,1492201803,"201051344000585","219011344069620",29.36,29.30,0,336.64,410.58,184.1,175.7,0.853,670108.7,670108.7,1428,0,0,0,L,1122011218,0,124.94,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201810,1857416.00
04/14/2017 16:30,2,5.959,ACTIVE,217.35,362.79,59.981,1492201803,"201051344001230","219011344069620",29.54,27.80,0,335.74,405.77,178.3,170.2,0.840,663433.1,663433.1,1427,0,0,0,L,1122011218,0,124.72,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201811,1857417.00
04/14/2017 16:30,2,5.994,ACTIVE,218.93,364.29,59.959,1492201803,"201051344000582","219011344069620",29.38,32.60,0,335.74,415.39,178.2,170.1,0.813,653417.6,653417.6,1423,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201812,1857418.00
04/14/2017 16:30,2,5.916,ACTIVE,218.03,362.49,60.023,1492201803,"201051344000955","219011344069620",29.78,30.30,0,336.34,404.87,178.4,170.3,0.835,671713.4,671713.4,1429,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201813,1857419.00
04/14/2017 16:30,2,3.811,ACTIVE,214.87,435.23,59.970,1492201803,"274151322000094","219011344069620",39.36,38.60,0,404.27,460.47,152.0,144.8,0.575,760454.2,760454.2,1460,0,0,0,L,1151911521,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201813,1857420.00
04/14/2017 16:30,2,5.812,ACTIVE,219.84,363.69,59.981,1492201803,"201051344000579","219011344069620",30.20,28.00,0,338.14,410.58,177.7,169.6,0.813,683179.7,683179.7,1429,0,0,0,L,1122011218,0,124.72,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201814,1857421.00
04/14/2017 16:30,2,5.969,ACTIVE,217.35,362.49,59.996,1492201803,"201051344000890","219011344069620",29.54,29.00,0,330.03,416.59,178.7,170.5,0.800,665542.1,665542.1,1426,0,0,0,L,1122011218,0,124.72,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201815,1857422.00
04/14/2017 16:30,2,5.998,ACTIVE,218.26,363.09,59.970,1492201803,"201051344000438","219011344069620",29.68,30.00,0,336.64,408.18,180.3,172.1,0.862,668447.0,668447.0,1425,0,0,0,L,1122011218,0,125.17,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201816,1857423.00
04/14/2017 16:30,2,5.980,ACTIVE,218.03,356.18,59.996,1492201803,"201051344000417","219011344069620",19.10,26.50,0,338.74,385.33,115.7,109.8,0.544,630716.3,630716.3,1435,0,0,0,L,1122011218,0,124.49,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201817,1857424.00
04/14/2017 16:30,2,5.631,ACTIVE,214.64,353.47,59.970,1492201803,"274151322000083","219011344069620",29.28,39.80,0,331.83,385.63,166.8,159.1,0.667,921735.1,921735.1,1426,0,0,0,L,1151911521,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201818,1857425.00
04/14/2017 16:30,2,5.885,ACTIVE,215.77,358.28,59.975,1492201803,"274151322000076","219011344069620",29.74,39.30,0,338.14,392.55,177.1,169.0,0.694,982392.3,982392.3,1427,0,0,0,L,1151911521,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201819,1857426.00
04/14/2017 16:30,2,5.852,ACTIVE,218.26,362.19,59.938,1492201803,"201051344000868","219011344069620",29.18,29.50,0,336.94,403.67,172.9,165.0,0.791,664217.5,664217.5,1430,0,0,0,L,1122011218,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201820,1857427.00
04/14/2017 16:30,2,5.939,ACTIVE,214.87,366.10,59.970,1492201803,"274151322000095","219011344069620",29.54,41.00,0,331.83,388.34,177.7,169.5,0.676,973000.0,973000.0,1424,0,0,0,L,1151911521,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201821,1857428.00
04/14/2017 16:30,2,5.975,ACTIVE,219.61,359.48,59.970,1492201803,"201051344000988","219011344069620",18.91,26.50,0,342.95,388.34,114.5,108.5,0.521,605895.2,605895.2,1428,0,0,0,L,1122011218,0,124.72,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201821,1857429.00
04/14/2017 16:30,2,6.049,ACTIVE,218.48,363.09,59.965,1492201803,"201051344001025","219011344069620",29.60,30.50,0,332.43,414.79,181.2,172.9,0.835,667709.8,667709.8,1428,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201822,1857430.00
04/14/2017 16:30,2,5.891,ACTIVE,219.61,362.79,59.975,1492201803,"201051344000458","219011344069620",29.40,31.50,0,339.34,409.38,175.5,167.5,0.826,676463.7,676463.7,1424,0,0,0,L,1122011218,0,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201823,1857431.00
04/14/2017 16:30,2,5.822,ACTIVE,220.06,365.80,59.975,1492201803,"201051344000853","219011344069620",29.60,28.50,0,342.95,409.68,174.5,166.5,0.818,676805.3,676805.3,1425,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201824,1857432.00
04/14/2017 16:30,2,6.004,ACTIVE,217.58,365.49,59.981,1492201803,"201051344000685","219011344069620",29.78,29.80,0,326.42,419.90,181.2,173.0,0.879,668583.1,668583.1,1430,0,0,0,L,1122011218,0,125.17,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201825,1857433.00
04/14/2017 16:30,2,6.076,ACTIVE,218.71,363.69,59.954,1492201803,"201051344000917","219011344069620",29.36,31.50,0,336.34,409.08,180.8,172.5,0.844,665197.3,665197.3,1429,0,0,0,L,1122011218,0,124.94,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201826,1857434.00
04/14/2017 16:30,2,6.057,ACTIVE,217.58,361.89,59.986,1492201803,"201051344001145","219011344069620",29.74,27.80,0,336.64,410.28,182.4,174.1,0.857,673036.4,673036.4,1428,0,0,0,L,1122011218,0,124.49,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201827,1857435.00
04/14/2017 16:30,2,6.066,ACTIVE,219.16,363.39,60.002,1492201803,"201051344000651","219011344069620",29.36,33.00,0,333.93,410.58,180.3,172.1,0.818,661795.6,661795.6,1426,0,0,0,L,1122011218,0,125.85,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201828,1857436.00
04/14/2017 16:30,2,5.514,ACTIVE,214.64,353.47,59.986,1492201803,"274151322000088","219011344069620",28.49,36.50,0,333.63,384.73,159.0,151.6,0.605,883367.7,883367.7,1428,0,0,0,L,1151911521,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201829,1857437.00
04/14/2017 16:30,2,3.701,ACTIVE,215.77,445.45,59.975,1492201803,"274151322000068","219011344069620",40.28,37.00,0,402.16,461.38,152.8,145.6,0.579,760809.8,760809.8,1458,0,0,0,L,1151911521,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201830,1857438.00
04/14/2017 16:30,2,5.975,ACTIVE,218.48,363.69,60.002,1492201803,"201051344001135","219011344069620",29.54,31.80,0,336.64,405.77,178.8,170.6,0.831,657504.8,657504.8,1429,0,0,0,L,1122011218,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201831,1857439.00
04/14/2017 16:30,2,5.947,ACTIVE,218.03,364.29,59.986,1492201803,"201051344000594","219011344069620",29.52,29.50,0,335.44,406.07,177.8,169.7,0.831,678295.1,678295.1,1430,0,0,0,L,1122011218,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201832,1857440.00
04/14/2017 16:30,2,6.012,ACTIVE,218.71,362.19,59.991,1492201803,"201051344001203","219011344069620",29.20,32.60,0,337.24,409.08,177.8,169.7,0.835,666126.0,666126.0,1427,0,0,0,L,1122011218,0,125.62,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201832,1857441.00
04/14/2017 16:30,2,5.547,ACTIVE,214.87,363.39,59.970,1492201803,"274151322000054","219011344069620",27.91,37.80,0,333.93,387.44,156.9,149.5,0.601,901476.3,901476.3,1424,0,0,0,L,1151911521,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201833,1857442.00
04/14/2017 16:30,2,5.838,ACTIVE,218.71,361.89,59.996,1492201803,"201051344000867","219011344069620",29.32,31.30,0,336.94,403.37,173.5,165.6,0.782,663216.7,663216.7,1433,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201835,1857443.00
04/14/2017 16:30,2,5.871,ACTIVE,218.48,363.69,59.986,1492201803,"201051344001093","219011344069620",29.38,29.30,0,336.34,408.18,174.7,166.7,0.791,664905.6,664905.6,1428,0,0,0,L,1122011218,0,124.94,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201836,1857444.00
04/14/2017 16:30,2,5.875,ACTIVE,219.16,364.59,59.986,1492201803,"201051344000900","219011344069620",29.24,32.20,0,337.54,408.18,174.0,166.0,0.791,684468.4,684468.4,1432,0,0,0,L,1122011218,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201837,1857445.00
04/14/2017 16:30,2,5.732,ACTIVE,219.16,362.49,59.991,1492201803,"201051344000648","219011344069620",29.54,31.00,0,338.74,406.97,171.5,163.6,0.800,673897.2,673897.2,1431,0,0,0,L,1122011218,0,124.27,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201838,1857446.00
04/14/2017 16:30,2,5.818,ACTIVE,219.39,364.29,59.954,1492201803,"201051344000569","219011344069620",29.38,29.80,0,338.14,407.57,173.0,165.0,0.800,686675.8,686675.8,1425,0,0,0,L,1122011218,0,124.27,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201839,1857447.00
04/14/2017 16:30,2,5.848,ACTIVE,219.61,363.39,59.975,1492201803,"201051344000983","219011344069620",29.52,30.00,0,337.24,408.48,174.8,166.8,0.818,677401.4,677401.4,1425,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201840,1857448.00
04/14/2017 16:30,2,5.879,ACTIVE,219.61,363.39,59.991,1492201803,"201051344001158","219011344069620",29.18,27.80,0,338.44,408.78,173.8,165.9,0.809,663128.4,663128.4,1429,0,0,0,L,1122011218,0,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201841,1857449.00
04/14/2017 16:30,2,5.764,ACTIVE,219.61,364.89,59.981,1492201803,"201051344000576","219011344069620",29.28,32.00,0,342.05,408.78,170.9,163.0,0.791,677174.4,677174.4,1431,0,0,0,L,1122011218,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201842,1857450.00
04/14/2017 16:30,2,5.566,ACTIVE,215.09,367.90,59.975,1492201803,"274151322000087","219011344069620",28.55,51.50,0,327.02,391.04,160.9,153.3,0.597,873626.6,873626.6,1439,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492201842,1857451.00
04/14/2017 16:45,2,5.412,ACTIVE,219.16,361.89,59.996,1492202703,"201051344000645","219011344069620",28.96,32.80,0,342.35,402.16,158.7,151.2,0.725,676398.3,676398.3,1428,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202704,1857452.00
04/14/2017 16:45,2,5.092,ACTIVE,214.87,347.46,59.965,1492202703,"274151322000085","219011344069620",27.55,39.00,0,334.84,380.22,141.9,135.0,0.535,898632.1,898632.1,1423,0,0,0,L,1151911521,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202705,1857453.00
04/14/2017 16:45,2,5.398,ACTIVE,218.48,362.19,59.981,1492202703,"201051344000633","219011344069620",29.34,28.80,0,338.14,401.86,160.5,153.0,0.765,662825.1,662825.1,1432,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202706,1857454.00
04/14/2017 16:45,2,5.359,ACTIVE,219.39,360.99,59.933,1492202703,"201051344000469","219011344069620",29.24,26.50,0,339.04,403.07,158.8,151.3,0.747,665619.0,665619.0,1427,0,0,0,L,1122011218,0,124.27,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202707,1857455.00
04/14/2017 16:45,2,5.518,ACTIVE,217.35,360.69,59.965,1492202703,"201051344000646","219011344069620",29.56,27.50,0,336.34,402.77,165.1,157.4,0.791,659120.4,659120.4,1429,0,0,0,L,1122011218,0,124.72,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202708,1857456.00
04/14/2017 16:45,2,5.150,ACTIVE,215.09,352.87,59.965,1492202703,"274151322000052","219011344069620",29.26,37.50,0,333.63,382.63,152.6,145.3,0.597,931057.4,931057.4,1427,0,0,0,L,1151911521,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202709,1857457.00
04/14/2017 16:45,2,5.670,ACTIVE,218.48,362.19,59.986,1492202703,"201051344000585","219011344069620",29.70,28.30,0,336.64,402.46,170.6,162.7,0.795,670150.9,670150.9,1429,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202710,1857458.00
04/14/2017 16:45,2,5.496,ACTIVE,217.13,359.48,59.975,1492202703,"201051344001230","219011344069620",29.54,27.30,0,337.84,402.46,164.5,156.8,0.769,663473.9,663473.9,1428,0,0,0,L,1122011218,0,124.72,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202711,1857459.00
04/14/2017 16:45,2,5.549,ACTIVE,218.48,360.69,59.991,1492202703,"201051344000582","219011344069620",29.28,32.80,0,335.74,402.46,164.5,156.8,0.756,653458.4,653458.4,1424,0,0,0,L,1122011218,0,125.17,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202711,1857460.00
04/14/2017 16:45,2,5.426,ACTIVE,217.35,360.69,59.975,1492202703,"201051344000955","219011344069620",29.96,29.80,0,337.84,401.86,164.6,157.0,0.773,671754.2,671754.2,1430,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202712,1857461.00
04/14/2017 16:45,2,3.449,ACTIVE,215.09,424.11,59.981,1492202703,"274151322000094","219011344069620",39.64,38.20,0,403.37,457.47,137.6,130.9,0.530,760488.5,760488.5,1461,0,0,0,L,1151911521,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202713,1857462.00
04/14/2017 16:45,2,5.383,ACTIVE,219.61,362.79,60.018,1492202703,"201051344000579","219011344069620",29.96,27.30,0,339.65,404.87,163.3,155.7,0.760,683220.3,683220.3,1430,0,0,0,L,1122011218,0,124.72,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202714,1857463.00
04/14/2017 16:45,2,5.520,ACTIVE,217.13,358.88,59.981,1492202703,"201051344000890","219011344069620",29.54,28.00,0,337.84,402.46,165.1,157.4,0.747,665583.0,665583.0,1427,0,0,0,L,1122011218,0,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202715,1857464.00
04/14/2017 16:45,2,5.531,ACTIVE,218.03,361.29,59.991,1492202703,"201051344000438","219011344069620",29.70,29.50,0,336.64,403.07,166.4,158.7,0.773,668488.3,668488.3,1426,0,0,0,L,1122011218,0,124.94,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202716,1857465.00
04/14/2017 16:45,2,5.500,ACTIVE,217.58,355.88,59.986,1492202703,"201051344000417","219011344069620",19.18,26.50,0,338.74,383.83,106.8,101.2,0.513,630742.6,630742.6,1436,0,0,0,L,1122011218,0,124.49,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202717,1857466.00
04/14/2017 16:45,2,5.203,ACTIVE,214.87,362.49,59.986,1492202703,"274151322000083","219011344069620",29.20,38.80,0,333.03,382.63,153.8,146.6,0.614,921773.2,921773.2,1427,0,0,0,L,1151911521,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202718,1857467.00
04/14/2017 16:45,2,5.408,ACTIVE,215.77,350.47,59.970,1492202703,"274151322000076","219011344069620",29.76,38.20,0,338.44,385.93,162.7,155.1,0.632,982432.8,982432.8,1428,0,0,0,L,1151911521,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202719,1857468.00
04/14/2017 16:45,2,5.383,ACTIVE,218.48,361.29,59.996,1492202703,"201051344000868","219011344069620",29.08,29.00,0,336.94,400.06,158.7,151.2,0.720,664257.0,664257.0,1431,0,0,0,L,1122011218,0,124.04,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202720,1857469.00
04/14/2017 16:45,2,5.529,ACTIVE,214.87,357.38,59.975,1492202703,"274151322000095","219011344069620",29.20,39.50,0,331.83,385.93,163.5,155.9,0.619,973040.6,973040.6,1425,0,0,0,L,1151911521,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202721,1857470.00
04/14/2017 16:45,2,5.459,ACTIVE,219.39,358.28,59.991,1492202703,"201051344000988","219011344069620",18.96,26.30,0,341.75,384.13,104.9,99.3,0.486,605921.2,605921.2,1429,0,0,0,L,1122011218,0,124.49,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202721,1857471.00
04/14/2017 16:45,2,5.643,ACTIVE,218.26,360.38,59.981,1492202703,"201051344001025","219011344069620",29.38,29.50,0,336.94,402.46,167.9,160.1,0.747,667751.4,667751.4,1429,0,0,0,L,1122011218,0,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202722,1857472.00
04/14/2017 16:45,2,5.346,ACTIVE,219.39,362.19,60.002,1492202703,"201051344000458","219011344069620",29.74,30.80,0,339.65,402.46,161.0,153.4,0.765,676503.7,676503.7,1425,0,0,0,L,1122011218,0,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202723,1857473.00
04/14/2017 16:45,2,5.396,ACTIVE,219.84,363.99,59.986,1492202703,"201051344000853","219011344069620",29.34,27.80,0,343.55,405.47,160.2,152.7,0.756,676845.1,676845.1,1426,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202724,1857474.00
04/14/2017 16:45,2,5.557,ACTIVE,217.35,361.59,59.991,1492202703,"201051344000685","219011344069620",29.74,29.00,0,336.94,402.77,167.4,159.6,0.800,668624.6,668624.6,1431,0,0,0,L,1122011218,0,125.17,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202725,1857475.00
04/14/2017 16:45,2,5.598,ACTIVE,218.26,361.29,59.975,1492202703,"201051344000917","219011344069620",29.50,30.50,0,335.44,401.86,167.2,159.5,0.778,665238.7,665238.7,1430,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202726,1857476.00
04/14/2017 16:45,2,5.590,ACTIVE,217.35,361.29,59.981,1492202703,"201051344001145","219011344069620",29.80,28.00,0,337.24,403.07,168.6,160.8,0.782,673078.2,673078.2,1429,0,0,0,L,1122011218,0,124.49,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202727,1857477.00
04/14/2017 16:45,2,5.578,ACTIVE,218.71,362.49,59.944,1492202703,"201051344000651","219011344069620",29.52,32.20,0,337.24,402.16,166.7,159.0,0.760,661836.9,661836.9,1427,0,0,0,L,1122011218,0,125.40,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202728,1857478.00
04/14/2017 16:45,2,5.047,ACTIVE,214.64,348.96,59.981,1492202703,"274151322000088","219011344069620",28.61,35.40,0,333.93,381.12,146.2,139.2,0.552,883403.9,883403.9,1429,0,0,0,L,1151911521,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202729,1857479.00
04/14/2017 16:45,2,3.484,ACTIVE,216.00,436.43,59.975,1492202703,"274151322000068","219011344069620",39.60,36.80,0,401.26,458.07,139.8,133.0,0.530,760844.4,760844.4,1459,0,0,0,L,1151911521,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202730,1857480.00
04/14/2017 16:45,2,5.533,ACTIVE,218.03,360.08,59.991,1492202703,"201051344001135","219011344069620",29.52,31.30,0,336.94,402.16,165.5,157.8,0.765,657545.7,657545.7,1430,0,0,0,L,1122011218,0,124.94,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202731,1857481.00
04/14/2017 16:45,2,5.445,ACTIVE,217.80,360.99,59.986,1492202703,"201051344000594","219011344069620",29.58,29.00,0,336.94,403.07,163.1,155.5,0.760,678335.7,678335.7,1431,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202732,1857482.00
04/14/2017 16:45,2,5.535,ACTIVE,218.48,362.49,59.981,1492202703,"201051344001203","219011344069620",29.34,32.00,0,336.94,401.86,164.4,156.8,0.765,666166.8,666166.8,1428,0,0,0,L,1122011218,0,125.40,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202732,1857483.00
04/14/2017 16:45,2,5.121,ACTIVE,214.87,357.98,59.981,1492202703,"274151322000054","219011344069620",27.85,37.00,0,333.63,382.03,144.5,137.5,0.552,901512.1,901512.1,1425,0,0,0,L,1151911521,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202734,1857484.00
04/14/2017 16:45,2,5.410,ACTIVE,218.71,360.38,60.002,1492202703,"201051344000867","219011344069620",29.00,30.50,0,337.84,399.76,158.9,151.5,0.725,663256.3,663256.3,1434,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202735,1857485.00
04/14/2017 16:45,2,5.436,ACTIVE,218.26,361.59,59.959,1492202703,"201051344001093","219011344069620",29.24,28.80,0,336.94,400.96,160.9,153.4,0.734,664945.5,664945.5,1429,0,0,0,L,1122011218,0,125.17,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202736,1857486.00
04/14/2017 16:45,2,5.387,ACTIVE,218.93,363.09,60.007,1492202703,"201051344000900","219011344069620",29.26,31.30,0,338.14,400.96,159.7,152.2,0.725,684508.0,684508.0,1433,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202737,1857487.00
04/14/2017 16:45,2,5.271,ACTIVE,219.16,362.19,59.981,1492202703,"201051344000648","219011344069620",29.50,30.00,0,338.74,400.96,157.4,150.0,0.738,673936.3,673936.3,1432,0,0,0,L,1122011218,0,124.27,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202737,1857488.00
04/14/2017 16:45,2,5.408,ACTIVE,219.39,363.09,59.981,1492202703,"201051344000569","219011344069620",29.00,28.50,0,337.84,401.86,158.8,151.3,0.738,686715.3,686715.3,1426,0,0,0,L,1122011218,0,124.27,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202738,1857489.00
04/14/2017 16:45,2,5.432,ACTIVE,219.39,362.19,59.981,1492202703,"201051344000983","219011344069620",29.20,29.80,0,338.14,401.26,160.6,153.1,0.756,677441.3,677441.3,1426,0,0,0,L,1122011218,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202739,1857490.00
04/14/2017 16:45,2,5.361,ACTIVE,219.61,362.19,59.975,1492202703,"201051344001158","219011344069620",29.38,27.30,0,339.95,401.86,159.6,152.1,0.738,663168.0,663168.0,1430,0,0,0,L,1122011218,0,124.72,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202740,1857491.00
04/14/2017 16:45,2,5.346,ACTIVE,219.39,363.39,59.986,1492202703,"201051344000576","219011344069620",28.88,31.30,0,342.35,403.07,156.4,149.0,0.720,677213.3,677213.3,1432,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202741,1857492.00
04/14/2017 16:45,2,5.061,ACTIVE,214.87,349.86,59.970,1492202703,"274151322000087","219011344069620",28.86,51.00,0,333.63,380.52,147.9,140.8,0.548,873663.3,873663.3,1440,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492202742,1857493.00
04/14/2017 17:00,2,4.869,ACTIVE,218.71,360.08,59.975,1492203604,"201051344000645","219011344069620",29.30,31.80,0,339.04,396.45,144.6,137.6,0.663,676434.5,676434.5,1429,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203605,1857494.00
04/14/2017 17:00,2,4.598,ACTIVE,215.32,363.39,59.970,1492203604,"274151322000085","219011344069620",27.83,38.00,0,336.94,377.52,129.7,123.2,0.491,898664.5,898664.5,1424,0,0,0,L,1151911521,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203606,1857495.00
04/14/2017 17:00,2,4.850,ACTIVE,218.26,361.29,59.981,1492203604,"201051344000633","219011344069620",29.78,28.30,0,338.14,397.35,146.3,139.3,0.694,662861.7,662861.7,1433,0,0,0,L,1122011218,0,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203607,1857496.00
04/14/2017 17:00,2,4.883,ACTIVE,218.93,361.29,59.981,1492203604,"201051344000469","219011344069620",29.24,25.80,0,337.84,397.96,144.6,137.6,0.681,665655.2,665655.2,1428,0,0,0,L,1122011218,0,124.27,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203607,1857497.00
04/14/2017 17:00,2,5.016,ACTIVE,217.35,361.59,59.965,1492203604,"201051344000646","219011344069620",29.82,26.50,0,336.94,398.86,151.5,144.3,0.712,659158.2,659158.2,1430,0,0,0,L,1122011218,0,124.72,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203608,1857498.00
04/14/2017 17:00,2,4.705,ACTIVE,215.32,363.39,59.975,1492203604,"274151322000052","219011344069620",29.10,36.50,0,335.14,379.92,138.7,131.9,0.544,931092.1,931092.1,1428,0,0,0,L,1151911521,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203609,1857499.00
04/14/2017 17:00,2,5.295,ACTIVE,218.26,360.99,59.970,1492203604,"201051344000585","219011344069620",29.34,28.30,0,336.94,398.26,157.4,150.0,0.725,670190.1,670190.1,1430,0,0,0,L,1122011218,0,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203610,1857500.00
04/14/2017 17:00,2,5.010,ACTIVE,217.13,358.28,59.970,1492203604,"201051344001230","219011344069620",29.74,26.80,0,338.14,397.96,150.8,143.7,0.703,663511.5,663511.5,1429,0,0,0,L,1122011218,0,124.49,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203611,1857501.00
04/14/2017 17:00,2,5.061,ACTIVE,218.48,361.59,59.975,1492203604,"201051344000582","219011344069620",29.54,31.30,0,336.94,398.86,151.3,144.1,0.689,653496.2,653496.2,1425,0,0,0,L,1122011218,0,124.94,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203612,1857502.00
04/14/2017 17:00,2,5.010,ACTIVE,217.13,360.08,59.959,1492203604,"201051344000955","219011344069620",29.72,29.80,0,337.84,397.66,150.7,143.5,0.716,671791.8,671791.8,1431,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203613,1857503.00
04/14/2017 17:00,2,3.178,ACTIVE,215.09,421.70,59.970,1492203604,"274151322000094","219011344069620",38.86,36.30,0,404.27,457.47,125.7,119.4,0.486,760519.8,760519.8,1462,0,0,0,L,1151911521,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203615,1857504.00
04/14/2017 17:00,2,4.908,ACTIVE,219.16,361.59,59.970,1492203604,"201051344000579","219011344069620",29.90,26.80,0,339.04,400.36,148.6,141.5,0.685,683257.5,683257.5,1431,0,0,0,L,1122011218,0,124.72,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203616,1857505.00
04/14/2017 17:00,2,0.100,ALERT,216.00,306.58,59.949,1492203604,"201051344000890","219011344069620",36.14,27.50,0,302.37,398.26,3.7,1.6,0.000,665620.9,665620.9,1428,0,0,0,L,1122011218,0,123.81,122.91,0002,24,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203618,1857506.00
04/14/2017 17:00,2,5.080,ACTIVE,217.35,359.78,59.975,1492203604,"201051344000438","219011344069620",29.60,28.80,0,336.94,398.56,152.2,145.0,0.698,668526.4,668526.4,1427,0,0,0,L,1122011218,0,124.49,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203618,1857507.00
