ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/14/2017 17:00,2,5.035,ACTIVE,217.35,354.07,59.944,1492203604,"201051344000417","219011344069620",19.24,25.80,0,338.74,380.52,98.1,92.7,0.464,630767.0,630767.0,1437,0,0,0,L,1122011218,0,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203619,1857508.00
04/14/2017 17:00,2,4.775,ACTIVE,214.87,350.77,59.975,1492203604,"274151322000083","219011344069620",29.00,37.30,0,333.03,379.62,140.2,133.4,0.561,921808.4,921808.4,1428,0,0,0,L,1151911521,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203620,1857509.00
04/14/2017 17:00,2,4.900,ACTIVE,215.77,355.58,59.965,1492203604,"274151322000076","219011344069620",29.90,36.30,0,338.44,384.43,148.4,141.3,0.575,982470.0,982470.0,1429,0,0,0,L,1151911521,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203621,1857510.00
04/14/2017 17:00,2,4.889,ACTIVE,217.80,360.69,59.975,1492203604,"201051344000868","219011344069620",29.20,28.00,0,337.84,396.45,144.6,137.6,0.663,664293.2,664293.2,1432,0,0,0,L,1122011218,0,124.04,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203622,1857511.00
04/14/2017 17:00,2,5.018,ACTIVE,214.64,366.70,59.975,1492203604,"274151322000095","219011344069620",29.38,38.60,0,332.73,382.03,149.3,142.2,0.566,973078.0,973078.0,1426,0,0,0,L,1151911521,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203623,1857512.00
04/14/2017 17:00,2,4.977,ACTIVE,219.16,357.68,59.996,1492203604,"201051344000988","219011344069620",18.94,25.50,0,341.75,382.03,95.5,90.3,0.442,605945.0,605945.0,1430,0,0,0,L,1122011218,0,124.49,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203624,1857513.00
04/14/2017 17:00,2,5.188,ACTIVE,218.26,360.08,59.981,1492203604,"201051344001025","219011344069620",29.40,29.00,0,337.54,398.86,154.4,147.1,0.703,667790.0,667790.0,1430,0,0,0,L,1122011218,0,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203625,1857514.00
04/14/2017 17:00,2,4.898,ACTIVE,218.93,360.69,60.012,1492203604,"201051344000458","219011344069620",29.60,30.00,0,338.74,398.26,146.9,139.9,0.694,676540.4,676540.4,1426,0,0,0,L,1122011218,0,124.72,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203626,1857515.00
04/14/2017 17:00,2,4.949,ACTIVE,219.39,361.59,60.002,1492203604,"201051344000853","219011344069620",29.10,27.30,0,343.25,400.96,145.8,138.8,0.685,676881.7,676881.7,1427,0,0,0,L,1122011218,0,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203627,1857516.00
04/14/2017 17:00,2,5.113,ACTIVE,217.35,361.29,60.007,1492203604,"201051344000685","219011344069620",29.64,28.50,0,337.84,399.16,153.5,146.2,0.747,668663.0,668663.0,1432,0,0,0,L,1122011218,0,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203627,1857517.00
04/14/2017 17:00,2,5.156,ACTIVE,218.26,361.59,60.007,1492203604,"201051344000917","219011344069620",29.44,30.50,0,335.44,398.26,153.8,146.5,0.729,665277.1,665277.1,1431,0,0,0,L,1122011218,0,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203628,1857518.00
04/14/2017 17:00,2,5.131,ACTIVE,217.35,359.78,59.981,1492203604,"201051344001145","219011344069620",29.82,26.50,0,338.14,399.16,154.9,147.6,0.712,673116.8,673116.8,1430,0,0,0,L,1122011218,0,124.49,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203629,1857519.00
04/14/2017 17:00,2,5.162,ALERT,218.48,360.99,60.018,1492203604,"201051344000651","219011344069620",29.30,32.40,0,305.38,407.27,153.2,146.0,0.703,661875.0,661875.0,1428,0,0,0,L,1122011218,0,125.40,123.81,0002,27,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203631,1857520.00
04/14/2017 17:00,2,4.564,ACTIVE,214.87,351.97,59.991,1492203604,"274151322000088","219011344069620",28.77,34.80,0,333.63,378.42,133.0,126.4,0.504,883437.2,883437.2,1430,0,0,0,L,1151911521,0,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203632,1857521.00
04/14/2017 17:00,2,3.188,ACTIVE,215.77,424.11,59.986,1492203604,"274151322000068","219011344069620",39.20,36.00,0,405.17,458.07,127.4,121.0,0.486,760876.1,760876.1,1460,0,0,0,L,1151911521,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203633,1857522.00
04/14/2017 17:00,2,5.082,ALERT,218.03,358.58,59.981,1492203604,"201051344001135","219011344069620",29.46,30.50,0,292.46,411.48,151.7,144.5,0.694,657583.5,657583.5,1431,0,0,0,L,1122011218,0,124.72,123.81,0002,27,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203635,1857523.00
04/14/2017 17:00,2,4.920,ACTIVE,217.35,358.88,59.996,1492203604,"201051344000594","219011344069620",29.80,28.50,0,338.14,398.26,148.5,141.4,0.685,678373.0,678373.0,1432,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203636,1857524.00
04/14/2017 17:00,2,5.033,ACTIVE,218.26,359.78,59.981,1492203604,"201051344001203","219011344069620",29.66,31.00,0,337.54,397.96,151.1,143.9,0.703,666204.6,666204.6,1429,0,0,0,L,1122011218,0,125.40,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203636,1857525.00
04/14/2017 17:00,2,4.594,ACTIVE,215.09,351.37,60.023,1492203604,"274151322000054","219011344069620",28.31,35.60,0,333.33,379.02,131.7,125.1,0.504,901545.0,901545.0,1426,0,0,0,L,1151911521,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203637,1857526.00
04/14/2017 17:00,2,4.900,ACTIVE,218.26,357.08,59.975,1492203604,"201051344000867","219011344069620",29.20,29.80,0,338.14,395.55,145.0,138.0,0.663,663292.6,663292.6,1435,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203638,1857527.00
04/14/2017 17:00,2,4.910,ACTIVE,218.26,360.08,60.023,1492203604,"201051344001093","219011344069620",29.66,28.00,0,336.64,396.15,147.5,140.4,0.663,664982.4,664982.4,1430,0,0,0,L,1122011218,0,124.94,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203639,1857528.00
04/14/2017 17:00,2,4.879,ACTIVE,218.71,359.18,60.018,1492203604,"201051344000900","219011344069620",29.40,29.50,0,337.84,396.75,145.2,138.2,0.667,684544.5,684544.5,1434,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203640,1857529.00
04/14/2017 17:00,2,4.807,ACTIVE,218.71,359.78,60.012,1492203604,"201051344000648","219011344069620",29.42,28.50,0,338.14,397.05,143.2,136.3,0.663,673972.2,673972.2,1433,0,0,0,L,1122011218,0,124.04,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203641,1857530.00
04/14/2017 17:00,2,4.859,ACTIVE,218.93,361.29,59.996,1492203604,"201051344000569","219011344069620",29.36,28.50,0,337.84,397.05,144.4,137.4,0.676,686751.6,686751.6,1427,0,0,0,L,1122011218,0,124.27,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203642,1857531.00
04/14/2017 17:00,2,4.934,ACTIVE,219.16,360.99,60.002,1492203604,"201051344000983","219011344069620",29.34,28.50,0,338.14,397.35,146.6,139.5,0.689,677478.1,677478.1,1427,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203643,1857532.00
04/14/2017 17:00,2,4.877,ACTIVE,218.93,360.69,59.970,1492203604,"201051344001158","219011344069620",29.40,26.30,0,339.04,397.35,145.3,138.3,0.672,663204.4,663204.4,1431,0,0,0,L,1122011218,0,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203644,1857533.00
04/14/2017 17:00,2,4.760,ACTIVE,219.16,360.69,59.996,1492203604,"201051344000576","219011344069620",29.56,30.30,0,338.14,397.05,142.5,135.6,0.667,677249.1,677249.1,1433,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203645,1857534.00
04/14/2017 17:00,2,4.590,ACTIVE,215.09,362.49,59.991,1492203604,"274151322000087","219011344069620",28.96,49.30,0,333.93,378.12,134.5,127.9,0.491,873697.1,873697.1,1441,0,0,0,L,1151911521,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492203645,1857535.00
04/14/2017 17:15,2,4.355,ACTIVE,218.71,357.98,60.007,1492204503,"201051344000645","219011344069620",29.28,30.00,0,339.04,392.55,129.2,122.7,0.588,676467.0,676467.0,1430,0,0,0,L,1122011218,0,124.72,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204504,1857536.00
04/14/2017 17:15,2,4.107,ACTIVE,215.09,361.89,59.975,1492204503,"274151322000085","219011344069620",28.01,36.00,0,335.74,375.11,116.5,110.5,0.438,898693.7,898693.7,1425,0,0,0,L,1151911521,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204505,1857537.00
04/14/2017 17:15,2,4.328,ACTIVE,218.03,358.88,59.965,1492204503,"201051344000633","219011344069620",29.84,26.80,0,337.84,392.85,130.8,124.4,0.623,662894.6,662894.6,1434,0,0,0,L,1122011218,0,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204506,1857538.00
04/14/2017 17:15,2,4.307,ACTIVE,218.71,358.88,59.975,1492204503,"201051344000469","219011344069620",29.66,25.00,0,337.84,392.85,129.3,122.9,0.601,665687.7,665687.7,1429,0,0,0,L,1122011218,0,124.04,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204507,1857539.00
04/14/2017 17:15,2,4.576,ACTIVE,216.90,357.08,59.975,1492204503,"201051344000646","219011344069620",29.58,25.50,0,337.84,394.95,137.2,130.5,0.645,659192.5,659192.5,1431,0,0,0,L,1122011218,0,124.49,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204508,1857540.00
04/14/2017 17:15,2,4.164,ACTIVE,215.09,350.47,59.981,1492204503,"274151322000052","219011344069620",29.48,35.00,0,334.84,376.62,124.4,118.1,0.482,931123.3,931123.3,1429,0,0,0,L,1151911521,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204508,1857541.00
04/14/2017 17:15,2,4.752,ACTIVE,218.03,358.88,59.975,1492204503,"201051344000585","219011344069620",29.70,27.50,0,337.54,394.95,142.9,136.0,0.676,670225.8,670225.8,1431,0,0,0,L,1122011218,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204509,1857542.00
04/14/2017 17:15,2,4.496,ALERT,216.90,355.28,59.981,1492204503,"201051344001230","219011344069620",29.90,25.80,0,303.58,407.57,136.2,129.5,0.632,663545.5,663545.5,1430,0,0,0,L,1122011218,0,124.49,123.14,0002,21,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204511,1857543.00
04/14/2017 17:15,2,4.574,ACTIVE,218.26,359.18,59.981,1492204503,"201051344000582","219011344069620",29.58,29.80,0,324.32,406.07,136.9,130.3,0.641,653530.5,653530.5,1426,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204512,1857544.00
04/14/2017 17:15,2,4.438,ACTIVE,217.13,357.08,59.975,1492204503,"201051344000955","219011344069620",30.16,28.50,0,338.74,394.35,135.5,128.9,0.645,671825.9,671825.9,1432,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204513,1857545.00
04/14/2017 17:15,2,2.752,ACTIVE,215.09,439.13,59.981,1492204503,"274151322000094","219011344069620",40.20,35.60,0,402.77,460.78,111.5,105.7,0.424,760547.8,760547.8,1463,0,0,0,L,1151911521,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204514,1857546.00
04/14/2017 17:15,2,4.375,ACTIVE,218.93,358.28,60.012,1492204503,"201051344000579","219011344069620",29.94,25.30,0,338.44,393.45,132.7,126.1,0.619,683290.9,683290.9,1432,0,0,0,L,1122011218,0,124.49,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204515,1857547.00
04/14/2017 17:15,2,4.574,ACTIVE,216.90,356.78,59.986,1492204503,"201051344000890","219011344069620",29.62,26.80,0,304.48,408.78,137.2,130.5,0.628,665655.1,665655.1,1430,0,0,0,L,1122011218,0,124.49,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204516,1857548.00
04/14/2017 17:15,2,4.535,ACTIVE,217.80,357.98,59.975,1492204503,"201051344000438","219011344069620",29.98,28.30,0,337.84,394.65,137.7,131.0,0.658,668560.8,668560.8,1428,0,0,0,L,1122011218,0,124.94,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204517,1857549.00
04/14/2017 17:15,2,4.496,ACTIVE,217.35,354.07,59.975,1492204503,"201051344000417","219011344069620",19.48,25.30,0,339.34,377.82,88.7,83.7,0.415,630789.0,630789.0,1438,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204518,1857550.00
04/14/2017 17:15,2,4.236,ACTIVE,214.64,349.56,59.970,1492204503,"274151322000083","219011344069620",29.28,35.80,0,333.93,376.62,125.6,119.3,0.495,921839.9,921839.9,1429,0,0,0,L,1151911521,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204518,1857551.00
04/14/2017 17:15,2,4.348,ACTIVE,215.54,360.38,59.975,1492204503,"274151322000076","219011344069620",30.22,35.40,0,338.44,379.92,133.1,126.5,0.517,982503.3,982503.3,1430,0,0,0,L,1151911521,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204519,1857552.00
04/14/2017 17:15,2,4.344,ACTIVE,217.58,355.58,59.975,1492204503,"201051344000868","219011344069620",29.30,27.00,0,338.14,391.64,129.0,122.6,0.601,664325.6,664325.6,1433,0,0,0,L,1122011218,0,123.81,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204520,1857553.00
04/14/2017 17:15,2,4.494,ACTIVE,214.64,358.58,59.970,1492204503,"274151322000095","219011344069620",29.50,36.30,0,333.33,378.72,134.2,127.6,0.508,973111.6,973111.6,1427,0,0,0,L,1151911521,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204521,1857554.00
04/14/2017 17:15,2,4.373,ACTIVE,218.71,355.88,59.975,1492204503,"201051344000988","219011344069620",19.32,25.00,0,339.34,379.32,85.7,80.8,0.389,605966.3,605966.3,1431,0,0,0,L,1122011218,0,124.27,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204522,1857555.00
04/14/2017 17:15,2,4.654,ACTIVE,217.80,357.38,59.986,1492204503,"201051344001025","219011344069620",29.68,28.30,0,338.44,394.95,139.8,133.0,0.628,667824.9,667824.9,1431,0,0,0,L,1122011218,0,124.49,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204523,1857556.00
04/14/2017 17:15,2,4.375,ACTIVE,218.71,358.58,60.002,1492204503,"201051344000458","219011344069620",29.60,29.00,0,338.74,392.85,131.2,124.7,0.628,676573.4,676573.4,1427,0,0,0,L,1122011218,0,124.72,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204524,1857557.00
04/14/2017 17:15,2,4.373,ACTIVE,218.93,358.88,59.975,1492204503,"201051344000853","219011344069620",29.52,26.30,0,342.65,393.75,130.8,124.3,0.610,676914.5,676914.5,1428,0,0,0,L,1122011218,0,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204525,1857558.00
04/14/2017 17:15,2,4.596,ACTIVE,217.13,358.58,59.970,1492204503,"201051344000685","219011344069620",29.80,27.30,0,336.64,394.65,138.7,131.9,0.658,668697.7,668697.7,1433,0,0,0,L,1122011218,0,124.94,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204526,1857559.00
04/14/2017 17:15,2,4.586,ACTIVE,218.03,358.58,59.975,1492204503,"201051344000917","219011344069620",29.94,28.50,0,336.64,394.35,139.1,132.3,0.632,665311.9,665311.9,1432,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204527,1857560.00
04/14/2017 17:15,2,4.576,ACTIVE,217.13,355.88,59.975,1492204503,"201051344001145","219011344069620",30.22,25.50,0,337.84,395.55,140.0,133.2,0.641,673151.8,673151.8,1431,0,0,0,L,1122011218,0,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204527,1857561.00
04/14/2017 17:15,2,4.566,ACTIVE,218.03,357.98,59.996,1492204503,"201051344000651","219011344069620",29.96,31.00,0,337.84,394.65,138.4,131.7,0.641,661909.6,661909.6,1430,0,0,0,L,1122011218,0,125.17,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204528,1857562.00
04/14/2017 17:15,2,4.051,ACTIVE,214.64,347.46,59.965,1492204503,"274151322000088","219011344069620",28.94,32.80,0,334.24,375.41,118.7,112.6,0.446,883467.0,883467.0,1431,0,0,0,L,1151911521,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204529,1857563.00
04/14/2017 17:15,2,2.838,ACTIVE,215.77,422.30,59.975,1492204503,"274151322000068","219011344069620",39.06,35.20,0,400.66,454.46,112.3,106.5,0.429,760904.3,760904.3,1461,0,0,0,L,1151911521,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204530,1857564.00
04/14/2017 17:15,2,4.545,ACTIVE,217.58,357.98,59.970,1492204503,"201051344001135","219011344069620",29.80,29.30,0,338.74,393.75,137.1,130.4,0.632,657617.7,657617.7,1433,0,0,0,L,1122011218,0,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204531,1857565.00
04/14/2017 17:15,2,4.330,ACTIVE,217.13,356.48,59.949,1492204503,"201051344000594","219011344069620",30.22,27.00,0,338.14,394.05,132.5,126.0,0.605,678406.3,678406.3,1433,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204532,1857566.00
04/14/2017 17:15,2,4.512,ACTIVE,217.80,358.88,59.944,1492204503,"201051344001203","219011344069620",29.90,29.50,0,338.44,393.75,136.6,129.9,0.654,666238.6,666238.6,1430,0,0,0,L,1122011218,0,125.17,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204533,1857567.00
04/14/2017 17:15,2,4.074,ACTIVE,214.87,348.66,59.965,1492204503,"274151322000054","219011344069620",28.63,35.00,0,334.24,376.31,118.0,112.0,0.451,901574.5,901574.5,1427,0,0,0,L,1151911521,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204534,1857568.00
04/14/2017 17:15,2,4.291,ACTIVE,217.80,357.68,59.981,1492204503,"201051344000867","219011344069620",29.80,28.50,0,338.14,392.85,129.5,123.1,0.592,663325.1,663325.1,1436,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204535,1857569.00
04/14/2017 17:15,2,4.428,ACTIVE,217.80,356.48,59.986,1492204503,"201051344001093","219011344069620",29.68,27.30,0,337.84,392.55,133.1,126.5,0.610,665015.6,665015.6,1431,0,0,0,L,1122011218,0,124.72,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204536,1857570.00
04/14/2017 17:15,2,4.330,ACTIVE,218.03,357.38,59.970,1492204503,"201051344000900","219011344069620",29.60,28.50,0,338.14,392.25,129.8,123.4,0.592,684577.0,684577.0,1435,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204537,1857571.00
04/14/2017 17:15,2,4.268,ACTIVE,218.48,357.68,59.965,1492204503,"201051344000648","219011344069620",29.58,28.00,0,338.74,392.85,127.8,121.5,0.597,674004.3,674004.3,1434,0,0,0,L,1122011218,0,124.04,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204538,1857572.00
04/14/2017 17:15,2,4.289,ACTIVE,218.48,358.88,59.938,1492204503,"201051344000569","219011344069620",29.74,27.00,0,338.14,392.55,129.2,122.8,0.597,686784.0,686784.0,1428,0,0,0,L,1122011218,0,124.04,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204539,1857573.00
04/14/2017 17:15,2,4.352,ACTIVE,218.71,358.58,59.970,1492204503,"201051344000983","219011344069620",29.80,27.30,0,338.14,392.85,131.3,124.8,0.619,677510.9,677510.9,1428,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204540,1857574.00
04/14/2017 17:15,2,4.357,ACTIVE,218.48,358.88,59.975,1492204503,"201051344001158","219011344069620",29.34,25.50,0,338.44,392.85,129.5,123.1,0.601,663237.0,663237.0,1432,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204541,1857575.00
04/14/2017 17:15,2,4.234,ACTIVE,218.71,357.98,59.970,1492204503,"201051344000576","219011344069620",29.64,29.00,0,338.44,391.94,127.1,120.8,0.597,677281.0,677281.0,1434,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204542,1857576.00
04/14/2017 17:15,2,4.078,ACTIVE,215.09,348.66,59.965,1492204503,"274151322000087","219011344069620",29.16,47.30,0,335.14,374.81,120.5,114.3,0.429,873727.2,873727.2,1442,0,0,0,L,1151911521,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492204543,1857577.00
04/14/2017 17:30,2,3.783,ACTIVE,218.03,355.28,59.959,1492205403,"201051344000645","219011344069620",29.50,29.00,0,339.04,387.14,113.0,107.1,0.521,676495.8,676495.8,1431,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205404,1857578.00
04/14/2017 17:30,2,3.559,ACTIVE,214.87,355.58,59.949,1492205403,"274151322000085","219011344069620",28.31,34.30,0,335.44,371.21,102.0,96.5,0.380,898719.5,898719.5,1426,0,0,0,L,1151911521,0,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205405,1857579.00
04/14/2017 17:30,2,3.766,ACTIVE,217.58,357.68,59.954,1492205403,"201051344000633","219011344069620",30.04,25.80,0,338.44,387.14,114.6,108.7,0.539,662923.8,662923.8,1435,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205406,1857580.00
04/14/2017 17:30,2,3.740,ACTIVE,217.80,356.18,59.949,1492205403,"201051344000469","219011344069620",29.88,24.00,0,338.14,387.74,113.2,107.4,0.539,665716.5,665716.5,1430,0,0,0,L,1122011218,0,123.59,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205407,1857581.00
04/14/2017 17:30,2,4.021,ACTIVE,216.45,354.97,59.944,1492205403,"201051344000646","219011344069620",29.86,25.00,0,337.54,390.14,121.7,115.5,0.575,659223.3,659223.3,1432,0,0,0,L,1122011218,0,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205408,1857582.00
04/14/2017 17:30,2,3.598,ACTIVE,214.64,357.98,59.938,1492205403,"274151322000052","219011344069620",29.88,33.50,0,334.24,372.71,108.8,103.1,0.424,931151.0,931151.0,1430,0,0,0,L,1151911521,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205409,1857583.00
04/14/2017 17:30,2,4.232,ACTIVE,217.58,356.78,59.954,1492205403,"201051344000585","219011344069620",29.74,26.30,0,337.24,390.74,127.5,121.1,0.597,670257.9,670257.9,1432,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205410,1857584.00
04/14/2017 17:30,2,3.922,ACTIVE,216.45,354.97,59.954,1492205403,"201051344001230","219011344069620",30.32,24.80,0,336.04,388.64,120.5,114.3,0.566,663576.0,663576.0,1432,0,0,0,L,1122011218,0,124.27,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205411,1857585.00
04/14/2017 17:30,2,4.021,ACTIVE,217.58,357.38,59.938,1492205403,"201051344000582","219011344069620",29.82,29.00,0,338.14,390.74,121.4,115.3,0.561,653561.1,653561.1,1427,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205412,1857586.00
04/14/2017 17:30,2,3.938,ACTIVE,216.67,354.97,59.949,1492205403,"201051344000955","219011344069620",30.16,26.80,0,337.84,388.34,120.3,114.2,0.566,671856.3,671856.3,1433,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205412,1857587.00
04/14/2017 17:30,2,2.439,ACTIVE,214.87,424.71,59.944,1492205403,"274151322000094","219011344069620",39.36,33.80,0,404.57,458.07,98.0,92.6,0.376,760572.5,760572.5,1464,0,0,0,L,1151911521,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205413,1857588.00
04/14/2017 17:30,2,3.791,ACTIVE,218.03,356.78,59.949,1492205403,"201051344000579","219011344069620",30.28,24.30,0,339.04,388.34,116.2,110.2,0.535,683320.5,683320.5,1433,0,0,0,L,1122011218,0,124.04,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205414,1857589.00
04/14/2017 17:30,2,4.039,ACTIVE,216.45,354.97,59.949,1492205403,"201051344000890","219011344069620",29.78,25.30,0,339.34,389.54,121.8,115.7,0.552,665685.9,665685.9,1431,0,0,0,L,1122011218,0,124.27,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205415,1857590.00
04/14/2017 17:30,2,3.984,ACTIVE,217.13,356.18,59.949,1492205403,"201051344000438","219011344069620",30.26,27.00,0,338.74,390.44,122.0,115.9,0.561,668591.6,668591.6,1429,0,0,0,L,1122011218,0,124.49,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205416,1857591.00
04/14/2017 17:30,2,3.980,ACTIVE,216.90,351.97,59.954,1492205403,"201051344000417","219011344069620",19.52,24.00,0,338.44,374.51,78.7,74.1,0.371,630808.7,630808.7,1439,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205417,1857592.00
04/14/2017 17:30,2,3.688,ACTIVE,214.41,354.07,59.959,1492205403,"274151322000083","219011344069620",29.48,33.30,0,333.63,373.01,110.2,104.4,0.433,921867.8,921867.8,1430,0,0,0,L,1151911521,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205418,1857593.00
04/14/2017 17:30,2,3.828,ACTIVE,215.32,348.06,59.944,1492205403,"274151322000076","219011344069620",30.06,33.50,0,335.74,375.41,116.6,110.6,0.455,982532.9,982532.9,1431,0,0,0,L,1151911521,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205419,1857594.00
04/14/2017 17:30,2,3.785,ACTIVE,217.13,355.58,59.949,1492205403,"201051344000868","219011344069620",29.40,26.30,0,338.74,387.14,112.7,106.8,0.517,664354.3,664354.3,1434,0,0,0,L,1122011218,0,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205420,1857595.00
04/14/2017 17:30,2,3.900,ACTIVE,214.64,360.99,59.975,1492205403,"274151322000095","219011344069620",29.86,35.00,0,334.24,375.11,117.9,111.9,0.442,973141.5,973141.5,1428,0,0,0,L,1151911521,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205421,1857596.00
04/14/2017 17:30,2,3.859,ACTIVE,217.80,363.09,59.949,1492205403,"201051344000988","219011344069620",19.18,23.00,0,320.11,395.55,75.0,70.4,0.623,605985.2,605985.2,1432,0,0,0,L,1122011218,0,124.04,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205421,1857597.00
04/14/2017 17:30,2,4.131,ACTIVE,217.13,355.58,59.944,1492205403,"201051344001025","219011344069620",29.74,27.00,0,338.14,390.14,124.5,118.3,0.583,667856.2,667856.2,1432,0,0,0,L,1122011218,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205422,1857598.00
04/14/2017 17:30,2,3.773,ACTIVE,217.80,355.58,59.954,1492205403,"201051344000458","219011344069620",30.04,27.80,0,337.54,387.44,114.8,108.9,0.548,676602.6,676602.6,1428,0,0,0,L,1122011218,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205423,1857599.00
04/14/2017 17:30,2,3.764,ACTIVE,218.26,357.98,59.959,1492205403,"201051344000853","219011344069620",29.98,25.80,0,339.95,388.34,114.4,108.5,0.535,676943.6,676943.6,1429,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205424,1857600.00
04/14/2017 17:30,2,4.016,ACTIVE,216.67,355.28,59.959,1492205403,"201051344000685","219011344069620",30.20,26.50,0,338.74,390.14,122.8,116.6,0.592,668728.8,668728.8,1434,0,0,0,L,1122011218,0,124.72,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205425,1857601.00
04/14/2017 17:30,2,4.070,ACTIVE,217.35,355.88,59.965,1492205403,"201051344000917","219011344069620",29.94,28.30,0,338.14,390.14,123.5,117.3,0.579,665343.0,665343.0,1433,0,0,0,L,1122011218,0,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205426,1857602.00
04/14/2017 17:30,2,4.072,ACTIVE,216.45,356.18,59.959,1492205403,"201051344001145","219011344069620",30.14,25.00,0,339.04,390.74,124.2,118.0,0.557,673183.2,673183.2,1432,0,0,0,L,1122011218,0,124.04,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205427,1857603.00
04/14/2017 17:30,2,4.076,ACTIVE,217.58,355.88,59.959,1492205403,"201051344000651","219011344069620",29.80,29.30,0,338.14,389.54,123.0,116.8,0.561,661940.7,661940.7,1431,0,0,0,L,1122011218,0,124.94,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205428,1857604.00
04/14/2017 17:30,2,3.492,ACTIVE,214.41,348.66,59.959,1492205403,"274151322000088","219011344069620",29.26,32.00,0,334.54,371.81,103.4,97.9,0.384,883493.2,883493.2,1432,0,0,0,L,1151911521,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205429,1857605.00
04/14/2017 17:30,2,2.373,ACTIVE,215.54,436.43,59.949,1492205403,"274151322000068","219011344069620",40.71,34.00,0,406.37,458.07,98.2,92.9,0.371,760929.2,760929.2,1462,0,0,0,L,1151911521,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205430,1857606.00
04/14/2017 17:30,2,4.025,ACTIVE,216.90,355.88,59.954,1492205403,"201051344001135","219011344069620",29.86,28.30,0,338.74,389.84,121.8,115.6,0.566,657648.5,657648.5,1434,0,0,0,L,1122011218,0,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205430,1857607.00
04/14/2017 17:30,2,3.826,ACTIVE,216.67,354.97,59.944,1492205403,"201051344000594","219011344069620",29.84,26.00,0,338.44,388.64,115.7,109.7,0.530,678435.7,678435.7,1434,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205431,1857608.00
04/14/2017 17:30,2,3.992,ACTIVE,217.35,355.88,59.959,1492205403,"201051344001203","219011344069620",29.94,28.30,0,338.74,389.84,121.0,114.9,0.561,666269.2,666269.2,1431,0,0,0,L,1122011218,0,124.94,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205432,1857609.00
04/14/2017 17:30,2,3.570,ACTIVE,214.64,348.36,59.959,1492205403,"274151322000054","219011344069620",28.67,33.00,0,334.24,372.11,103.8,98.2,0.393,901600.7,901600.7,1428,0,0,0,L,1151911521,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205433,1857610.00
04/14/2017 17:30,2,3.764,ACTIVE,217.58,355.28,59.944,1492205403,"201051344000867","219011344069620",29.76,27.00,0,339.04,387.14,113.5,107.6,0.530,663353.9,663353.9,1437,0,0,0,L,1122011218,0,124.27,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205434,1857611.00
04/14/2017 17:30,2,3.910,ACTIVE,217.13,355.58,59.954,1492205403,"201051344001093","219011344069620",29.66,26.50,0,338.44,388.34,117.5,111.5,0.535,665045.3,665045.3,1432,0,0,0,L,1122011218,0,124.49,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205435,1857612.00
04/14/2017 17:30,2,3.797,ACTIVE,217.80,357.08,59.965,1492205403,"201051344000900","219011344069620",29.50,27.50,0,338.74,387.74,113.4,107.5,0.521,684605.9,684605.9,1436,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205436,1857613.00
04/14/2017 17:30,2,3.717,ACTIVE,217.80,356.78,59.959,1492205403,"201051344000648","219011344069620",29.68,27.00,0,338.74,387.14,111.7,105.9,0.521,674032.7,674032.7,1435,0,0,0,L,1122011218,0,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205437,1857614.00
04/14/2017 17:30,2,3.762,ACTIVE,218.03,356.78,59.975,1492205403,"201051344000569","219011344069620",29.74,26.50,0,338.74,387.74,113.4,107.5,0.530,686812.7,686812.7,1429,0,0,0,L,1122011218,0,123.59,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205438,1857615.00
04/14/2017 17:30,2,3.824,ACTIVE,217.80,356.18,59.970,1492205403,"201051344000983","219011344069620",29.78,26.50,0,337.84,388.04,115.4,109.4,0.548,677540.1,677540.1,1429,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205439,1857616.00
04/14/2017 17:30,2,3.822,ACTIVE,218.03,356.78,59.981,1492205403,"201051344001158","219011344069620",29.24,24.50,0,338.74,388.04,113.2,107.3,0.526,663265.8,663265.8,1433,0,0,0,L,1122011218,0,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205440,1857617.00
04/14/2017 17:30,2,3.711,ACTIVE,218.26,356.78,59.954,1492205403,"201051344000576","219011344069620",29.62,27.80,0,338.74,386.23,111.3,105.5,0.517,677309.2,677309.2,1435,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205441,1857618.00
04/14/2017 17:30,2,3.566,ACTIVE,214.87,356.48,59.959,1492205403,"274151322000087","219011344069620",29.26,46.40,0,333.63,370.60,105.5,99.9,0.376,873754.0,873754.0,1443,0,0,0,L,1151911521,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492205442,1857619.00
04/14/2017 17:45,2,3.223,ACTIVE,217.35,353.47,60.007,1492206303,"201051344000645","219011344069620",29.88,27.30,0,339.95,382.33,97.5,92.2,0.446,676520.6,676520.6,1432,0,0,0,L,1122011218,0,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206304,1857620.00
04/14/2017 17:45,2,3.025,ACTIVE,214.64,351.67,60.012,1492206303,"274151322000085","219011344069620",28.86,32.80,0,336.04,367.30,88.4,83.4,0.331,898742.0,898742.0,1427,0,0,0,L,1151911521,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206305,1857621.00
04/14/2017 17:45,2,3.182,ACTIVE,217.35,353.17,60.007,1492206303,"201051344000469","219011344069620",30.34,22.80,0,337.84,383.23,97.8,92.4,0.468,665741.4,665741.4,1431,0,0,0,L,1122011218,0,123.36,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206307,1857622.00
04/14/2017 17:45,2,3.465,ACTIVE,216.22,354.07,60.007,1492206303,"201051344000646","219011344069620",30.42,24.00,0,338.14,385.63,106.8,101.2,0.508,659250.3,659250.3,1433,0,0,0,L,1122011218,0,124.27,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206308,1857623.00
04/14/2017 17:45,2,3.111,ACTIVE,214.19,353.17,59.996,1492206303,"274151322000052","219011344069620",29.72,30.80,0,335.44,369.10,93.7,88.5,0.362,931174.9,931174.9,1431,0,0,0,L,1151911521,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206309,1857624.00
04/14/2017 17:45,2,3.721,ACTIVE,217.13,355.58,60.007,1492206303,"201051344000585","219011344069620",29.90,24.80,0,338.44,387.44,112.8,106.9,0.521,670286.4,670286.4,1433,0,0,0,L,1122011218,0,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206310,1857625.00
04/14/2017 17:45,2,3.467,ACTIVE,216.22,352.57,60.002,1492206303,"201051344001230","219011344069620",30.12,23.80,0,337.54,381.73,105.8,100.1,0.495,663602.7,663602.7,1433,0,0,0,L,1122011218,0,124.04,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206311,1857626.00
04/14/2017 17:45,2,3.508,ACTIVE,217.35,355.58,60.002,1492206303,"201051344000582","219011344069620",30.10,27.80,0,339.04,385.93,107.0,101.3,0.486,653588.2,653588.2,1428,0,0,0,L,1122011218,0,124.49,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206312,1857627.00
04/14/2017 17:45,2,3.414,ACTIVE,216.22,352.87,60.012,1492206303,"201051344000955","219011344069620",30.47,26.00,0,338.44,382.93,105.4,99.8,0.499,671883.0,671883.0,1434,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206313,1857628.00
04/14/2017 17:45,2,1.949,ACTIVE,214.19,444.85,60.007,1492206303,"274151322000094","219011344069620",41.37,33.50,0,405.77,458.37,81.8,77.0,0.314,760593.7,760593.7,1465,0,0,0,L,1151911521,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206314,1857629.00
04/14/2017 17:45,2,3.281,ACTIVE,217.35,354.07,60.007,1492206303,"201051344000579","219011344069620",30.26,24.00,0,339.65,383.53,100.5,95.1,0.464,683346.1,683346.1,1434,0,0,0,L,1122011218,0,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206315,1857630.00
04/14/2017 17:45,2,3.498,ACTIVE,216.22,353.77,59.996,1492206303,"201051344000890","219011344069620",30.28,24.00,0,339.34,384.73,107.2,101.6,0.491,665713.0,665713.0,1432,0,0,0,L,1122011218,0,124.04,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206316,1857631.00
04/14/2017 17:45,2,3.500,ACTIVE,216.90,355.58,60.007,1492206303,"201051344000438","219011344069620",30.18,25.50,0,339.95,385.63,107.0,101.3,0.508,668618.7,668618.7,1430,0,0,0,L,1122011218,0,124.49,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206317,1857632.00
04/14/2017 17:45,2,3.432,ACTIVE,216.67,360.38,59.991,1492206303,"201051344000417","219011344069620",19.92,21.80,0,320.41,397.35,69.3,64.9,0.579,630826.1,630826.1,1440,0,0,0,L,1122011218,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206318,1857633.00
04/14/2017 17:45,2,3.152,ACTIVE,214.19,355.28,59.981,1492206303,"274151322000083","219011344069620",29.86,31.80,0,334.84,368.80,95.3,90.1,0.376,921892.1,921892.1,1431,0,0,0,L,1151911521,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206319,1857634.00
04/14/2017 17:45,2,3.268,ACTIVE,215.09,348.36,59.996,1492206303,"274151322000076","219011344069620",30.49,31.80,0,338.44,371.51,100.9,95.5,0.393,982558.7,982558.7,1432,0,0,0,L,1151911521,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206319,1857635.00
04/14/2017 17:45,2,3.219,ACTIVE,216.45,352.87,60.007,1492206303,"201051344000868","219011344069620",29.88,24.50,0,339.34,382.63,97.4,92.1,0.451,664379.1,664379.1,1435,0,0,0,L,1122011218,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206320,1857636.00
04/14/2017 17:45,2,3.357,ACTIVE,214.19,354.07,59.986,1492206303,"274151322000095","219011344069620",30.12,32.60,0,334.54,371.21,102.4,96.9,0.389,973167.6,973167.6,1429,0,0,0,L,1151911521,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206321,1857637.00
04/14/2017 17:45,2,3.260,ACTIVE,217.13,360.38,59.996,1492206303,"201051344000988","219011344069620",19.62,21.30,0,333.93,395.25,64.8,60.6,0.548,606001.5,606001.5,1433,0,0,0,L,1122011218,0,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206322,1857638.00
04/14/2017 17:45,2,3.561,ACTIVE,216.90,354.67,59.991,1492206303,"201051344001025","219011344069620",30.36,25.80,0,339.04,385.33,109.4,103.7,0.499,667884.0,667884.0,1433,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206323,1857639.00
04/14/2017 17:45,2,3.275,ACTIVE,217.13,353.47,59.991,1492206303,"201051344000458","219011344069620",29.98,26.80,0,339.95,382.63,99.5,94.1,0.473,676627.9,676627.9,1429,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206324,1857640.00
04/14/2017 17:45,2,3.260,ACTIVE,217.80,355.88,59.991,1492206303,"201051344000853","219011344069620",30.00,24.30,0,339.95,383.53,99.1,93.8,0.464,676968.8,676968.8,1430,0,0,0,L,1122011218,0,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206325,1857641.00
04/14/2017 17:45,2,3.494,ACTIVE,216.45,354.67,59.996,1492206303,"201051344000685","219011344069620",30.47,24.80,0,338.74,385.93,107.9,102.2,0.526,668756.1,668756.1,1435,0,0,0,L,1122011218,0,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206326,1857642.00
04/14/2017 17:45,2,3.555,ACTIVE,217.13,355.28,59.996,1492206303,"201051344000917","219011344069620",30.18,26.50,0,337.84,386.23,108.7,102.9,0.499,665370.5,665370.5,1434,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206327,1857643.00
04/14/2017 17:45,2,3.553,ACTIVE,216.45,354.67,59.996,1492206303,"201051344001145","219011344069620",30.32,23.30,0,339.04,385.63,109.1,103.4,0.504,673210.9,673210.9,1433,0,0,0,L,1122011218,0,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206328,1857644.00
04/14/2017 17:45,2,3.566,ACTIVE,217.35,355.58,60.002,1492206303,"201051344000651","219011344069620",29.98,28.00,0,338.74,385.93,108.2,102.6,0.495,661968.1,661968.1,1432,0,0,0,L,1122011218,0,124.72,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206328,1857645.00
04/14/2017 17:45,2,2.980,ACTIVE,214.19,348.96,59.996,1492206303,"274151322000088","219011344069620",29.48,29.30,0,334.84,367.30,89.0,84.0,0.327,883516.0,883516.0,1433,0,0,0,L,1151911521,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206330,1857646.00
04/14/2017 17:45,2,1.961,ACTIVE,215.09,445.15,59.996,1492206303,"274151322000068","219011344069620",41.55,32.40,0,410.58,458.97,82.6,77.8,0.305,760950.8,760950.8,1463,0,0,0,L,1151911521,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206330,1857647.00
04/14/2017 17:45,2,3.539,ACTIVE,216.67,353.77,59.996,1492206303,"201051344001135","219011344069620",29.94,27.00,0,339.04,385.03,107.3,101.7,0.499,657675.6,657675.6,1435,0,0,0,L,1122011218,0,124.04,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206331,1857648.00
04/14/2017 17:45,2,3.271,ACTIVE,216.22,353.17,60.002,1492206303,"201051344000594","219011344069620",30.14,24.50,0,338.44,382.93,99.9,94.5,0.464,678461.2,678461.2,1435,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206332,1857649.00
