ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/14/2017 17:45,2,3.502,ACTIVE,217.13,354.07,59.986,1492206303,"201051344001203","219011344069620",29.94,26.80,0,338.74,385.33,106.2,100.6,0.504,666296.1,666296.1,1432,0,0,0,L,1122011218,0,124.72,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206333,1857650.00
04/14/2017 17:45,2,3.049,ACTIVE,214.41,349.56,59.991,1492206303,"274151322000054","219011344069620",29.04,31.30,0,334.54,367.90,89.6,84.6,0.340,901623.5,901623.5,1429,0,0,0,L,1151911521,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206334,1857651.00
04/14/2017 17:45,2,3.217,ACTIVE,216.67,352.57,60.002,1492206303,"201051344000867","219011344069620",30.04,25.50,0,339.65,382.33,97.9,92.6,0.446,663378.9,663378.9,1438,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206335,1857652.00
04/14/2017 17:45,2,3.371,ACTIVE,216.90,353.47,60.023,1492206303,"201051344001093","219011344069620",30.08,25.00,0,339.04,384.13,102.8,97.3,0.464,665071.4,665071.4,1433,0,0,0,L,1122011218,0,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206336,1857653.00
04/14/2017 17:45,2,3.232,ACTIVE,217.13,354.07,59.996,1492206303,"201051344000900","219011344069620",29.92,25.80,0,337.54,382.63,98.0,92.6,0.446,684630.8,684630.8,1437,0,0,0,L,1122011218,0,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206337,1857654.00
04/14/2017 17:45,2,3.189,ACTIVE,217.13,353.47,60.007,1492206303,"201051344000648","219011344069620",29.82,25.50,0,339.95,382.63,96.3,91.1,0.451,674057.3,674057.3,1436,0,0,0,L,1122011218,0,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206338,1857655.00
04/14/2017 17:45,2,3.238,ACTIVE,217.35,353.47,60.002,1492206303,"201051344000569","219011344069620",29.90,25.00,0,339.34,382.63,98.1,92.8,0.446,686837.7,686837.7,1430,0,0,0,L,1122011218,0,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206339,1857656.00
04/14/2017 17:45,2,3.277,ACTIVE,217.13,353.77,60.044,1492206303,"201051344000983","219011344069620",30.04,25.30,0,339.04,383.23,99.7,94.3,0.473,677565.5,677565.5,1430,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206340,1857657.00
04/14/2017 17:45,2,3.238,ACTIVE,217.35,353.17,59.991,1492206303,"201051344001158","219011344069620",29.86,23.30,0,338.44,382.93,98.0,92.6,0.455,663290.7,663290.7,1434,0,0,0,L,1122011218,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206341,1857658.00
04/14/2017 17:45,2,3.176,ACTIVE,217.35,354.67,60.002,1492206303,"201051344000576","219011344069620",29.80,26.30,0,339.34,382.33,95.8,90.6,0.446,677333.6,677333.6,1436,0,0,0,L,1122011218,0,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206342,1857659.00
04/14/2017 17:45,2,3.055,ACTIVE,214.41,346.56,59.991,1492206303,"274151322000087","219011344069620",29.46,44.80,0,335.44,367.00,91.2,86.1,0.323,873777.2,873777.2,1444,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206343,1857660.00
04/14/2017 17:45,2,3.258,ACTIVE,217.13,355.88,60.018,1492206303,"201051344000633","219011344069620",29.80,23.80,0,338.44,383.23,98.4,93.0,0.477,662950.0,662950.0,1436,0,0,0,L,1122011218,1,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492206344,1857661.00
04/14/2017 18:00,2,2.711,ACTIVE,216.90,352.27,60.002,1492207204,"201051344000645","219011344069620",29.82,26.00,0,340.25,377.52,81.9,77.1,0.371,676541.8,676541.8,1433,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207205,1857662.00
04/14/2017 18:00,2,2.521,ACTIVE,214.19,360.69,59.981,1492207204,"274151322000085","219011344069620",29.06,29.00,0,331.23,380.82,74.2,69.7,0.508,898761.1,898761.1,1428,0,0,0,L,1151911521,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207206,1857663.00
04/14/2017 18:00,2,2.730,ACTIVE,216.45,353.17,59.996,1492207204,"201051344000633","219011344069620",30.12,23.00,0,338.44,378.12,83.3,78.5,0.393,662970.5,662970.5,1437,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207206,1857664.00
04/14/2017 18:00,2,2.711,ACTIVE,216.90,351.97,60.023,1492207204,"201051344000469","219011344069620",29.90,21.80,0,338.44,379.02,82.2,77.4,0.389,665762.6,665762.6,1432,0,0,0,L,1122011218,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207207,1857665.00
04/14/2017 18:00,2,3.002,ACTIVE,215.77,352.57,60.007,1492207204,"201051344000646","219011344069620",30.16,22.50,0,338.14,379.92,91.7,86.6,0.438,659273.7,659273.7,1434,0,0,0,L,1122011218,0,124.04,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207208,1857666.00
04/14/2017 18:00,2,2.594,ACTIVE,213.96,346.26,59.996,1492207204,"274151322000052","219011344069620",29.82,29.80,0,334.24,365.19,78.3,73.7,0.301,931195.2,931195.2,1432,0,0,0,L,1151911521,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207209,1857667.00
04/14/2017 18:00,2,3.150,ACTIVE,216.45,353.47,60.002,1492207204,"201051344000585","219011344069620",30.55,24.00,0,339.34,381.42,97.5,92.1,0.455,670311.3,670311.3,1434,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207210,1857668.00
04/14/2017 18:00,2,2.945,ACTIVE,215.77,350.17,60.012,1492207204,"201051344001230","219011344069620",30.40,22.50,0,337.24,376.62,90.7,85.6,0.415,663626.0,663626.0,1434,0,0,0,L,1122011218,0,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207211,1857669.00
04/14/2017 18:00,2,3.014,ACTIVE,216.67,352.27,60.028,1492207204,"201051344000582","219011344069620",30.14,26.80,0,339.65,381.73,92.0,86.9,0.415,653611.7,653611.7,1429,0,0,0,L,1122011218,0,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207212,1857670.00
04/14/2017 18:00,2,2.934,ACTIVE,215.77,350.77,60.002,1492207204,"201051344000955","219011344069620",30.32,24.80,0,337.84,376.31,90.0,85.0,0.424,671906.1,671906.1,1435,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207213,1857671.00
04/14/2017 18:00,2,1.730,ACTIVE,214.19,433.42,59.996,1492207204,"274151322000094","219011344069620",39.80,28.80,0,404.87,470.69,69.9,65.5,0.473,760611.5,760611.5,1466,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207214,1857672.00
04/14/2017 18:00,2,2.758,ACTIVE,216.67,351.67,60.007,1492207204,"201051344000579","219011344069620",30.30,22.00,0,339.65,378.72,84.6,79.7,0.393,683368.0,683368.0,1435,0,0,0,L,1122011218,0,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207215,1857673.00
04/14/2017 18:00,2,3.021,ACTIVE,215.77,349.86,60.007,1492207204,"201051344000890","219011344069620",30.10,23.50,0,338.14,378.72,92.1,87.0,0.424,665736.6,665736.6,1433,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207215,1857674.00
04/14/2017 18:00,2,2.947,ACTIVE,216.22,351.67,60.002,1492207204,"201051344000438","219011344069620",30.63,24.50,0,339.34,380.82,91.3,86.2,0.424,668642.2,668642.2,1431,0,0,0,L,1122011218,0,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207217,1857675.00
04/14/2017 18:00,2,2.977,ACTIVE,216.00,357.68,60.018,1492207204,"201051344000417","219011344069620",19.72,20.30,0,337.24,391.34,59.5,55.5,0.495,630841.1,630841.1,1441,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207217,1857676.00
04/14/2017 18:00,2,2.648,ACTIVE,214.19,344.45,59.975,1492207204,"274151322000083","219011344069620",29.78,30.00,0,334.84,365.19,79.8,75.1,0.309,921912.7,921912.7,1432,0,0,0,L,1151911521,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207218,1857677.00
04/14/2017 18:00,2,2.730,ACTIVE,214.64,351.37,59.986,1492207204,"274151322000076","219011344069620",30.43,30.00,0,337.84,367.30,84.2,79.3,0.323,982580.5,982580.5,1433,0,0,0,L,1151911521,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207219,1857678.00
04/14/2017 18:00,2,2.693,ACTIVE,216.00,351.07,60.002,1492207204,"201051344000868","219011344069620",29.86,23.50,0,338.74,376.31,81.4,76.7,0.371,664400.2,664400.2,1436,0,0,0,L,1122011218,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207220,1857679.00
04/14/2017 18:00,2,2.805,ACTIVE,213.96,354.37,59.991,1492207204,"274151322000095","219011344069620",30.18,31.00,0,334.84,367.30,85.8,80.8,0.318,973189.8,973189.8,1430,0,0,0,L,1151911521,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207221,1857680.00
04/14/2017 18:00,2,2.719,ACTIVE,216.67,358.28,60.007,1492207204,"201051344000988","219011344069620",19.66,20.00,0,336.04,390.14,54.2,50.4,0.468,606015.4,606015.4,1434,0,0,0,L,1122011218,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207222,1857681.00
04/14/2017 18:00,2,3.086,ACTIVE,216.22,350.77,59.970,1492207204,"201051344001025","219011344069620",30.08,24.80,0,339.04,380.52,93.9,88.7,0.429,667908.1,667908.1,1434,0,0,0,L,1122011218,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207223,1857682.00
04/14/2017 18:00,2,2.707,ACTIVE,216.67,351.37,60.002,1492207204,"201051344000458","219011344069620",30.28,26.00,0,339.65,378.12,83.1,78.3,0.407,676649.5,676649.5,1430,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207224,1857683.00
04/14/2017 18:00,2,2.730,ACTIVE,217.13,353.77,60.002,1492207204,"201051344000853","219011344069620",29.98,23.30,0,339.34,377.82,83.0,78.2,0.380,676990.3,676990.3,1431,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207225,1857684.00
04/14/2017 18:00,2,2.992,ACTIVE,215.77,351.67,59.970,1492207204,"201051344000685","219011344069620",30.38,23.50,0,339.04,380.52,92.1,87.0,0.442,668779.7,668779.7,1436,0,0,0,L,1122011218,0,124.27,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207226,1857685.00
04/14/2017 18:00,2,3.025,ACTIVE,216.22,351.97,60.023,1492207204,"201051344000917","219011344069620",30.34,25.80,0,338.44,381.12,92.9,87.8,0.433,665394.4,665394.4,1435,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207227,1857686.00
04/14/2017 18:00,2,3.029,ACTIVE,216.00,351.67,59.996,1492207204,"201051344001145","219011344069620",30.40,22.00,0,339.65,380.52,93.2,88.1,0.424,673234.8,673234.8,1434,0,0,0,L,1122011218,0,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207227,1857687.00
04/14/2017 18:00,2,3.045,ACTIVE,216.45,351.97,60.002,1492207204,"201051344000651","219011344069620",29.98,27.00,0,339.04,380.82,92.5,87.4,0.415,661991.8,661991.8,1433,0,0,0,L,1122011218,0,124.27,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207228,1857688.00
04/14/2017 18:00,2,2.496,ACTIVE,213.74,351.97,59.991,1492207204,"274151322000088","219011344069620",29.12,26.80,0,330.93,379.92,73.5,69.0,0.499,883535.1,883535.1,1434,0,0,0,L,1151911521,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207229,1857689.00
04/14/2017 18:00,2,1.688,ACTIVE,214.87,441.84,59.991,1492207204,"274151322000068","219011344069620",40.81,28.30,0,402.46,467.39,69.8,65.4,0.468,760968.9,760968.9,1464,0,0,0,L,1151911521,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207230,1857690.00
04/14/2017 18:00,2,3.031,ACTIVE,216.00,351.07,59.996,1492207204,"201051344001135","219011344069620",29.76,25.30,0,339.04,379.32,91.4,86.3,0.429,657699.1,657699.1,1436,0,0,0,L,1122011218,0,123.81,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207231,1857691.00
04/14/2017 18:00,2,2.713,ACTIVE,215.77,351.37,60.002,1492207204,"201051344000594","219011344069620",30.40,23.80,0,337.54,375.41,83.5,78.6,0.384,678482.9,678482.9,1436,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207232,1857692.00
04/14/2017 18:00,2,2.988,ACTIVE,216.45,351.37,59.991,1492207204,"201051344001203","219011344069620",30.02,25.50,0,339.04,380.52,90.9,85.8,0.429,666319.4,666319.4,1433,0,0,0,L,1122011218,0,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207233,1857693.00
04/14/2017 18:00,2,2.527,ACTIVE,213.96,368.50,59.996,1492207204,"274151322000054","219011344069620",29.12,28.30,0,328.52,381.12,74.5,70.0,0.513,901642.9,901642.9,1430,0,0,0,L,1151911521,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207234,1857694.00
04/14/2017 18:00,2,2.699,ACTIVE,216.22,351.07,59.986,1492207204,"201051344000867","219011344069620",29.92,24.50,0,339.04,376.01,81.8,77.0,0.371,663400.1,663400.1,1439,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207235,1857695.00
04/14/2017 18:00,2,2.863,ACTIVE,216.45,352.27,59.944,1492207204,"201051344001093","219011344069620",30.20,24.00,0,338.74,378.72,87.6,82.6,0.393,665093.9,665093.9,1434,0,0,0,L,1122011218,0,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207236,1857696.00
04/14/2017 18:00,2,2.701,ACTIVE,216.45,351.67,60.002,1492207204,"201051344000900","219011344069620",29.82,24.80,0,339.34,377.52,81.6,76.8,0.376,684652.0,684652.0,1438,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207237,1857697.00
04/14/2017 18:00,2,2.656,ACTIVE,216.45,350.47,59.986,1492207204,"201051344000648","219011344069620",29.78,24.30,0,339.95,377.52,80.1,75.4,0.371,674078.1,674078.1,1437,0,0,0,L,1122011218,0,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207238,1857698.00
04/14/2017 18:00,2,2.715,ACTIVE,216.67,351.37,59.996,1492207204,"201051344000569","219011344069620",29.76,23.80,0,340.25,377.52,81.9,77.1,0.380,686859.0,686859.0,1431,0,0,0,L,1122011218,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207239,1857699.00
04/14/2017 18:00,2,2.734,ACTIVE,216.67,352.87,60.002,1492207204,"201051344000983","219011344069620",30.14,24.00,0,339.34,378.42,83.5,78.6,0.398,677587.2,677587.2,1431,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207240,1857700.00
04/14/2017 18:00,2,2.684,ACTIVE,216.67,351.67,59.996,1492207204,"201051344001158","219011344069620",29.98,22.00,0,339.65,378.42,81.5,76.8,0.384,663312.0,663312.0,1435,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207241,1857701.00
04/14/2017 18:00,2,2.621,ACTIVE,216.90,352.57,59.996,1492207204,"201051344000576","219011344069620",30.06,24.80,0,339.65,377.52,79.8,75.1,0.367,677354.4,677354.4,1437,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207242,1857702.00
04/14/2017 18:00,2,2.537,ACTIVE,214.19,363.39,60.002,1492207204,"274151322000087","219011344069620",29.42,41.30,0,332.73,379.62,75.5,71.0,0.495,873796.9,873796.9,1445,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492207243,1857703.00
04/14/2017 18:15,2,2.180,ACTIVE,216.67,360.69,59.949,1492208103,"201051344000645","219011344069620",30.04,23.50,0,321.61,397.05,66.3,62.1,0.544,676559.1,676559.1,1434,0,0,0,L,1122011218,0,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208104,1857704.00
04/14/2017 18:15,2,2.049,ACTIVE,214.41,357.38,59.912,1492208103,"274151322000085","219011344069620",28.96,26.00,0,336.94,379.02,60.2,56.2,0.411,898776.8,898776.8,1429,0,0,0,L,1151911521,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208105,1857705.00
04/14/2017 18:15,2,2.223,ACTIVE,216.45,361.59,59.954,1492208103,"201051344000633","219011344069620",30.04,20.70,0,320.41,395.25,67.6,63.4,0.575,662988.1,662988.1,1438,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208106,1857706.00
04/14/2017 18:15,2,2.186,ACTIVE,216.45,359.78,59.970,1492208103,"201051344000469","219011344069620",30.10,20.00,0,320.41,397.35,66.7,62.4,0.557,665780.1,665780.1,1433,0,0,0,L,1122011218,0,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208107,1857707.00
04/14/2017 18:15,2,2.504,ACTIVE,215.54,362.79,59.986,1492208103,"201051344000646","219011344069620",30.22,21.80,0,318.91,397.35,76.6,72.0,0.610,659293.5,659293.5,1435,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208108,1857708.00
04/14/2017 18:15,2,2.105,ACTIVE,213.96,348.36,59.970,1492208103,"274151322000052","219011344069620",29.70,25.30,0,329.73,380.22,63.4,59.3,0.424,931211.7,931211.7,1433,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208109,1857709.00
04/14/2017 18:15,2,2.695,ACTIVE,216.45,352.87,59.981,1492208103,"201051344000585","219011344069620",30.30,23.30,0,338.14,376.31,82.7,77.8,0.376,670332.5,670332.5,1435,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208110,1857710.00
04/14/2017 18:15,2,2.473,ACTIVE,215.54,360.69,59.970,1492208103,"201051344001230","219011344069620",30.18,21.30,0,318.30,393.75,75.6,71.1,0.628,663645.4,663645.4,1435,0,0,0,L,1122011218,0,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208111,1857711.00
04/14/2017 18:15,2,2.539,ACTIVE,216.45,364.59,60.002,1492208103,"201051344000582","219011344069620",29.96,24.80,0,318.91,397.96,77.1,72.5,0.641,653631.5,653631.5,1430,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208111,1857712.00
04/14/2017 18:15,2,2.434,ACTIVE,215.54,361.59,59.965,1492208103,"201051344000955","219011344069620",30.38,23.30,0,318.91,394.65,74.9,70.4,0.614,671925.4,671925.4,1436,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208112,1857713.00
04/14/2017 18:15,2,1.410,ACTIVE,213.96,421.10,59.965,1492208103,"274151322000094","219011344069620",39.50,26.30,0,400.66,460.47,56.5,52.7,0.384,760626.1,760626.1,1467,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208113,1857714.00
04/14/2017 18:15,2,2.252,ACTIVE,216.45,362.79,59.975,1492208103,"201051344000579","219011344069620",30.22,20.00,0,324.32,393.45,69.0,64.7,0.544,683385.9,683385.9,1436,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208114,1857715.00
04/14/2017 18:15,2,2.531,ACTIVE,215.77,361.89,59.949,1492208103,"201051344000890","219011344069620",30.06,22.30,0,319.21,396.15,77.1,72.5,0.628,665756.4,665756.4,1434,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208115,1857716.00
04/14/2017 18:15,2,2.484,ACTIVE,216.22,362.79,59.970,1492208103,"201051344000438","219011344069620",30.45,23.00,0,323.41,396.75,76.5,72.0,0.623,668661.9,668661.9,1432,0,0,0,L,1122011218,0,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208116,1857717.00
04/14/2017 18:15,2,2.539,ACTIVE,216.00,356.18,60.028,1492208103,"201051344000417","219011344069620",19.32,19.50,0,336.64,382.93,49.7,46.1,0.411,630853.8,630853.8,1442,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208117,1857718.00
04/14/2017 18:15,2,2.160,ACTIVE,214.19,362.49,59.986,1492208103,"274151322000083","219011344069620",29.74,25.80,0,330.93,380.52,65.0,60.8,0.455,921929.6,921929.6,1433,0,0,0,L,1151911521,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208118,1857719.00
04/14/2017 18:15,2,2.232,ACTIVE,214.64,359.18,59.965,1492208103,"274151322000076","219011344069620",30.26,26.00,0,331.53,380.82,68.4,64.1,0.473,982598.4,982598.4,1434,0,0,0,L,1151911521,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208119,1857720.00
04/14/2017 18:15,2,2.201,ACTIVE,215.32,360.38,59.944,1492208103,"201051344000868","219011344069620",29.78,21.30,0,318.30,396.75,66.4,62.1,0.539,664417.6,664417.6,1437,0,0,0,L,1122011218,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208120,1857721.00
04/14/2017 18:15,2,2.281,ACTIVE,213.96,350.17,59.917,1492208103,"274151322000095","219011344069620",30.36,27.00,0,330.63,380.22,70.0,65.7,0.473,973208.1,973208.1,1431,0,0,0,L,1151911521,0,123.59,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208121,1857722.00
04/14/2017 18:15,2,2.234,ACTIVE,216.00,357.08,59.991,1492208103,"201051344000988","219011344069620",19.54,19.30,0,336.34,382.63,44.2,40.8,0.362,606026.8,606026.8,1435,0,0,0,L,1122011218,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208122,1857723.00
04/14/2017 18:15,2,2.578,ACTIVE,216.00,351.37,59.970,1492208103,"201051344001025","219011344069620",30.38,24.00,0,338.74,374.51,79.3,74.6,0.358,667928.5,667928.5,1435,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208122,1857724.00
04/14/2017 18:15,2,2.232,ACTIVE,216.00,361.29,59.933,1492208103,"201051344000458","219011344069620",30.10,22.80,0,323.72,394.95,68.1,63.8,0.601,676667.2,676667.2,1431,0,0,0,L,1122011218,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208123,1857725.00
04/14/2017 18:15,2,2.227,ACTIVE,216.67,361.89,59.975,1492208103,"201051344000853","219011344069620",30.06,21.00,0,328.82,395.55,67.8,63.5,0.570,677008.0,677008.0,1432,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208124,1857726.00
04/14/2017 18:15,2,2.514,ACTIVE,216.00,363.09,59.965,1492208103,"201051344000685","219011344069620",30.30,22.80,0,318.30,397.05,77.1,72.5,0.636,668799.6,668799.6,1437,0,0,0,L,1122011218,0,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208125,1857727.00
04/14/2017 18:15,2,2.580,ACTIVE,216.22,351.97,59.965,1492208103,"201051344000917","219011344069620",30.00,24.80,0,337.54,375.11,78.4,73.8,0.362,665414.6,665414.6,1436,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208126,1857728.00
04/14/2017 18:15,2,2.557,ACTIVE,216.00,351.37,59.944,1492208103,"201051344001145","219011344069620",30.30,21.80,0,337.84,375.41,78.5,73.8,0.358,673255.1,673255.1,1435,0,0,0,L,1122011218,0,123.59,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208127,1857729.00
04/14/2017 18:15,2,2.551,ACTIVE,216.22,351.67,59.896,1492208103,"201051344000651","219011344069620",30.14,25.50,0,339.65,375.71,77.9,73.2,0.349,662011.9,662011.9,1434,0,0,0,L,1122011218,0,124.27,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208128,1857730.00
04/14/2017 18:15,2,2.010,ACTIVE,213.96,349.86,60.007,1492208103,"274151322000088","219011344069620",29.26,24.30,0,336.64,378.72,59.5,55.5,0.389,883550.6,883550.6,1435,0,0,0,L,1151911521,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208129,1857731.00
04/14/2017 18:15,2,1.420,ACTIVE,214.87,431.32,59.970,1492208103,"274151322000068","219011344069620",40.10,26.00,0,401.56,469.19,57.7,53.7,0.380,760983.8,760983.8,1465,0,0,0,L,1151911521,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208130,1857732.00
04/14/2017 18:15,2,2.539,ACTIVE,215.77,363.69,59.986,1492208103,"201051344001135","219011344069620",29.92,24.00,0,324.92,395.85,77.0,72.3,0.628,657719.0,657719.0,1437,0,0,0,L,1122011218,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208131,1857733.00
04/14/2017 18:15,2,2.229,ACTIVE,215.32,359.78,60.012,1492208103,"201051344000594","219011344069620",30.20,21.00,0,319.81,397.05,68.2,63.9,0.557,678500.6,678500.6,1437,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208132,1857734.00
04/14/2017 18:15,2,2.510,ACTIVE,216.22,361.59,59.981,1492208103,"201051344001203","219011344069620",29.98,24.30,0,324.32,397.96,76.2,71.6,0.667,666339.1,666339.1,1434,0,0,0,L,1122011218,0,124.27,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208132,1857735.00
04/14/2017 18:15,2,2.049,ACTIVE,213.96,355.28,59.975,1492208103,"274151322000054","219011344069620",29.26,25.00,0,336.34,380.22,60.8,56.7,0.398,901658.7,901658.7,1431,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208133,1857736.00
04/14/2017 18:15,2,2.209,ACTIVE,216.00,360.38,59.975,1492208103,"201051344000867","219011344069620",29.78,22.00,0,322.21,396.75,66.7,62.4,0.539,663417.5,663417.5,1440,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208134,1857737.00
04/14/2017 18:15,2,2.424,ACTIVE,216.00,363.99,59.981,1492208103,"201051344001093","219011344069620",29.64,22.30,0,324.32,396.15,72.8,68.4,0.601,665112.7,665112.7,1435,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208135,1857738.00
04/14/2017 18:15,2,2.180,ACTIVE,216.00,360.08,59.928,1492208103,"201051344000900","219011344069620",30.08,22.50,0,321.31,396.75,66.4,62.1,0.535,684669.4,684669.4,1439,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208136,1857739.00
04/14/2017 18:15,2,2.160,ACTIVE,216.22,362.19,59.975,1492208103,"201051344000648","219011344069620",29.88,21.80,0,321.01,397.35,65.4,61.2,0.539,674095.1,674095.1,1438,0,0,0,L,1122011218,0,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208137,1857740.00
04/14/2017 18:15,2,2.184,ACTIVE,216.00,360.69,59.907,1492208103,"201051344000569","219011344069620",30.26,21.80,0,324.32,396.15,66.9,62.6,0.557,686876.4,686876.4,1432,0,0,0,L,1122011218,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208138,1857741.00
04/14/2017 18:15,2,2.246,ACTIVE,216.22,364.29,59.954,1492208103,"201051344000983","219011344069620",30.12,21.80,0,322.21,394.95,68.5,64.2,0.552,677605.0,677605.0,1432,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208139,1857742.00
04/14/2017 18:15,2,2.197,ACTIVE,216.45,360.08,59.922,1492208103,"201051344001158","219011344069620",29.86,20.00,0,324.02,396.45,66.4,62.2,0.535,663329.3,663329.3,1436,0,0,0,L,1122011218,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208140,1857743.00
04/14/2017 18:15,2,2.146,ACTIVE,216.45,362.79,59.981,1492208103,"201051344000576","219011344069620",29.82,22.30,0,323.11,398.26,64.8,60.7,0.539,677371.3,677371.3,1438,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208141,1857744.00
04/14/2017 18:15,2,2.070,ACTIVE,213.96,360.99,59.975,1492208103,"274151322000087","219011344069620",29.46,35.40,0,336.64,379.62,61.7,57.6,0.402,873812.9,873812.9,1446,0,0,0,L,1151911521,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492208142,1857745.00
04/14/2017 18:30,2,1.730,ACTIVE,215.77,355.88,59.986,1492209003,"201051344000645","219011344069620",29.58,22.30,0,335.74,388.34,51.9,48.2,0.424,676572.7,676572.7,1435,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209004,1857746.00
04/14/2017 18:30,2,1.607,ACTIVE,213.96,349.26,59.970,1492209003,"274151322000085","219011344069620",28.80,24.30,0,336.34,372.11,47.0,43.4,0.314,898789.0,898789.0,1430,0,0,0,L,1151911521,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209005,1857747.00
04/14/2017 18:30,2,1.742,ACTIVE,215.54,357.08,59.986,1492209003,"201051344000633","219011344069620",30.14,19.50,0,332.73,390.74,53.2,49.5,0.451,663002.0,663002.0,1439,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209006,1857748.00
04/14/2017 18:30,2,1.715,ACTIVE,215.54,355.58,60.007,1492209003,"201051344000469","219011344069620",30.12,19.00,0,333.93,389.84,52.3,48.6,0.438,665793.7,665793.7,1434,0,0,0,L,1122011218,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209007,1857749.00
04/14/2017 18:30,2,2.053,ACTIVE,214.64,358.58,59.975,1492209003,"201051344000646","219011344069620",29.98,19.80,0,336.34,397.66,62.4,58.3,0.521,659309.5,659309.5,1436,0,0,0,L,1122011218,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209008,1857750.00
04/14/2017 18:30,2,1.658,ACTIVE,213.74,351.97,59.975,1492209003,"274151322000052","219011344069620",29.62,23.80,0,334.54,373.01,49.8,46.1,0.345,931224.7,931224.7,1434,0,0,0,L,1151911521,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209009,1857751.00
04/14/2017 18:30,2,2.215,ACTIVE,215.32,361.29,59.981,1492209003,"201051344000585","219011344069620",30.30,21.00,0,322.51,395.25,68.0,63.8,0.561,670349.9,670349.9,1436,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209010,1857752.00
04/14/2017 18:30,2,2.018,ACTIVE,214.64,356.18,59.991,1492209003,"201051344001230","219011344069620",30.02,19.50,0,336.94,394.35,61.3,57.3,0.504,663661.2,663661.2,1436,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209011,1857753.00
04/14/2017 18:30,2,2.078,ACTIVE,215.54,358.88,59.996,1492209003,"201051344000582","219011344069620",29.84,22.80,0,334.84,398.56,62.9,58.7,0.513,653647.7,653647.7,1431,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209012,1857754.00
04/14/2017 18:30,2,1.971,ACTIVE,214.64,356.48,59.975,1492209003,"201051344000955","219011344069620",30.47,21.80,0,337.54,394.65,60.8,56.7,0.499,671941.1,671941.1,1437,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209013,1857755.00
04/14/2017 18:30,2,1.074,ACTIVE,213.51,434.33,59.986,1492209003,"274151322000094","219011344069620",40.22,25.30,0,337.54,453.86,43.5,40.1,0.283,760637.5,760637.5,1468,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209013,1857756.00
04/14/2017 18:30,2,1.764,ACTIVE,215.54,356.48,59.970,1492209003,"201051344000579","219011344069620",30.53,19.00,0,334.54,390.44,54.5,50.7,0.442,683400.1,683400.1,1437,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209014,1857757.00
04/14/2017 18:30,2,2.070,ACTIVE,214.87,357.98,59.991,1492209003,"201051344000890","219011344069620",30.14,20.30,0,337.54,396.45,63.1,59.0,0.504,665772.6,665772.6,1435,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209016,1857758.00
04/14/2017 18:30,2,2.027,ACTIVE,215.09,358.58,59.991,1492209003,"201051344000438","219011344069620",30.32,21.30,0,335.14,396.45,62.2,58.2,0.513,668677.9,668677.9,1433,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209016,1857759.00
04/14/2017 18:30,2,2.037,ACTIVE,215.09,352.57,59.991,1492209003,"201051344000417","219011344069620",19.78,18.70,0,337.84,379.32,40.8,37.5,0.331,630864.1,630864.1,1443,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209017,1857760.00
04/14/2017 18:30,2,1.697,ACTIVE,213.51,355.58,59.986,1492209003,"274151322000083","219011344069620",29.88,23.80,0,336.34,373.91,51.4,47.7,0.362,921943.0,921943.0,1434,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209018,1857761.00
04/14/2017 18:30,2,1.748,ACTIVE,214.87,350.17,59.986,1492209003,"274151322000076","219011344069620",30.32,23.80,0,338.14,376.31,53.7,49.9,0.371,982612.3,982612.3,1435,0,0,0,L,1151911521,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209019,1857762.00
04/14/2017 18:30,2,1.748,ACTIVE,215.09,354.67,59.986,1492209003,"201051344000868","219011344069620",29.60,20.00,0,336.94,389.24,52.4,48.6,0.420,664431.1,664431.1,1438,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209020,1857763.00
04/14/2017 18:30,2,1.809,ACTIVE,213.74,351.37,59.981,1492209003,"274151322000095","219011344069620",30.24,24.80,0,335.74,376.31,55.4,51.5,0.376,973222.5,973222.5,1432,0,0,0,L,1151911521,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209021,1857764.00
04/14/2017 18:30,2,1.775,ACTIVE,215.32,352.27,59.996,1492209003,"201051344000988","219011344069620",19.32,18.70,0,337.24,376.31,34.8,31.6,0.287,606035.6,606035.6,1436,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209022,1857765.00
04/14/2017 18:30,2,2.137,ACTIVE,215.09,358.28,59.981,1492209003,"201051344001025","219011344069620",30.02,21.00,0,323.41,397.05,65.0,60.8,0.521,667945.1,667945.1,1436,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209023,1857766.00
04/14/2017 18:30,2,1.773,ACTIVE,215.54,355.58,59.975,1492209003,"201051344000458","219011344069620",30.00,21.80,0,335.44,390.14,53.9,50.1,0.451,676681.1,676681.1,1432,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209024,1857767.00
04/14/2017 18:30,2,1.770,ACTIVE,216.00,355.88,59.991,1492209003,"201051344000853","219011344069620",29.88,20.00,0,337.54,389.54,53.5,49.7,0.455,677021.9,677021.9,1433,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209025,1857768.00
04/14/2017 18:30,2,2.068,ACTIVE,215.09,358.88,59.975,1492209003,"201051344000685","219011344069620",29.98,21.00,0,336.34,397.35,62.8,58.7,0.544,668815.7,668815.7,1438,0,0,0,L,1122011218,0,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209026,1857769.00
04/14/2017 18:30,2,2.094,ACTIVE,215.32,358.88,59.991,1492209003,"201051344000917","219011344069620",30.22,22.30,0,327.32,396.75,64.1,59.9,0.517,665431.0,665431.0,1437,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209026,1857770.00
04/14/2017 18:30,2,2.086,ACTIVE,215.09,358.58,59.986,1492209003,"201051344001145","219011344069620",30.34,19.30,0,323.11,396.75,64.2,60.0,0.521,673271.5,673271.5,1436,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209027,1857771.00
04/14/2017 18:30,2,2.086,ACTIVE,215.32,359.18,59.975,1492209003,"201051344000651","219011344069620",30.06,22.80,0,322.21,397.05,63.6,59.4,0.499,662028.2,662028.2,1435,0,0,0,L,1122011218,0,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209028,1857772.00
04/14/2017 18:30,2,1.566,ACTIVE,213.51,355.28,59.975,1492209003,"274151322000088","219011344069620",29.26,22.80,0,335.74,371.51,46.4,42.8,0.314,883562.7,883562.7,1436,0,0,0,L,1151911521,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209029,1857773.00
04/14/2017 18:30,2,1.088,ACTIVE,214.19,430.42,59.981,1492209003,"274151322000068","219011344069620",40.59,24.80,0,338.14,453.56,45.3,41.8,0.301,760995.5,760995.5,1466,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209030,1857774.00
04/14/2017 18:30,2,2.070,ACTIVE,214.87,357.68,59.975,1492209003,"201051344001135","219011344069620",30.02,22.00,0,336.64,395.85,63.0,58.9,0.513,657735.1,657735.1,1438,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209031,1857775.00
04/14/2017 18:30,2,1.752,ACTIVE,214.87,354.67,59.991,1492209003,"201051344000594","219011344069620",30.24,19.50,0,336.94,391.04,53.7,49.9,0.433,678514.6,678514.6,1438,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209032,1857776.00
04/14/2017 18:30,2,2.057,ACTIVE,215.32,358.28,59.933,1492209003,"201051344001203","219011344069620",29.70,22.00,0,336.04,397.05,61.8,57.7,0.530,666355.0,666355.0,1435,0,0,0,L,1122011218,0,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209033,1857777.00
04/14/2017 18:30,2,1.604,ACTIVE,213.96,345.06,59.986,1492209003,"274151322000054","219011344069620",29.22,24.00,0,336.04,373.01,47.5,44.0,0.314,901671.1,901671.1,1432,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209034,1857778.00
04/14/2017 18:30,2,1.699,ACTIVE,215.32,353.47,59.981,1492209003,"201051344000867","219011344069620",30.42,21.00,0,336.94,389.84,52.3,48.6,0.415,663431.2,663431.2,1441,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209035,1857779.00
04/14/2017 18:30,2,1.947,ACTIVE,215.09,357.68,59.970,1492209003,"201051344001093","219011344069620",29.88,21.00,0,335.44,395.55,58.9,54.9,0.473,665127.9,665127.9,1436,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209036,1857780.00
04/14/2017 18:30,2,1.709,ACTIVE,215.09,355.28,59.970,1492209003,"201051344000900","219011344069620",30.06,21.50,0,335.74,390.14,52.0,48.2,0.424,684682.9,684682.9,1440,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209036,1857781.00
04/14/2017 18:30,2,1.709,ACTIVE,215.54,354.97,60.002,1492209003,"201051344000648","219011344069620",29.72,20.30,0,334.54,388.64,51.4,47.7,0.424,674108.5,674108.5,1439,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209037,1857782.00
04/14/2017 18:30,2,1.742,ACTIVE,215.54,355.58,59.981,1492209003,"201051344000569","219011344069620",29.92,20.70,0,336.64,391.04,52.8,49.0,0.433,686890.1,686890.1,1433,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209038,1857783.00
04/14/2017 18:30,2,1.785,ACTIVE,215.54,355.88,59.970,1492209003,"201051344000983","219011344069620",29.98,20.70,0,336.04,390.74,54.2,50.4,0.446,677619.1,677619.1,1433,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209039,1857784.00
04/14/2017 18:30,2,1.754,ACTIVE,215.54,354.97,59.975,1492209003,"201051344001158","219011344069620",29.46,19.00,0,333.93,389.24,52.4,48.6,0.429,663342.9,663342.9,1437,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209040,1857785.00
04/14/2017 18:30,2,1.699,ACTIVE,215.77,356.48,59.970,1492209003,"201051344000576","219011344069620",29.64,21.30,0,335.44,389.24,51.1,47.4,0.420,677384.6,677384.6,1439,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209041,1857786.00
04/14/2017 18:30,2,1.629,ACTIVE,213.29,356.18,59.970,1492209003,"274151322000087","219011344069620",29.36,32.40,0,336.04,371.81,48.4,44.8,0.314,873825.5,873825.5,1447,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209042,1857787.00
04/14/2017 18:45,2,1.293,ACTIVE,215.54,351.37,59.996,1492209903,"201051344000645","219011344069620",29.52,21.00,0,337.84,380.82,38.6,35.4,0.314,676583.3,676583.3,1436,0,0,0,L,1122011218,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209904,1857788.00
04/14/2017 18:45,2,0.961,ACTIVE,213.06,341.75,59.986,1492209903,"274151322000085","219011344069620",31.09,22.80,0,336.04,364.59,30.3,27.3,0.190,898798.5,898798.5,1431,0,0,0,L,1151911521,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209905,1857789.00
04/14/2017 18:45,2,1.312,ACTIVE,215.54,352.87,59.986,1492209903,"201051344000633","219011344069620",29.98,18.30,0,336.34,380.52,39.9,36.6,0.323,663012.9,663012.9,1440,0,0,0,L,1122011218,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209906,1857790.00
04/14/2017 18:45,2,1.287,ACTIVE,215.54,351.07,59.959,1492209903,"201051344000469","219011344069620",30.02,18.00,0,336.64,378.42,39.2,35.9,0.314,665804.4,665804.4,1435,0,0,0,L,1122011218,0,122.23,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209907,1857791.00
04/14/2017 18:45,2,1.604,ACTIVE,214.87,353.77,59.996,1492209903,"201051344000646","219011344069620",30.00,18.70,0,335.74,385.93,48.8,45.1,0.402,659322.6,659322.6,1437,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209908,1857792.00
