ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/14/2017 18:45,2,1.229,ACTIVE,213.06,350.17,59.981,1492209903,"274151322000052","219011344069620",29.84,22.00,0,333.93,365.49,37.1,33.9,0.234,931234.8,931234.8,1435,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209909,1857793.00
04/14/2017 18:45,2,1.764,ACTIVE,215.32,355.28,59.991,1492209903,"201051344000585","219011344069620",30.18,19.50,0,336.04,390.14,53.9,50.1,0.429,670364.3,670364.3,1437,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209910,1857794.00
04/14/2017 18:45,2,1.562,ACTIVE,214.87,352.27,59.949,1492209903,"201051344001230","219011344069620",30.08,18.30,0,335.14,382.63,47.6,44.0,0.389,663674.1,663674.1,1437,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209911,1857795.00
04/14/2017 18:45,2,1.629,ACTIVE,215.77,355.58,60.018,1492209903,"201051344000582","219011344069620",29.86,21.30,0,337.84,388.64,49.3,45.6,0.402,653660.9,653660.9,1432,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209912,1857796.00
04/14/2017 18:45,2,1.543,ACTIVE,214.87,352.57,59.991,1492209903,"201051344000955","219011344069620",30.30,20.30,0,336.64,383.23,47.4,43.8,0.389,671953.9,671953.9,1438,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209912,1857797.00
04/14/2017 18:45,2,0.814,ACTIVE,213.29,422.90,59.975,1492209903,"274151322000094","219011344069620",39.56,23.80,0,333.93,449.65,32.6,29.6,0.208,760646.4,760646.4,1469,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209913,1857798.00
04/14/2017 18:45,2,1.352,ACTIVE,215.54,351.67,59.991,1492209903,"201051344000579","219011344069620",29.92,17.80,0,337.54,379.62,41.0,37.6,0.327,683411.3,683411.3,1438,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209914,1857799.00
04/14/2017 18:45,2,1.633,ACTIVE,214.87,353.47,59.986,1492209903,"201051344000890","219011344069620",29.88,19.00,0,336.04,384.73,49.4,45.8,0.384,665785.9,665785.9,1436,0,0,0,L,1122011218,0,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209915,1857800.00
04/14/2017 18:45,2,1.586,ACTIVE,215.09,354.07,59.938,1492209903,"201051344000438","219011344069620",30.18,19.80,0,337.54,386.83,48.5,44.9,0.398,668690.9,668690.9,1434,0,0,0,L,1122011218,0,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209916,1857801.00
04/14/2017 18:45,2,1.611,ACTIVE,215.09,349.26,59.981,1492209903,"201051344000417","219011344069620",19.52,18.00,0,337.24,371.51,31.9,28.8,0.256,630872.4,630872.4,1444,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209917,1857802.00
04/14/2017 18:45,2,1.283,ACTIVE,213.29,348.96,59.981,1492209903,"274151322000083","219011344069620",29.52,22.30,0,335.14,366.40,38.4,35.1,0.270,921953.4,921953.4,1435,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209918,1857803.00
04/14/2017 18:45,2,1.295,ACTIVE,213.74,349.26,59.981,1492209903,"274151322000076","219011344069620",30.36,22.00,0,336.04,368.20,39.8,36.5,0.270,982623.3,982623.3,1436,0,0,0,L,1151911521,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209919,1857804.00
04/14/2017 18:45,2,1.309,ACTIVE,215.09,350.47,60.007,1492209903,"201051344000868","219011344069620",29.48,19.00,0,336.34,376.92,39.1,35.8,0.309,664441.8,664441.8,1439,0,0,0,L,1122011218,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209920,1857805.00
04/14/2017 18:45,2,1.348,ACTIVE,213.06,343.25,59.975,1492209903,"274151322000095","219011344069620",30.14,23.00,0,334.54,368.20,41.2,37.8,0.270,973233.8,973233.8,1433,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209921,1857806.00
04/14/2017 18:45,2,1.334,ACTIVE,215.32,348.66,59.991,1492209903,"201051344000988","219011344069620",19.08,17.80,0,337.54,368.20,25.8,23.0,0.199,606042.6,606042.6,1437,0,0,0,L,1122011218,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209921,1857807.00
04/14/2017 18:45,2,1.658,ACTIVE,215.09,353.47,60.034,1492209903,"201051344001025","219011344069620",30.30,19.50,0,337.84,388.34,50.9,47.2,0.402,667958.7,667958.7,1437,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209922,1857808.00
04/14/2017 18:45,2,1.336,ACTIVE,215.32,350.77,59.986,1492209903,"201051344000458","219011344069620",29.70,20.70,0,337.54,379.32,40.2,36.9,0.327,676692.1,676692.1,1433,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209923,1857809.00
04/14/2017 18:45,2,1.330,ACTIVE,215.77,351.67,59.991,1492209903,"201051344000853","219011344069620",29.76,19.00,0,338.14,381.73,40.1,36.8,0.318,677032.8,677032.8,1434,0,0,0,L,1122011218,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209924,1857810.00
04/14/2017 18:45,2,1.598,ACTIVE,215.09,354.07,60.023,1492209903,"201051344000685","219011344069620",30.16,19.30,0,336.34,387.14,48.8,45.2,0.420,668828.9,668828.9,1439,0,0,0,L,1122011218,0,124.04,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209925,1857811.00
04/14/2017 18:45,2,1.641,ACTIVE,215.32,354.07,59.991,1492209903,"201051344000917","219011344069620",30.14,20.70,0,336.04,388.64,50.1,46.5,0.411,665444.4,665444.4,1438,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209926,1857812.00
04/14/2017 18:45,2,1.656,ACTIVE,215.09,353.77,59.981,1492209903,"201051344001145","219011344069620",29.86,18.00,0,337.54,388.04,50.1,46.4,0.407,673285.0,673285.0,1437,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209927,1857813.00
04/14/2017 18:45,2,1.637,ACTIVE,215.32,354.67,59.981,1492209903,"201051344000651","219011344069620",29.86,21.30,0,336.64,388.64,49.5,45.9,0.402,662041.5,662041.5,1436,0,0,0,L,1122011218,0,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209928,1857814.00
04/14/2017 18:45,2,1.154,ACTIVE,213.06,345.36,59.981,1492209903,"274151322000088","219011344069620",29.14,21.80,0,335.14,364.29,34.1,31.0,0.221,883572.1,883572.1,1437,0,0,0,L,1151911521,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209929,1857815.00
04/14/2017 18:45,2,0.840,ACTIVE,213.74,425.31,59.970,1492209903,"274151322000068","219011344069620",39.88,24.00,0,334.54,456.57,33.5,30.5,0.217,761004.6,761004.6,1467,0,0,0,L,1151911521,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209929,1857816.00
04/14/2017 18:45,2,1.619,ACTIVE,214.87,352.87,59.954,1492209903,"201051344001135","219011344069620",29.98,20.30,0,337.84,385.93,49.2,45.6,0.393,657748.3,657748.3,1439,0,0,0,L,1122011218,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209930,1857817.00
04/14/2017 18:45,2,1.320,ACTIVE,214.64,350.47,60.018,1492209903,"201051344000594","219011344069620",30.02,18.30,0,335.44,376.92,40.2,36.9,0.318,678525.6,678525.6,1439,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209931,1857818.00
04/14/2017 18:45,2,1.590,ACTIVE,215.32,353.17,59.991,1492209903,"201051344001203","219011344069620",29.90,20.70,0,337.84,387.74,48.1,44.5,0.398,666368.0,666368.0,1436,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209932,1857819.00
04/14/2017 18:45,2,1.184,ACTIVE,213.29,342.65,60.012,1492209903,"274151322000054","219011344069620",29.40,22.50,0,334.84,364.89,35.3,32.1,0.234,901680.7,901680.7,1433,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209933,1857820.00
04/14/2017 18:45,2,1.297,ACTIVE,215.32,350.77,59.991,1492209903,"201051344000867","219011344069620",29.86,19.50,0,336.64,376.62,39.2,35.9,0.305,663441.9,663441.9,1442,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209934,1857821.00
04/14/2017 18:45,2,1.494,ACTIVE,215.09,353.47,59.991,1492209903,"201051344001093","219011344069620",30.16,19.50,0,337.24,384.73,45.7,42.2,0.354,665140.2,665140.2,1437,0,0,0,L,1122011218,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209935,1857822.00
04/14/2017 18:45,2,1.281,ACTIVE,215.09,351.37,59.986,1492209903,"201051344000900","219011344069620",29.72,20.00,0,336.64,377.82,38.6,35.3,0.309,684693.5,684693.5,1441,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209937,1857823.00
04/14/2017 18:45,2,1.275,ACTIVE,215.32,350.77,59.986,1492209903,"201051344000648","219011344069620",29.60,19.00,0,338.14,377.82,38.2,35.0,0.309,674119.0,674119.0,1440,0,0,0,L,1122011218,0,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209937,1857824.00
04/14/2017 18:45,2,1.312,ACTIVE,215.32,351.37,59.938,1492209903,"201051344000569","219011344069620",29.86,19.50,0,337.54,377.52,39.7,36.4,0.318,686901.0,686901.0,1434,0,0,0,L,1122011218,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209938,1857825.00
04/14/2017 18:45,2,1.332,ACTIVE,215.09,351.37,59.996,1492209903,"201051344000983","219011344069620",30.06,19.50,0,336.34,378.42,40.6,37.3,0.331,677630.2,677630.2,1434,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209939,1857826.00
04/14/2017 18:45,2,1.297,ACTIVE,215.32,350.47,59.991,1492209903,"201051344001158","219011344069620",29.64,17.80,0,336.64,378.72,39.0,35.7,0.314,663353.6,663353.6,1438,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209940,1857827.00
04/14/2017 18:45,2,1.270,ACTIVE,215.77,352.57,59.975,1492209903,"201051344000576","219011344069620",29.54,19.50,0,338.14,380.22,38.0,34.8,0.305,677395.0,677395.0,1440,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209941,1857828.00
04/14/2017 18:45,2,1.217,ACTIVE,213.29,350.17,59.975,1492209903,"274151322000087","219011344069620",29.12,30.00,0,335.14,364.89,35.9,32.7,0.221,873835.3,873835.3,1448,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492209942,1857829.00
04/14/2017 19:00,2,0.891,ACTIVE,214.64,346.26,59.996,1492210803,"201051344000645","219011344069620",29.34,19.50,0,337.24,368.50,26.5,23.6,0.199,676590.7,676590.7,1437,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210804,1857830.00
04/14/2017 19:00,2,0.650,ACTIVE,212.61,339.95,59.986,1492210803,"274151322000085","219011344069620",29.82,21.50,0,331.23,355.58,19.6,17.0,0.124,898803.7,898803.7,1432,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210805,1857831.00
04/14/2017 19:00,2,0.904,ACTIVE,214.64,347.46,60.018,1492210803,"201051344000633","219011344069620",29.92,17.50,0,336.94,370.00,27.4,24.6,0.217,663020.6,663020.6,1441,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210806,1857832.00
04/14/2017 19:00,2,0.891,ACTIVE,214.41,346.26,59.991,1492210803,"201051344000469","219011344069620",29.84,17.30,0,336.04,368.20,26.9,24.0,0.208,665811.9,665811.9,1436,0,0,0,L,1122011218,0,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210806,1857833.00
04/14/2017 19:00,2,1.135,ACTIVE,213.74,347.76,59.996,1492210803,"201051344000646","219011344069620",29.72,17.50,0,335.14,374.21,34.2,31.1,0.265,659332.2,659332.2,1438,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210807,1857834.00
04/14/2017 19:00,2,0.848,ACTIVE,212.16,344.15,60.002,1492210803,"274151322000052","219011344069620",29.36,20.70,0,331.23,358.28,25.2,22.4,0.164,931241.9,931241.9,1436,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210808,1857835.00
04/14/2017 19:00,2,1.246,ACTIVE,214.64,349.56,59.991,1492210803,"201051344000585","219011344069620",30.18,18.30,0,336.04,378.72,38.1,34.9,0.301,670375.1,670375.1,1438,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210809,1857836.00
04/14/2017 19:00,2,1.086,ACTIVE,213.96,346.56,59.991,1492210803,"201051344001230","219011344069620",29.96,17.50,0,334.24,373.31,33.0,29.9,0.261,663683.4,663683.4,1438,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210810,1857837.00
04/14/2017 19:00,2,1.139,ACTIVE,214.87,348.96,59.996,1492210803,"201051344000582","219011344069620",29.58,19.50,0,337.24,377.22,34.1,31.0,0.270,653670.6,653670.6,1433,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210811,1857838.00
04/14/2017 19:00,2,1.086,ACTIVE,213.96,347.16,60.007,1492210803,"201051344000955","219011344069620",29.86,19.00,0,335.14,372.71,32.9,29.8,0.261,671963.1,671963.1,1439,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210812,1857839.00
04/14/2017 19:00,2,0.541,ACTIVE,212.61,414.79,60.012,1492210803,"274151322000094","219011344069620",39.12,22.50,0,332.43,441.24,21.4,18.7,0.137,760652.5,760652.5,1470,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210813,1857840.00
04/14/2017 19:00,2,0.939,ACTIVE,214.19,345.66,60.055,1492210803,"201051344000579","219011344069620",29.46,17.00,0,336.94,370.00,28.1,25.2,0.212,683419.2,683419.2,1439,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210814,1857841.00
04/14/2017 19:00,2,1.145,ACTIVE,213.96,346.86,60.007,1492210803,"201051344000890","219011344069620",29.58,18.00,0,335.44,374.81,34.3,31.2,0.265,665795.6,665795.6,1437,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210815,1857842.00
04/14/2017 19:00,2,1.094,ACTIVE,214.41,348.36,60.018,1492210803,"201051344000438","219011344069620",30.14,18.30,0,336.94,375.41,33.5,30.4,0.265,668700.5,668700.5,1435,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210816,1857843.00
04/14/2017 19:00,2,1.113,ACTIVE,214.19,344.76,59.965,1492210803,"201051344000417","219011344069620",19.66,17.30,0,336.04,363.99,22.2,19.5,0.168,630878.6,630878.6,1445,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210817,1857844.00
04/14/2017 19:00,2,0.867,ACTIVE,212.38,340.85,60.007,1492210803,"274151322000083","219011344069620",29.02,21.00,0,333.93,358.88,25.5,22.7,0.172,921960.7,921960.7,1436,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210818,1857845.00
04/14/2017 19:00,2,0.857,ACTIVE,213.29,345.66,60.012,1492210803,"274151322000076","219011344069620",30.22,20.70,0,334.84,360.08,26.2,23.4,0.177,982630.9,982630.9,1437,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210818,1857846.00
04/14/2017 19:00,2,0.893,ACTIVE,213.96,345.06,60.039,1492210803,"201051344000868","219011344069620",29.28,18.00,0,335.14,367.60,26.5,23.7,0.199,664449.3,664449.3,1440,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210819,1857847.00
04/14/2017 19:00,2,0.898,ACTIVE,212.16,339.34,60.012,1492210803,"274151322000095","219011344069620",29.58,21.50,0,333.63,360.08,27.0,24.1,0.172,973241.6,973241.6,1434,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210820,1857848.00
04/14/2017 19:00,2,0.898,ACTIVE,214.19,345.36,60.012,1492210803,"201051344000988","219011344069620",18.91,17.30,0,336.64,361.89,17.2,14.7,0.128,606047.3,606047.3,1438,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210821,1857849.00
04/14/2017 19:00,2,1.156,ACTIVE,214.19,348.06,59.965,1492210803,"201051344001025","219011344069620",29.76,18.30,0,336.04,375.11,34.9,31.7,0.265,667968.8,667968.8,1438,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210822,1857850.00
04/14/2017 19:00,2,0.904,ACTIVE,214.19,345.66,59.981,1492210803,"201051344000458","219011344069620",29.50,19.30,0,336.04,369.40,27.1,24.2,0.208,676699.8,676699.8,1434,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210823,1857851.00
04/14/2017 19:00,2,0.883,ACTIVE,214.87,347.16,60.012,1492210803,"201051344000853","219011344069620",29.82,18.00,0,338.14,372.11,26.7,23.9,0.203,677040.5,677040.5,1435,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210824,1857852.00
04/14/2017 19:00,2,1.084,ACTIVE,214.41,348.66,60.018,1492210803,"201051344000685","219011344069620",30.08,18.00,0,336.34,375.71,33.0,30.0,0.274,668838.4,668838.4,1440,0,0,0,L,1122011218,0,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210825,1857853.00
04/14/2017 19:00,2,1.104,ACTIVE,214.41,348.66,60.028,1492210803,"201051344000917","219011344069620",30.24,19.50,0,336.04,376.01,33.8,30.7,0.270,665454.2,665454.2,1439,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210826,1857854.00
04/14/2017 19:00,2,1.125,ACTIVE,214.41,348.36,59.996,1492210803,"201051344001145","219011344069620",29.70,17.00,0,336.94,376.31,33.9,30.8,0.270,673294.8,673294.8,1438,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210827,1857855.00
04/14/2017 19:00,2,1.119,ACTIVE,214.41,348.66,60.007,1492210803,"201051344000651","219011344069620",29.60,19.50,0,337.24,376.92,33.6,30.5,0.265,662051.3,662051.3,1437,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210828,1857856.00
04/14/2017 19:00,2,0.771,ACTIVE,211.93,342.65,59.996,1492210803,"274151322000088","219011344069620",28.57,20.30,0,332.73,356.48,22.3,19.6,0.141,883578.5,883578.5,1438,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210829,1857857.00
04/14/2017 19:00,2,0.561,ACTIVE,213.06,415.09,59.996,1492210803,"274151322000068","219011344069620",39.12,22.50,0,333.33,452.06,22.3,19.6,0.141,761011.0,761011.0,1468,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210829,1857858.00
04/14/2017 19:00,2,1.121,ACTIVE,213.96,347.46,59.996,1492210803,"201051344001135","219011344069620",29.68,19.00,0,336.34,374.21,33.8,30.7,0.256,657758.0,657758.0,1440,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210830,1857859.00
04/14/2017 19:00,2,0.893,ACTIVE,213.74,345.36,59.996,1492210803,"201051344000594","219011344069620",29.66,17.30,0,334.84,368.50,26.9,24.0,0.203,678533.3,678533.3,1440,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210831,1857860.00
04/14/2017 19:00,2,1.078,ACTIVE,214.41,347.76,59.959,1492210803,"201051344001203","219011344069620",29.86,19.30,0,337.24,375.11,32.6,29.5,0.256,666377.4,666377.4,1437,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210832,1857861.00
04/14/2017 19:00,2,0.797,ACTIVE,212.38,340.55,59.991,1492210803,"274151322000054","219011344069620",28.75,21.00,0,333.93,357.38,23.2,20.5,0.155,901687.4,901687.4,1434,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210833,1857862.00
04/14/2017 19:00,2,0.869,ACTIVE,213.96,344.15,60.002,1492210803,"201051344000867","219011344069620",29.80,18.70,0,336.34,367.60,26.3,23.5,0.194,663449.4,663449.4,1443,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210834,1857863.00
04/14/2017 19:00,2,1.027,ACTIVE,214.19,347.76,59.996,1492210803,"201051344001093","219011344069620",29.78,18.30,0,335.74,373.01,31.1,28.0,0.230,665149.1,665149.1,1438,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210835,1857864.00
04/14/2017 19:00,2,0.836,ACTIVE,214.19,346.26,60.007,1492210803,"201051344000900","219011344069620",29.82,19.00,0,336.34,368.20,25.3,22.5,0.194,684700.8,684700.8,1442,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210836,1857865.00
04/14/2017 19:00,2,0.867,ACTIVE,214.19,345.06,60.012,1492210803,"201051344000648","219011344069620",29.24,17.80,0,337.54,368.50,25.8,22.9,0.190,674126.3,674126.3,1441,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210837,1857866.00
04/14/2017 19:00,2,0.889,ACTIVE,213.96,345.66,59.991,1492210803,"201051344000569","219011344069620",29.52,18.70,0,336.34,367.90,26.6,23.8,0.208,686908.6,686908.6,1435,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210838,1857867.00
04/14/2017 19:00,2,0.906,ACTIVE,214.41,345.36,60.012,1492210803,"201051344000983","219011344069620",29.80,18.30,0,336.04,369.40,27.4,24.5,0.208,677638.0,677638.0,1435,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210839,1857868.00
04/14/2017 19:00,2,0.867,ACTIVE,214.19,345.06,60.002,1492210803,"201051344001158","219011344069620",29.42,17.00,0,336.64,367.90,25.9,23.1,0.199,663361.0,663361.0,1439,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210840,1857869.00
04/14/2017 19:00,2,0.861,ACTIVE,214.41,346.56,60.002,1492210803,"201051344000576","219011344069620",29.04,18.30,0,337.24,368.50,25.4,22.6,0.194,677402.2,677402.2,1441,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210840,1857870.00
04/14/2017 19:00,2,0.668,ACTIVE,212.83,341.75,60.028,1492210803,"274151322000087","219011344069620",30.42,27.30,0,330.63,357.38,20.6,17.9,0.119,873841.8,873841.8,1449,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492210841,1857871.00
04/14/2017 19:15,2,0.768,ACTIVE,214.41,345.36,59.912,1492211704,"201051344000645","219011344069620",29.24,18.70,0,335.44,358.88,22.7,20.0,0.168,676595.8,676595.8,1438,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211705,1857872.00
04/14/2017 19:15,2,0.672,ACTIVE,212.61,339.34,59.954,1492211704,"274151322000085","219011344069620",28.96,20.30,0,334.84,347.76,19.7,17.1,0.128,898807.6,898807.6,1433,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211706,1857873.00
04/14/2017 19:15,2,0.779,ACTIVE,214.41,346.26,59.954,1492211704,"201051344000633","219011344069620",29.56,17.00,0,334.84,360.69,23.4,20.7,0.181,663025.8,663025.8,1442,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211706,1857874.00
04/14/2017 19:15,2,0.795,ACTIVE,214.19,345.66,59.959,1492211704,"201051344000469","219011344069620",28.88,16.70,0,334.24,358.58,23.3,20.5,0.177,665817.1,665817.1,1437,0,0,0,L,1122011218,0,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211707,1857875.00
04/14/2017 19:15,2,0.838,ACTIVE,213.74,345.06,59.954,1492211704,"201051344000646","219011344069620",29.80,17.00,0,334.24,363.99,25.3,22.5,0.194,659338.6,659338.6,1439,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211708,1857876.00
04/14/2017 19:15,2,0.736,ACTIVE,212.38,342.05,59.959,1492211704,"274151322000052","219011344069620",29.00,19.80,0,330.93,350.17,21.6,19.0,0.141,931246.7,931246.7,1437,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211709,1857877.00
04/14/2017 19:15,2,0.902,ACTIVE,214.19,345.96,59.981,1492211704,"201051344000585","219011344069620",29.72,17.50,0,335.74,364.89,27.2,24.3,0.194,670382.2,670382.2,1439,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211710,1857878.00
04/14/2017 19:15,2,0.830,ACTIVE,213.74,344.45,59.996,1492211704,"201051344001230","219011344069620",29.24,16.70,0,334.24,361.89,24.6,21.8,0.181,663689.5,663689.5,1439,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211711,1857879.00
04/14/2017 19:15,2,0.840,ACTIVE,214.64,346.26,59.965,1492211704,"201051344000582","219011344069620",29.60,18.30,0,335.14,364.89,25.2,22.4,0.181,653676.9,653676.9,1434,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211712,1857880.00
04/14/2017 19:15,2,0.842,ACTIVE,213.74,345.36,59.991,1492211704,"201051344000955","219011344069620",29.94,18.00,0,334.24,361.59,25.6,22.7,0.194,671969.3,671969.3,1440,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211713,1857881.00
04/14/2017 19:15,2,0.457,ACTIVE,212.61,417.79,59.949,1492211704,"274151322000094","219011344069620",39.30,21.80,0,335.14,443.34,18.2,15.6,0.110,760656.2,760656.2,1471,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211714,1857882.00
04/14/2017 19:15,2,0.801,ACTIVE,213.96,344.15,59.965,1492211704,"201051344000579","219011344069620",30.16,16.70,0,334.84,358.88,24.5,21.7,0.172,683424.7,683424.7,1440,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211714,1857883.00
04/14/2017 19:15,2,0.869,ACTIVE,213.96,344.76,59.944,1492211704,"201051344000890","219011344069620",29.64,17.30,0,333.63,363.09,26.1,23.3,0.190,665802.1,665802.1,1438,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211716,1857884.00
04/14/2017 19:15,2,0.842,ACTIVE,214.19,345.96,59.954,1492211704,"201051344000438","219011344069620",30.02,17.50,0,335.14,363.69,25.6,22.8,0.186,668706.8,668706.8,1436,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211717,1857885.00
04/14/2017 19:15,2,0.885,ACTIVE,214.19,343.55,59.938,1492211704,"201051344000417","219011344069620",18.89,16.70,0,335.44,356.18,16.9,14.4,0.119,630882.6,630882.6,1446,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211718,1857886.00
04/14/2017 19:15,2,0.719,ACTIVE,212.38,340.85,59.944,1492211704,"274151322000083","219011344069620",29.00,20.00,0,330.93,350.77,21.1,18.4,0.146,921965.5,921965.5,1437,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211719,1857887.00
04/14/2017 19:15,2,0.760,ACTIVE,213.29,343.85,59.949,1492211704,"274151322000076","219011344069620",29.56,19.80,0,332.43,351.37,22.8,20.0,0.155,982635.9,982635.9,1438,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211720,1857888.00
04/14/2017 19:15,2,0.783,ACTIVE,213.74,344.15,59.954,1492211704,"201051344000868","219011344069620",29.60,17.30,0,333.93,357.98,23.5,20.8,0.168,664454.5,664454.5,1441,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211720,1857889.00
04/14/2017 19:15,2,0.754,ACTIVE,212.38,341.75,59.917,1492211704,"274151322000095","219011344069620",29.06,20.00,0,330.63,351.07,22.2,19.5,0.137,973246.6,973246.6,1435,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211721,1857890.00
04/14/2017 19:15,2,0.795,ACTIVE,213.96,344.15,59.981,1492211704,"201051344000988","219011344069620",18.75,17.00,0,334.54,354.37,15.1,12.7,0.115,606050.5,606050.5,1439,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211722,1857891.00
04/14/2017 19:15,2,0.867,ACTIVE,213.96,345.06,59.996,1492211704,"201051344001025","219011344069620",29.62,17.50,0,335.44,363.69,26.1,23.2,0.190,667975.4,667975.4,1439,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211723,1857892.00
04/14/2017 19:15,2,0.783,ACTIVE,213.96,344.15,59.981,1492211704,"201051344000458","219011344069620",29.70,18.70,0,333.93,358.88,23.6,20.9,0.177,676705.1,676705.1,1435,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211724,1857893.00
04/14/2017 19:15,2,0.791,ACTIVE,214.64,345.96,59.954,1492211704,"201051344000853","219011344069620",29.32,17.30,0,336.64,360.08,23.5,20.8,0.177,677045.7,677045.7,1436,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211725,1857894.00
04/14/2017 19:15,2,0.836,ACTIVE,214.19,346.56,59.954,1492211704,"201051344000685","219011344069620",29.56,17.30,0,334.84,364.29,25.1,22.3,0.199,668844.7,668844.7,1441,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211726,1857895.00
04/14/2017 19:15,2,0.838,ACTIVE,214.19,345.96,59.954,1492211704,"201051344000917","219011344069620",29.74,18.30,0,335.44,363.69,25.3,22.5,0.194,665460.6,665460.6,1440,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211727,1857896.00
04/14/2017 19:15,2,0.842,ACTIVE,214.19,345.96,59.949,1492211704,"201051344001145","219011344069620",29.74,16.00,0,335.44,364.59,25.4,22.6,0.190,673301.2,673301.2,1439,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211728,1857897.00
04/14/2017 19:15,2,0.857,ACTIVE,214.19,346.56,59.912,1492211704,"201051344000651","219011344069620",29.50,18.30,0,335.14,363.39,25.6,22.8,0.194,662057.6,662057.6,1438,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211729,1857898.00
04/14/2017 19:15,2,0.680,ACTIVE,212.16,342.95,59.965,1492211704,"274151322000088","219011344069620",28.88,19.50,0,331.23,348.96,19.9,17.3,0.124,883582.7,883582.7,1439,0,0,0,L,1151911521,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211730,1857899.00
04/14/2017 19:15,2,0.504,ACTIVE,213.29,411.18,59.928,1492211704,"274151322000068","219011344069620",38.51,22.00,0,336.04,433.42,19.6,17.0,0.115,761015.2,761015.2,1469,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211731,1857900.00
04/14/2017 19:15,2,0.875,ACTIVE,213.96,344.15,59.928,1492211704,"201051344001135","219011344069620",29.52,18.00,0,334.84,362.19,26.2,23.3,0.190,657764.4,657764.4,1441,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211732,1857901.00
04/14/2017 19:15,2,0.791,ACTIVE,213.51,343.85,59.954,1492211704,"201051344000594","219011344069620",30.02,16.70,0,333.03,357.68,24.1,21.3,0.177,678538.6,678538.6,1441,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211732,1857902.00
04/14/2017 19:15,2,0.859,ACTIVE,214.19,344.76,59.954,1492211704,"201051344001203","219011344069620",29.44,18.00,0,334.54,364.59,25.6,22.8,0.190,666383.6,666383.6,1438,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211733,1857903.00
04/14/2017 19:15,2,0.713,ACTIVE,212.38,342.95,59.965,1492211704,"274151322000054","219011344069620",28.78,20.00,0,332.13,349.86,20.8,18.2,0.128,901691.9,901691.9,1435,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211734,1857904.00
04/14/2017 19:15,2,0.799,ACTIVE,214.19,343.85,59.928,1492211704,"201051344000867","219011344069620",29.40,17.80,0,333.93,357.68,23.9,21.1,0.172,663454.6,663454.6,1444,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211735,1857905.00
04/14/2017 19:15,2,0.861,ACTIVE,213.96,346.56,59.965,1492211704,"201051344001093","219011344069620",29.26,17.50,0,335.44,360.99,25.5,22.7,0.190,665155.1,665155.1,1439,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211736,1857906.00
04/14/2017 19:15,2,0.771,ACTIVE,213.74,345.06,59.975,1492211704,"201051344000900","219011344069620",29.36,18.00,0,334.84,357.68,23.0,20.3,0.177,684705.8,684705.8,1443,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211737,1857907.00
04/14/2017 19:15,2,0.791,ACTIVE,214.19,344.45,59.959,1492211704,"201051344000648","219011344069620",29.62,17.30,0,336.04,357.98,23.7,21.0,0.177,674131.4,674131.4,1442,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211738,1857908.00
04/14/2017 19:15,2,0.807,ACTIVE,213.96,344.76,59.981,1492211704,"201051344000569","219011344069620",29.58,18.00,0,334.24,358.58,24.2,21.5,0.177,686913.8,686913.8,1436,0,0,0,L,1122011218,0,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211739,1857909.00
04/14/2017 19:15,2,0.826,ACTIVE,214.19,344.45,59.970,1492211704,"201051344000983","219011344069620",29.46,17.80,0,335.14,357.98,24.7,21.9,0.186,677643.4,677643.4,1436,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211740,1857910.00
04/14/2017 19:15,2,0.795,ACTIVE,214.19,345.06,59.959,1492211704,"201051344001158","219011344069620",29.40,16.30,0,334.54,358.58,23.7,21.0,0.181,663366.1,663366.1,1440,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211741,1857911.00
04/14/2017 19:15,2,0.805,ACTIVE,214.41,345.96,59.975,1492211704,"201051344000576","219011344069620",28.98,17.80,0,335.44,358.28,23.6,20.9,0.177,677407.2,677407.2,1442,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211742,1857912.00
04/14/2017 19:15,2,0.721,ACTIVE,212.83,342.05,59.954,1492211704,"274151322000087","219011344069620",28.47,25.50,0,331.23,348.36,20.8,18.1,0.119,873845.9,873845.9,1450,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492211743,1857913.00
04/14/2017 19:30,2,0.672,ACTIVE,214.19,344.15,59.970,1492212603,"201051344000645","219011344069620",28.98,18.00,0,335.14,356.78,19.7,17.1,0.141,676600.9,676600.9,1439,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212604,1857914.00
04/14/2017 19:30,2,0.604,ACTIVE,212.61,342.65,59.954,1492212603,"274151322000085","219011344069620",28.21,19.50,0,331.23,349.26,17.2,14.7,0.110,898812.0,898812.0,1434,0,0,0,L,1151911521,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212605,1857915.00
04/14/2017 19:30,2,0.686,ACTIVE,214.41,345.66,59.965,1492212603,"201051344000633","219011344069620",29.34,16.30,0,334.54,358.28,20.4,17.8,0.146,663031.1,663031.1,1443,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212606,1857916.00
04/14/2017 19:30,2,0.691,ACTIVE,213.96,344.15,59.991,1492212603,"201051344000469","219011344069620",28.88,15.80,0,332.73,357.08,20.3,17.6,0.150,665822.3,665822.3,1438,0,0,0,L,1122011218,0,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212607,1857917.00
04/14/2017 19:30,2,0.750,ACTIVE,213.74,344.76,59.965,1492212603,"201051344000646","219011344069620",29.54,16.00,0,333.93,360.08,22.5,19.8,0.168,659344.7,659344.7,1440,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212608,1857918.00
04/14/2017 19:30,2,0.643,ACTIVE,212.16,341.15,59.996,1492212603,"274151322000052","219011344069620",28.75,18.70,0,330.93,351.37,18.7,16.1,0.119,931251.6,931251.6,1438,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212609,1857919.00
04/14/2017 19:30,2,0.793,ACTIVE,214.19,345.06,59.965,1492212603,"201051344000585","219011344069620",29.64,16.70,0,334.84,361.89,23.8,21.1,0.172,670388.8,670388.8,1440,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212609,1857920.00
04/14/2017 19:30,2,0.742,ACTIVE,213.96,342.95,59.938,1492212603,"201051344001230","219011344069620",29.14,16.30,0,333.63,358.58,21.9,19.2,0.159,663695.4,663695.4,1440,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212610,1857921.00
04/14/2017 19:30,2,0.754,ACTIVE,214.64,345.06,59.965,1492212603,"201051344000582","219011344069620",28.98,17.50,0,335.14,360.99,22.2,19.5,0.159,653683.0,653683.0,1435,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212611,1857922.00
04/14/2017 19:30,2,0.766,ACTIVE,213.74,343.85,59.907,1492212603,"201051344000955","219011344069620",29.34,17.30,0,332.73,358.88,22.8,20.1,0.164,671975.4,671975.4,1441,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212612,1857923.00
04/14/2017 19:30,2,0.404,ACTIVE,212.83,399.76,59.965,1492212603,"274151322000094","219011344069620",37.63,20.70,0,335.44,426.51,15.5,13.0,0.097,760660.3,760660.3,1472,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212613,1857924.00
04/14/2017 19:30,2,0.713,ACTIVE,214.19,343.25,59.970,1492212603,"201051344000579","219011344069620",29.44,16.00,0,335.14,357.08,21.3,18.6,0.141,683430.3,683430.3,1441,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212614,1857925.00
04/14/2017 19:30,2,0.764,ACTIVE,213.74,343.25,59.959,1492212603,"201051344000890","219011344069620",29.92,16.70,0,333.93,360.08,23.2,20.5,0.159,665808.4,665808.4,1439,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212615,1857926.00
04/14/2017 19:30,2,0.750,ACTIVE,214.19,344.15,59.970,1492212603,"201051344000438","219011344069620",29.78,16.70,0,335.14,360.38,22.6,19.9,0.164,668712.9,668712.9,1437,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212616,1857927.00
04/14/2017 19:30,2,0.770,ACTIVE,214.19,343.25,59.970,1492212603,"201051344000417","219011344069620",19.24,16.00,0,335.44,353.47,15.0,12.6,0.102,630886.5,630886.5,1447,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212617,1857928.00
04/14/2017 19:30,2,0.619,ACTIVE,212.61,342.35,59.959,1492212603,"274151322000083","219011344069620",28.59,19.00,0,332.13,350.77,17.9,15.4,0.119,921970.3,921970.3,1438,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212618,1857929.00
04/14/2017 19:30,2,0.652,ACTIVE,213.29,340.55,59.959,1492212603,"274151322000076","219011344069620",29.42,18.70,0,332.43,351.67,19.4,16.8,0.124,982641.1,982641.1,1439,0,0,0,L,1151911521,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212619,1857930.00
04/14/2017 19:30,2,0.691,ACTIVE,213.74,343.25,59.965,1492212603,"201051344000868","219011344069620",28.78,16.70,0,333.93,356.48,20.2,17.6,0.141,664459.8,664459.8,1442,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212620,1857931.00
04/14/2017 19:30,2,0.645,ACTIVE,212.61,341.75,59.954,1492212603,"274151322000095","219011344069620",28.80,19.00,0,330.93,350.47,18.8,16.3,0.119,973251.6,973251.6,1436,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212621,1857932.00
04/14/2017 19:30,2,0.676,ACTIVE,213.96,343.55,59.970,1492212603,"201051344000988","219011344069620",18.85,16.00,0,334.24,352.87,12.9,10.5,0.097,606053.7,606053.7,1440,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212621,1857933.00
04/14/2017 19:30,2,0.760,ACTIVE,213.96,343.85,59.970,1492212603,"201051344001025","219011344069620",29.54,16.70,0,334.84,361.29,22.8,20.0,0.164,667981.7,667981.7,1440,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212622,1857934.00
04/14/2017 19:30,2,0.674,ACTIVE,213.96,343.25,59.970,1492212603,"201051344000458","219011344069620",29.36,18.00,0,334.84,356.48,20.1,17.4,0.141,676710.4,676710.4,1436,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212623,1857935.00
