ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/14/2017 19:30,2,0.666,ACTIVE,214.64,345.06,59.965,1492212603,"201051344000853","219011344069620",29.30,16.70,0,336.64,357.98,19.8,17.2,0.141,677051.0,677051.0,1437,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212624,1857936.00
04/14/2017 19:30,2,0.729,ACTIVE,214.41,345.36,59.981,1492212603,"201051344000685","219011344069620",29.48,16.70,0,335.14,360.69,21.8,19.1,0.168,668850.7,668850.7,1442,0,0,0,L,1122011218,0,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212625,1857937.00
04/14/2017 19:30,2,0.736,ACTIVE,213.96,345.06,59.991,1492212603,"201051344000917","219011344069620",29.46,17.80,0,334.24,360.99,22.0,19.3,0.150,665466.7,665466.7,1441,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212626,1857938.00
04/14/2017 19:30,2,0.738,ACTIVE,213.96,344.76,59.975,1492212603,"201051344001145","219011344069620",29.38,15.80,0,336.04,361.29,22.0,19.3,0.159,673307.3,673307.3,1440,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212627,1857939.00
04/14/2017 19:30,2,0.740,ACTIVE,214.19,344.76,60.007,1492212603,"201051344000651","219011344069620",29.66,17.00,0,335.14,360.69,22.2,19.5,0.164,662063.8,662063.8,1439,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212628,1857940.00
04/14/2017 19:30,2,0.592,ACTIVE,212.16,338.44,59.965,1492212603,"274151322000088","219011344069620",27.85,18.30,0,330.63,349.26,16.8,14.2,0.102,883587.1,883587.1,1440,0,0,0,L,1151911521,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212629,1857941.00
04/14/2017 19:30,2,0.418,ACTIVE,213.29,413.89,59.970,1492212603,"274151322000068","219011344069620",38.72,21.00,0,336.64,428.31,16.5,14.0,0.097,761019.5,761019.5,1470,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212630,1857942.00
04/14/2017 19:30,2,0.750,ACTIVE,213.96,342.95,59.970,1492212603,"201051344001135","219011344069620",29.70,17.00,0,334.84,359.78,22.6,19.9,0.159,657770.7,657770.7,1442,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212630,1857943.00
04/14/2017 19:30,2,0.682,ACTIVE,213.51,342.65,59.981,1492212603,"201051344000594","219011344069620",29.54,16.30,0,333.33,356.18,20.4,17.8,0.141,678544.0,678544.0,1442,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212631,1857944.00
04/14/2017 19:30,2,0.756,ACTIVE,214.19,343.55,59.954,1492212603,"201051344001203","219011344069620",28.86,17.50,0,334.84,361.29,22.1,19.4,0.159,666389.6,666389.6,1439,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212632,1857945.00
04/14/2017 19:30,2,0.607,ACTIVE,212.61,341.15,59.965,1492212603,"274151322000054","219011344069620",28.17,19.00,0,330.33,349.86,17.4,14.8,0.110,901696.4,901696.4,1436,0,0,0,L,1151911521,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212633,1857946.00
04/14/2017 19:30,2,0.666,ACTIVE,214.19,342.95,59.975,1492212603,"201051344000867","219011344069620",29.62,17.30,0,334.24,356.18,20.0,17.4,0.133,663459.9,663459.9,1445,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212634,1857947.00
04/14/2017 19:30,2,0.746,ACTIVE,213.96,344.15,59.965,1492212603,"201051344001093","219011344069620",29.38,17.00,0,334.84,359.18,22.2,19.5,0.155,665161.0,665161.0,1440,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212635,1857948.00
04/14/2017 19:30,2,0.639,ACTIVE,213.96,343.85,59.959,1492212603,"201051344000900","219011344069620",29.18,17.50,0,334.54,356.48,18.9,16.3,0.137,684710.8,684710.8,1444,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212636,1857949.00
04/14/2017 19:30,2,0.664,ACTIVE,214.19,343.55,59.959,1492212603,"201051344000648","219011344069620",29.36,16.70,0,334.84,357.08,19.8,17.2,0.137,674136.6,674136.6,1443,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212637,1857950.00
04/14/2017 19:30,2,0.680,ACTIVE,214.19,343.25,59.944,1492212603,"201051344000569","219011344069620",29.18,17.30,0,334.24,357.08,20.1,17.5,0.141,686919.1,686919.1,1437,0,0,0,L,1122011218,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212638,1857951.00
04/14/2017 19:30,2,0.680,ACTIVE,213.96,342.65,59.917,1492212603,"201051344000983","219011344069620",29.50,17.30,0,333.03,356.78,20.3,17.7,0.141,677648.8,677648.8,1437,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212639,1857952.00
04/14/2017 19:30,2,0.660,ACTIVE,213.96,343.25,59.965,1492212603,"201051344001158","219011344069620",29.14,15.80,0,334.24,356.78,19.5,16.9,0.141,663371.3,663371.3,1441,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212640,1857953.00
04/14/2017 19:30,2,0.660,ACTIVE,214.41,344.45,59.975,1492212603,"201051344000576","219011344069620",28.92,17.30,0,335.14,357.38,19.4,16.8,0.137,677412.3,677412.3,1443,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212641,1857954.00
04/14/2017 19:30,2,0.604,ACTIVE,212.61,339.65,59.954,1492212603,"274151322000087","219011344069620",27.93,24.00,0,329.73,349.56,17.1,14.6,0.097,873850.4,873850.4,1451,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492212642,1857955.00
04/14/2017 19:45,2,0.475,ACTIVE,214.41,342.05,59.981,1492213503,"201051344000645","219011344069620",29.04,17.50,0,335.44,354.07,14.0,11.6,0.084,676604.3,676604.3,1440,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213504,1857956.00
04/14/2017 19:45,2,0.412,ACTIVE,212.83,339.65,59.954,1492213503,"274151322000085","219011344069620",27.55,18.70,0,334.84,347.16,11.5,9.2,0.062,898814.9,898814.9,1435,0,0,0,L,1151911521,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213505,1857957.00
04/14/2017 19:45,2,0.496,ACTIVE,214.41,343.25,59.970,1492213503,"201051344000633","219011344069620",28.96,15.80,0,333.93,356.18,14.6,12.2,0.093,663034.7,663034.7,1444,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213506,1857958.00
04/14/2017 19:45,2,0.506,ACTIVE,214.19,341.45,59.981,1492213503,"201051344000469","219011344069620",28.29,15.30,0,334.24,353.77,14.5,12.1,0.093,665825.9,665825.9,1439,0,0,0,L,1122011218,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213507,1857959.00
04/14/2017 19:45,2,0.502,ACTIVE,213.29,341.75,59.975,1492213503,"201051344000646","219011344069620",29.52,15.50,0,334.24,355.28,15.1,12.6,0.093,659348.5,659348.5,1441,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213508,1857960.00
04/14/2017 19:45,2,0.447,ACTIVE,212.38,338.74,59.970,1492213503,"274151322000052","219011344069620",27.87,18.00,0,333.93,347.76,12.6,10.3,0.075,931254.8,931254.8,1439,0,0,0,L,1151911521,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213509,1857961.00
04/14/2017 19:45,2,0.533,ACTIVE,213.74,342.35,59.965,1492213503,"201051344000585","219011344069620",29.52,16.00,0,334.24,356.48,16.0,13.5,0.097,670392.9,670392.9,1441,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213510,1857962.00
04/14/2017 19:45,2,0.510,ACTIVE,213.74,341.45,59.970,1492213503,"201051344001230","219011344069620",28.55,15.80,0,333.63,354.07,14.8,12.3,0.088,663699.2,663699.2,1441,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213511,1857963.00
04/14/2017 19:45,2,0.514,ACTIVE,214.19,342.65,59.975,1492213503,"201051344000582","219011344069620",28.73,17.00,0,335.14,355.88,15.0,12.5,0.093,653686.8,653686.8,1436,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213511,1857964.00
04/14/2017 19:45,2,0.527,ACTIVE,213.29,341.45,60.012,1492213503,"201051344000955","219011344069620",29.10,16.30,0,333.63,354.37,15.6,13.1,0.093,671979.4,671979.4,1442,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213512,1857965.00
04/14/2017 19:45,2,0.268,ACTIVE,212.61,398.56,59.965,1492213503,"274151322000094","219011344069620",37.45,20.30,0,335.14,430.42,10.1,7.9,0.062,760662.7,760662.7,1473,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213513,1857966.00
04/14/2017 19:45,2,0.527,ACTIVE,214.19,342.05,59.970,1492213503,"201051344000579","219011344069620",28.80,15.80,0,334.84,353.47,15.4,12.9,0.088,683434.1,683434.1,1442,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213514,1857967.00
04/14/2017 19:45,2,0.523,ACTIVE,213.51,341.75,59.970,1492213503,"201051344000890","219011344069620",29.40,16.00,0,334.24,355.28,15.6,13.1,0.088,665812.4,665812.4,1440,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213515,1857968.00
04/14/2017 19:45,2,0.514,ACTIVE,213.74,341.75,59.970,1492213503,"201051344000438","219011344069620",29.50,15.80,0,334.84,355.28,15.3,12.9,0.093,668716.8,668716.8,1438,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213516,1857969.00
04/14/2017 19:45,2,0.537,ACTIVE,213.96,341.15,59.933,1492213503,"201051344000417","219011344069620",18.71,15.50,0,333.93,351.07,10.2,7.9,0.057,630888.9,630888.9,1448,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213517,1857970.00
04/14/2017 19:45,2,0.424,ACTIVE,212.38,338.44,59.965,1492213503,"274151322000083","219011344069620",27.81,18.30,0,333.93,347.76,11.9,9.6,0.075,921973.2,921973.2,1439,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213518,1857971.00
04/14/2017 19:45,2,0.443,ACTIVE,213.29,341.45,60.007,1492213503,"274151322000076","219011344069620",28.77,18.30,0,334.84,348.36,12.9,10.6,0.075,982644.3,982644.3,1440,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213519,1857972.00
04/14/2017 19:45,2,0.523,ACTIVE,213.96,341.15,59.981,1492213503,"201051344000868","219011344069620",24.69,16.00,0,334.24,353.17,13.1,10.7,0.075,664463.3,664463.3,1443,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213520,1857973.00
04/14/2017 19:45,2,0.434,ACTIVE,212.61,337.24,59.991,1492213503,"274151322000095","219011344069620",28.05,18.70,0,334.54,347.46,12.4,10.0,0.071,973254.7,973254.7,1437,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213521,1857974.00
04/14/2017 19:45,2,0.467,ACTIVE,213.74,341.75,59.938,1492213503,"201051344000988","219011344069620",18.81,15.80,0,333.63,351.67,8.9,6.7,0.062,606055.8,606055.8,1441,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213522,1857975.00
04/14/2017 19:45,2,0.521,ACTIVE,213.74,341.75,59.981,1492213503,"201051344001025","219011344069620",28.55,16.00,0,334.54,354.97,15.1,12.6,0.093,667985.5,667985.5,1441,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213523,1857976.00
04/14/2017 19:45,2,0.498,ACTIVE,213.96,341.15,59.965,1492213503,"201051344000458","219011344069620",28.51,17.50,0,335.14,354.37,14.3,11.9,0.088,676713.9,676713.9,1437,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213524,1857977.00
04/14/2017 19:45,2,0.490,ACTIVE,214.41,342.95,59.981,1492213503,"201051344000853","219011344069620",28.49,16.30,0,336.04,354.97,14.2,11.7,0.084,677054.5,677054.5,1438,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213524,1857978.00
04/14/2017 19:45,2,0.518,ACTIVE,213.96,343.25,59.922,1492213503,"201051344000685","219011344069620",27.19,16.00,0,333.63,356.18,14.3,11.8,0.097,668854.4,668854.4,1443,0,0,0,L,1122011218,0,123.36,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213525,1857979.00
04/14/2017 19:45,2,0.518,ACTIVE,213.96,342.95,59.986,1492213503,"201051344000917","219011344069620",27.91,17.30,0,333.93,354.97,14.7,12.2,0.093,665470.4,665470.4,1442,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213527,1857980.00
04/14/2017 19:45,2,0.498,ACTIVE,213.96,342.65,60.007,1492213503,"201051344001145","219011344069620",29.00,15.30,0,335.14,355.58,14.6,12.2,0.088,673311.1,673311.1,1441,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213527,1857981.00
04/14/2017 19:45,2,0.516,ACTIVE,213.74,342.95,59.975,1492213503,"201051344000651","219011344069620",28.47,16.30,0,335.14,354.97,14.9,12.4,0.088,662067.6,662067.6,1440,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213528,1857982.00
04/14/2017 19:45,2,0.389,ACTIVE,212.38,338.14,59.970,1492213503,"274151322000088","219011344069620",27.75,18.00,0,333.93,346.26,10.9,8.6,0.066,883589.9,883589.9,1441,0,0,0,L,1151911521,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213529,1857983.00
04/14/2017 19:45,2,0.281,ACTIVE,213.29,407.57,59.970,1492213503,"274151322000068","219011344069620",38.49,20.30,0,336.04,430.42,11.0,8.7,0.053,761022.2,761022.2,1471,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213530,1857984.00
04/14/2017 19:45,2,0.531,ACTIVE,213.51,341.45,59.975,1492213503,"201051344001135","219011344069620",28.01,16.30,0,333.93,354.67,15.1,12.6,0.088,657774.5,657774.5,1443,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213531,1857985.00
04/14/2017 19:45,2,0.482,ACTIVE,213.74,340.85,59.938,1492213503,"201051344000594","219011344069620",29.54,15.80,0,332.73,353.17,14.5,12.1,0.088,678547.6,678547.6,1443,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213532,1857986.00
04/14/2017 19:45,2,0.494,ACTIVE,213.74,341.15,59.975,1492213503,"201051344001203","219011344069620",29.52,16.70,0,334.84,355.58,14.8,12.4,0.088,666393.3,666393.3,1440,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213533,1857987.00
04/14/2017 19:45,2,0.410,ACTIVE,212.61,339.04,59.996,1492213503,"274151322000054","219011344069620",27.77,18.70,0,333.93,347.16,11.5,9.2,0.071,901699.3,901699.3,1437,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213534,1857988.00
04/14/2017 19:45,2,0.480,ACTIVE,214.19,341.15,59.981,1492213503,"201051344000867","219011344069620",28.77,16.70,0,334.24,353.17,14.0,11.6,0.084,663463.4,663463.4,1446,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213535,1857989.00
04/14/2017 19:45,2,0.512,ACTIVE,213.74,342.35,59.970,1492213503,"201051344001093","219011344069620",29.08,16.70,0,335.14,354.97,15.1,12.6,0.084,665164.8,665164.8,1441,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213536,1857990.00
04/14/2017 19:45,2,0.436,ACTIVE,213.96,341.75,59.975,1492213503,"201051344000900","219011344069620",29.32,17.00,0,334.24,352.87,12.9,10.6,0.084,684714.0,684714.0,1445,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213537,1857991.00
04/14/2017 19:45,2,0.508,ACTIVE,214.41,341.45,59.970,1492213503,"201051344000648","219011344069620",24.39,16.00,0,334.84,353.47,12.5,10.2,0.075,674140.0,674140.0,1444,0,0,0,L,1122011218,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213537,1857992.00
04/14/2017 19:45,2,0.484,ACTIVE,213.96,341.15,59.991,1492213503,"201051344000569","219011344069620",29.00,16.70,0,334.84,354.07,14.2,11.8,0.088,686922.7,686922.7,1438,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213538,1857993.00
04/14/2017 19:45,2,0.492,ACTIVE,213.96,341.15,59.954,1492213503,"201051344000983","219011344069620",28.92,16.70,0,334.54,352.87,14.4,12.0,0.080,677652.4,677652.4,1438,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213539,1857994.00
04/14/2017 19:45,2,0.473,ACTIVE,214.19,341.75,59.965,1492213503,"201051344001158","219011344069620",28.53,15.50,0,333.93,352.87,13.7,11.3,0.084,663374.6,663374.6,1442,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213540,1857995.00
04/14/2017 19:45,2,0.484,ACTIVE,214.41,342.95,59.944,1492213503,"201051344000576","219011344069620",28.23,16.70,0,334.84,354.37,13.9,11.5,0.084,677415.8,677415.8,1444,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213541,1857996.00
04/14/2017 19:45,2,0.404,ACTIVE,212.61,340.25,59.959,1492213503,"274151322000087","219011344069620",27.77,22.80,0,334.24,347.16,11.3,9.0,0.053,873853.3,873853.3,1452,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492213542,1857997.00
04/14/2017 20:00,2,0.318,ACTIVE,214.41,341.15,59.986,1492214403,"201051344000645","219011344069620",27.39,17.00,0,334.54,349.26,8.8,6.6,0.044,676606.7,676606.7,1441,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214404,1857998.00
04/14/2017 20:00,2,0.246,ACTIVE,213.06,338.14,60.002,1492214403,"274151322000085","219011344069620",27.31,18.30,0,334.54,343.55,6.8,4.7,0.027,898816.7,898816.7,1436,0,0,0,L,1151911521,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214405,1857999.00
04/14/2017 20:00,2,0.324,ACTIVE,214.64,342.65,59.996,1492214403,"201051344000633","219011344069620",28.77,15.50,0,334.24,351.37,9.5,7.2,0.040,663037.2,663037.2,1445,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214406,1858000.00
04/14/2017 20:00,2,0.326,ACTIVE,213.96,341.45,59.986,1492214403,"201051344000469","219011344069620",28.77,15.30,0,333.33,348.36,9.6,7.3,0.044,665828.4,665828.4,1440,0,0,0,L,1122011218,0,121.55,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214407,1858001.00
04/14/2017 20:00,2,0.332,ACTIVE,213.51,341.15,60.012,1492214403,"201051344000646","219011344069620",28.84,15.50,0,333.33,349.86,9.7,7.5,0.040,659351.2,659351.2,1442,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214408,1858002.00
04/14/2017 20:00,2,0.275,ACTIVE,212.38,337.84,59.991,1492214403,"274151322000052","219011344069620",27.39,17.80,0,333.93,344.15,7.7,5.5,0.027,931256.8,931256.8,1440,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214409,1858003.00
04/14/2017 20:00,2,0.371,ACTIVE,214.19,341.15,60.007,1492214403,"201051344000585","219011344069620",28.09,15.80,0,334.24,350.17,10.6,8.3,0.044,670395.7,670395.7,1442,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214410,1858004.00
04/14/2017 20:00,2,0.340,ACTIVE,213.96,339.65,59.996,1492214403,"201051344001230","219011344069620",27.83,15.30,0,333.33,348.66,9.6,7.3,0.044,663701.7,663701.7,1442,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214411,1858005.00
04/14/2017 20:00,2,0.338,ACTIVE,214.41,341.45,59.996,1492214403,"201051344000582","219011344069620",27.95,16.00,0,333.63,349.86,9.6,7.3,0.044,653689.4,653689.4,1437,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214412,1858006.00
04/14/2017 20:00,2,0.361,ACTIVE,213.74,339.95,59.996,1492214403,"201051344000955","219011344069620",28.11,16.00,0,333.63,348.36,10.3,8.0,0.049,671982.1,671982.1,1443,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214413,1858007.00
04/14/2017 20:00,2,0.158,ACTIVE,212.83,355.88,59.996,1492214403,"274151322000094","219011344069620",33.12,19.50,0,335.74,413.59,5.3,3.2,0.027,760664.2,760664.2,1474,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214414,1858008.00
04/14/2017 20:00,2,0.348,ACTIVE,214.19,340.55,60.023,1492214403,"201051344000579","219011344069620",29.14,15.50,0,334.54,348.96,10.3,8.0,0.040,683436.7,683436.7,1443,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214414,1858009.00
04/14/2017 20:00,2,0.365,ACTIVE,213.74,339.95,59.991,1492214403,"201051344000890","219011344069620",27.93,15.80,0,334.24,349.26,10.4,8.1,0.049,665815.0,665815.0,1441,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214415,1858010.00
04/14/2017 20:00,2,0.350,ACTIVE,214.19,340.55,60.023,1492214403,"201051344000438","219011344069620",28.19,15.50,0,335.14,349.86,10.0,7.8,0.044,668719.4,668719.4,1439,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214416,1858011.00
04/14/2017 20:00,2,0.377,ACTIVE,214.19,339.95,59.986,1492214403,"201051344000417","219011344069620",18.19,15.50,0,334.24,347.46,7.0,4.8,0.031,630890.6,630890.6,1449,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214417,1858012.00
04/14/2017 20:00,2,0.250,ACTIVE,213.06,339.04,60.002,1492214403,"274151322000083","219011344069620",27.55,18.00,0,334.24,343.85,7.0,4.8,0.035,921975.1,921975.1,1440,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214418,1858013.00
04/14/2017 20:00,2,0.271,ACTIVE,213.29,338.44,59.986,1492214403,"274151322000076","219011344069620",27.51,17.80,0,335.44,344.76,7.6,5.4,0.040,982646.4,982646.4,1441,0,0,0,L,1151911521,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214419,1858014.00
04/14/2017 20:00,2,0.328,ACTIVE,213.96,339.95,59.986,1492214403,"201051344000868","219011344069620",28.07,15.80,0,332.73,349.26,9.3,7.1,0.040,664465.6,664465.6,1444,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214420,1858015.00
04/14/2017 20:00,2,0.258,ACTIVE,212.83,338.44,59.991,1492214403,"274151322000095","219011344069620",27.61,17.80,0,333.93,343.55,7.2,5.1,0.031,973256.6,973256.6,1438,0,0,0,L,1151911521,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214421,1858016.00
04/14/2017 20:00,2,0.303,ACTIVE,213.96,340.55,59.959,1492214403,"201051344000988","219011344069620",18.45,15.50,0,333.33,348.06,5.7,3.6,0.022,606057.1,606057.1,1442,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214422,1858017.00
04/14/2017 20:00,2,0.342,ACTIVE,213.74,339.65,59.986,1492214403,"201051344001025","219011344069620",28.07,15.50,0,335.14,349.56,9.7,7.5,0.053,667988.1,667988.1,1442,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214423,1858018.00
04/14/2017 20:00,2,0.330,ACTIVE,214.19,340.25,59.991,1492214403,"201051344000458","219011344069620",28.03,17.30,0,334.24,348.66,9.4,7.1,0.040,676716.3,676716.3,1438,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214424,1858019.00
04/14/2017 20:00,2,0.314,ACTIVE,214.64,342.35,60.002,1492214403,"201051344000853","219011344069620",28.71,16.00,0,335.44,350.17,9.2,7.0,0.044,677056.8,677056.8,1439,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214425,1858020.00
04/14/2017 20:00,2,0.318,ACTIVE,214.41,341.75,59.996,1492214403,"201051344000685","219011344069620",28.45,15.50,0,334.84,351.07,9.2,7.0,0.044,668856.8,668856.8,1444,0,0,0,L,1122011218,0,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214426,1858021.00
04/14/2017 20:00,2,0.336,ACTIVE,214.19,341.15,59.986,1492214403,"201051344000917","219011344069620",27.93,16.70,0,333.93,350.17,9.5,7.3,0.044,665473.0,665473.0,1443,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214427,1858022.00
04/14/2017 20:00,2,0.328,ACTIVE,214.19,340.85,59.991,1492214403,"201051344001145","219011344069620",28.35,15.00,0,335.14,350.77,9.4,7.2,0.049,673313.6,673313.6,1442,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214427,1858023.00
04/14/2017 20:00,2,0.338,ACTIVE,214.19,341.15,59.986,1492214403,"201051344000651","219011344069620",28.15,15.80,0,334.84,350.47,9.7,7.4,0.044,662070.1,662070.1,1441,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214428,1858024.00
04/14/2017 20:00,2,0.232,ACTIVE,212.61,337.54,59.933,1492214403,"274151322000088","219011344069620",26.50,17.50,0,333.93,343.25,6.3,4.1,0.027,883591.5,883591.5,1442,0,0,0,L,1151911521,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214429,1858025.00
04/14/2017 20:00,2,0.178,ACTIVE,213.51,368.20,59.975,1492214403,"274151322000068","219011344069620",34.41,19.80,0,336.64,418.70,6.2,4.0,0.027,761023.9,761023.9,1472,0,0,0,L,1151911521,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214430,1858026.00
04/14/2017 20:00,2,0.354,ACTIVE,213.74,339.34,59.970,1492214403,"201051344001135","219011344069620",27.85,15.80,0,334.84,348.66,10.0,7.7,0.049,657777.2,657777.2,1444,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214431,1858027.00
04/14/2017 20:00,2,0.322,ACTIVE,213.96,341.15,59.970,1492214403,"201051344000594","219011344069620",29.04,15.50,0,333.33,348.66,9.5,7.3,0.044,678550.0,678550.0,1444,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214432,1858028.00
04/14/2017 20:00,2,0.344,ACTIVE,214.19,340.25,59.975,1492214403,"201051344001203","219011344069620",27.67,16.00,0,334.54,350.47,9.6,7.4,0.044,666395.9,666395.9,1441,0,0,0,L,1122011218,0,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214433,1858029.00
04/14/2017 20:00,2,0.246,ACTIVE,212.61,338.74,59.949,1492214403,"274151322000054","219011344069620",27.33,18.30,0,333.93,343.85,6.8,4.7,0.040,901701.1,901701.1,1438,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214434,1858030.00
04/14/2017 20:00,2,0.316,ACTIVE,214.41,339.95,59.986,1492214403,"201051344000867","219011344069620",28.65,16.30,0,333.33,348.66,9.2,6.9,0.040,663465.8,663465.8,1447,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214435,1858031.00
04/14/2017 20:00,2,0.359,ACTIVE,214.19,341.15,59.970,1492214403,"201051344001093","219011344069620",27.87,16.30,0,334.84,349.26,10.2,7.9,0.040,665167.5,665167.5,1442,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214436,1858032.00
04/14/2017 20:00,2,0.287,ACTIVE,213.96,340.55,59.970,1492214403,"201051344000900","219011344069620",27.57,16.30,0,333.63,348.96,8.1,5.9,0.044,684716.1,684716.1,1446,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214436,1858033.00
04/14/2017 20:00,2,0.328,ACTIVE,214.41,340.25,60.018,1492214403,"201051344000648","219011344069620",28.07,15.50,0,334.24,348.96,9.3,7.1,0.040,674142.2,674142.2,1445,0,0,0,L,1122011218,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214437,1858034.00
04/14/2017 20:00,2,0.328,ACTIVE,214.41,340.85,59.970,1492214403,"201051344000569","219011344069620",28.11,16.30,0,333.93,348.66,9.3,7.1,0.044,686925.1,686925.1,1439,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214438,1858035.00
04/14/2017 20:00,2,0.338,ACTIVE,214.19,340.25,59.965,1492214403,"201051344000983","219011344069620",28.21,16.30,0,333.93,348.66,9.7,7.4,0.044,677654.8,677654.8,1439,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214439,1858036.00
04/14/2017 20:00,2,0.322,ACTIVE,214.19,340.55,59.965,1492214403,"201051344001158","219011344069620",27.27,15.30,0,333.93,348.66,8.9,6.7,0.044,663376.9,663376.9,1443,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214440,1858037.00
04/14/2017 20:00,2,0.318,ACTIVE,214.87,342.05,59.986,1492214403,"201051344000576","219011344069620",28.15,16.00,0,334.54,349.86,9.2,6.9,0.044,677418.1,677418.1,1445,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214441,1858038.00
04/14/2017 20:00,2,0.252,ACTIVE,213.06,338.74,59.965,1492214403,"274151322000087","219011344069620",27.02,22.00,0,334.24,343.55,6.9,4.7,0.018,873855.0,873855.0,1453,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492214442,1858039.00
04/14/2017 20:15,2,0.186,ACTIVE,214.41,340.85,59.949,1492215304,"201051344000645","219011344069620",26.84,16.70,0,336.04,347.16,5.1,3.0,0.009,676608.0,676608.0,1442,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215305,1858040.00
04/14/2017 20:15,2,0.115,ACTIVE,212.83,337.54,59.986,1492215304,"274151322000085","219011344069620",26.02,18.00,0,334.24,341.75,3.1,1.1,0.004,898817.4,898817.4,1437,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215306,1858041.00
04/14/2017 20:15,2,0.223,ACTIVE,214.64,341.45,59.975,1492215304,"201051344000633","219011344069620",25.98,15.50,0,335.44,348.36,5.9,3.8,0.013,663038.6,663038.6,1446,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215307,1858042.00
04/14/2017 20:15,2,0.223,ACTIVE,214.19,340.25,59.986,1492215304,"201051344000469","219011344069620",26.80,15.00,0,333.33,345.96,6.1,3.9,0.009,665829.9,665829.9,1441,0,0,0,L,1122011218,0,121.78,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215308,1858043.00
04/14/2017 20:15,2,0.215,ACTIVE,213.74,339.65,59.986,1492215304,"201051344000646","219011344069620",27.43,15.30,0,333.63,347.46,6.0,3.9,0.009,659352.7,659352.7,1443,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215309,1858044.00
04/14/2017 20:15,2,0.145,ACTIVE,212.61,336.64,59.981,1492215304,"274151322000052","219011344069620",26.36,17.50,0,333.93,342.35,3.9,1.8,0.004,931257.8,931257.8,1441,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215310,1858045.00
04/14/2017 20:15,2,0.238,ACTIVE,214.19,340.55,59.975,1492215304,"201051344000585","219011344069620",27.25,15.80,0,334.24,346.56,6.6,4.4,0.013,670397.4,670397.4,1443,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215310,1858046.00
04/14/2017 20:15,2,0.225,ACTIVE,213.96,339.34,59.981,1492215304,"201051344001230","219011344069620",25.27,15.30,0,333.03,345.06,5.8,3.6,0.009,663703.2,663703.2,1443,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215311,1858047.00
04/14/2017 20:15,2,0.211,ACTIVE,214.41,340.55,59.970,1492215304,"201051344000582","219011344069620",27.04,15.80,0,334.54,346.26,5.8,3.7,0.009,653690.8,653690.8,1438,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215312,1858048.00
04/14/2017 20:15,2,0.234,ACTIVE,213.51,339.34,59.991,1492215304,"201051344000955","219011344069620",27.04,15.80,0,333.63,345.66,6.5,4.3,0.013,671983.7,671983.7,1444,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215313,1858049.00
04/14/2017 20:15,2,0.064,ACTIVE_NO_POWER,212.83,338.74,59.981,1492215304,"274151322000094","219011344069620",28.98,18.30,0,335.44,360.69,1.9,0.0,0.000,760664.6,760664.6,1475,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215314,1858050.00
04/14/2017 20:15,2,0.242,ACTIVE,213.96,339.34,59.959,1492215304,"201051344000579","219011344069620",26.98,15.50,0,334.84,346.26,6.6,4.5,0.013,683438.4,683438.4,1444,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215315,1858051.00
04/14/2017 20:15,2,0.236,ACTIVE,213.96,339.95,59.996,1492215304,"201051344000890","219011344069620",24.87,15.50,0,333.93,346.26,5.8,3.7,0.013,665816.7,665816.7,1442,0,0,0,L,1122011218,0,123.14,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215316,1858052.00
04/14/2017 20:15,2,0.225,ACTIVE,214.19,339.65,59.981,1492215304,"201051344000438","219011344069620",27.17,15.50,0,334.54,346.26,6.2,4.0,0.009,668721.0,668721.0,1440,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215317,1858053.00
04/14/2017 20:15,2,0.240,ACTIVE,214.19,339.95,59.981,1492215304,"201051344000417","219011344069620",17.89,15.30,0,334.54,344.45,4.4,2.3,0.000,630891.6,630891.6,1450,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215318,1858054.00
04/14/2017 20:15,2,0.117,ACTIVE,212.83,338.44,59.975,1492215304,"274151322000083","219011344069620",26.52,17.80,0,334.54,342.05,3.1,1.1,0.009,921975.9,921975.9,1441,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215319,1858055.00
04/14/2017 20:15,2,0.127,ACTIVE,213.29,338.44,59.981,1492215304,"274151322000076","219011344069620",26.74,17.50,0,335.44,342.95,3.5,1.4,0.009,982647.3,982647.3,1442,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215320,1858056.00
04/14/2017 20:15,2,0.207,ACTIVE,213.96,339.95,59.986,1492215304,"201051344000868","219011344069620",26.26,15.30,0,333.93,346.26,5.5,3.4,0.009,664466.9,664466.9,1445,0,0,0,L,1122011218,0,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215321,1858057.00
04/14/2017 20:15,2,0.119,ACTIVE,212.83,336.64,59.986,1492215304,"274151322000095","219011344069620",25.56,17.50,0,333.93,342.95,3.1,1.1,0.004,973257.5,973257.5,1439,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215322,1858058.00
04/14/2017 20:15,2,0.168,ACTIVE,213.96,341.15,60.012,1492215304,"201051344000988","219011344069620",17.93,15.30,0,333.33,346.86,3.0,1.0,0.000,606057.7,606057.7,1443,0,0,0,L,1122011218,0,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215322,1858059.00
04/14/2017 20:15,2,0.209,ACTIVE,213.74,338.74,59.981,1492215304,"201051344001025","219011344069620",26.94,15.30,0,333.33,346.56,5.7,3.6,0.013,667989.6,667989.6,1443,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215323,1858060.00
04/14/2017 20:15,2,0.207,ACTIVE,213.96,339.34,60.007,1492215304,"201051344000458","219011344069620",26.46,16.70,0,334.84,346.26,5.5,3.4,0.013,676717.7,676717.7,1439,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215324,1858061.00
04/14/2017 20:15,2,0.195,ACTIVE,214.64,341.15,59.996,1492215304,"201051344000853","219011344069620",26.28,15.80,0,336.34,347.76,5.3,3.2,0.009,677058.2,677058.2,1440,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215325,1858062.00
04/14/2017 20:15,2,0.201,ACTIVE,214.19,340.85,59.991,1492215304,"201051344000685","219011344069620",26.30,15.30,0,334.54,347.16,5.4,3.3,0.004,668858.2,668858.2,1445,0,0,0,L,1122011218,0,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215326,1858063.00
04/14/2017 20:15,2,0.215,ACTIVE,214.19,340.25,59.991,1492215304,"201051344000917","219011344069620",26.10,16.30,0,334.24,346.86,5.7,3.5,0.009,665474.4,665474.4,1444,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215327,1858064.00
04/14/2017 20:15,2,0.199,ACTIVE,214.41,339.95,59.986,1492215304,"201051344001145","219011344069620",26.62,15.00,0,335.74,346.86,5.4,3.3,0.009,673315.0,673315.0,1443,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215328,1858065.00
04/14/2017 20:15,2,0.217,ACTIVE,214.19,339.95,59.975,1492215304,"201051344000651","219011344069620",26.48,15.50,0,334.84,346.56,5.8,3.7,0.009,662071.6,662071.6,1442,0,0,0,L,1122011218,0,123.36,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215329,1858066.00
04/14/2017 20:15,2,0.105,ACTIVE,212.38,337.24,59.981,1492215304,"274151322000088","219011344069620",24.47,17.50,0,333.93,341.75,2.6,0.6,0.004,883592.1,883592.1,1443,0,0,0,L,1151911521,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215330,1858067.00
04/14/2017 20:15,2,0.082,ACTIVE,213.51,339.04,60.018,1492215304,"274151322000068","219011344069620",29.06,19.30,0,336.34,371.51,2.4,0.4,0.000,761024.5,761024.5,1473,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215331,1858068.00
04/14/2017 20:15,2,0.217,ACTIVE,213.74,338.14,59.991,1492215304,"201051344001135","219011344069620",26.96,15.80,0,334.54,345.06,6.0,3.8,0.009,657778.7,657778.7,1445,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215332,1858069.00
04/14/2017 20:15,2,0.215,ACTIVE,213.74,339.65,60.028,1492215304,"201051344000594","219011344069620",26.18,15.50,0,333.33,346.26,5.7,3.6,0.004,678551.5,678551.5,1445,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215333,1858070.00
04/14/2017 20:15,2,0.219,ACTIVE,214.19,339.95,59.981,1492215304,"201051344001203","219011344069620",26.30,15.80,0,334.84,347.16,5.8,3.7,0.009,666397.4,666397.4,1442,0,0,0,L,1122011218,0,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215333,1858071.00
04/14/2017 20:15,2,0.113,ACTIVE,212.61,337.54,59.975,1492215304,"274151322000054","219011344069620",25.96,18.00,0,333.93,341.75,3.0,1.0,0.000,901701.8,901701.8,1439,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215334,1858072.00
04/14/2017 20:15,2,0.205,ACTIVE,214.41,339.34,60.028,1492215304,"201051344000867","219011344069620",26.26,16.30,0,334.84,345.06,5.5,3.4,0.009,663467.1,663467.1,1448,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215335,1858073.00
04/14/2017 20:15,2,0.236,ACTIVE,213.96,340.55,59.986,1492215304,"201051344001093","219011344069620",26.38,15.80,0,333.93,346.26,6.3,4.2,0.009,665169.1,665169.1,1443,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215336,1858074.00
04/14/2017 20:15,2,0.158,ACTIVE,214.19,340.25,59.986,1492215304,"201051344000900","219011344069620",25.92,16.00,0,334.84,346.56,4.2,2.1,0.004,684717.2,684717.2,1447,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215337,1858075.00
04/14/2017 20:15,2,0.213,ACTIVE,214.19,339.34,59.970,1492215304,"201051344000648","219011344069620",26.16,15.30,0,335.44,347.46,5.7,3.5,0.009,674143.6,674143.6,1446,0,0,0,L,1122011218,0,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215338,1858076.00
04/14/2017 20:15,2,0.203,ACTIVE,214.19,339.34,59.996,1492215304,"201051344000569","219011344069620",26.96,16.00,0,335.14,346.86,5.5,3.4,0.009,686926.5,686926.5,1440,0,0,0,L,1122011218,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215339,1858077.00
04/14/2017 20:15,2,0.223,ACTIVE,214.19,339.34,59.991,1492215304,"201051344000983","219011344069620",25.66,16.00,0,334.84,345.96,5.8,3.7,0.009,677656.3,677656.3,1440,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215340,1858078.00
04/14/2017 20:15,2,0.193,ACTIVE,214.19,339.04,59.981,1492215304,"201051344001158","219011344069620",26.20,15.30,0,334.24,346.56,5.2,3.1,0.004,663378.2,663378.2,1444,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215341,1858079.00
