ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/14/2017 20:15,2,0.209,ACTIVE,214.64,340.85,59.981,1492215304,"201051344000576","219011344069620",25.25,15.80,0,336.04,347.16,5.4,3.3,0.009,677419.4,677419.4,1446,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215342,1858080.00
04/14/2017 20:15,2,0.029,ALERT,213.06,299.67,59.981,1492215304,"274151322000087","219011344069620",30.34,21.00,0,298.17,342.05,0.0,0.0,0.000,873855.8,873855.8,1454,0,0,0,L,1151911521,0,122.46,123.14,0002,16,0,0,0,0,0,0,14,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492215343,1858081.00
04/14/2017 20:30,2,0.109,ALERT,214.41,301.77,59.928,1492216203,"201051344000645","219011344069620",20.36,15.80,0,300.87,343.25,2.3,0.3,0.000,676608.4,676608.4,1443,0,0,0,L,1122011218,0,122.23,123.36,0002,13,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216205,1858082.00
04/14/2017 20:30,2,0.055,ALERT,212.61,299.07,59.954,1492216203,"274151322000085","219011344069620",20.00,17.00,0,296.96,347.76,1.1,0.0,0.000,898817.5,898817.5,1438,0,0,0,L,1151911521,0,122.91,122.46,0002,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216207,1858083.00
04/14/2017 20:30,2,0.133,ALERT,214.19,301.17,60.012,1492216203,"201051344000633","219011344069620",19.34,15.00,0,298.17,344.76,2.6,0.6,0.000,663039.2,663039.2,1447,0,0,0,L,1122011218,0,122.01,123.36,0002,14,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216209,1858084.00
04/14/2017 20:30,2,0.146,ALERT,213.74,301.47,59.933,1492216203,"201051344000469","219011344069620",19.90,14.30,0,299.07,343.85,3.0,1.0,0.000,665830.5,665830.5,1442,0,0,0,L,1122011218,0,121.10,123.14,0002,11,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216211,1858085.00
04/14/2017 20:30,2,0.131,ALERT,213.74,301.77,59.970,1492216203,"201051344000646","219011344069620",20.00,14.70,0,300.57,342.05,2.7,0.6,0.000,659353.3,659353.3,1444,0,0,0,L,1122011218,0,122.68,122.01,0002,12,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216212,1858086.00
04/14/2017 20:30,2,0.080,ALERT,212.16,300.27,59.965,1492216203,"274151322000052","219011344069620",19.34,16.70,0,296.66,340.55,1.6,0.0,0.000,931257.9,931257.9,1442,0,0,0,L,1151911521,0,121.55,122.68,0002,14,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216214,1858087.00
04/14/2017 20:30,2,0.156,ALERT,213.96,302.07,59.965,1492216203,"201051344000585","219011344069620",20.34,15.30,0,300.57,359.18,3.2,1.2,0.000,670398.1,670398.1,1444,0,0,0,L,1122011218,0,122.23,122.68,0002,12,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216216,1858088.00
04/14/2017 20:30,2,0.135,ALERT,213.51,301.77,59.970,1492216203,"201051344001230","219011344069620",18.49,14.30,0,301.47,341.75,2.5,0.5,0.000,663703.7,663703.7,1444,0,0,0,L,1122011218,0,122.68,121.78,0002,11,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216218,1858089.00
04/14/2017 20:30,2,0.131,ALERT,214.41,302.98,59.970,1492216203,"201051344000582","219011344069620",20.75,15.00,0,301.77,358.88,2.8,0.7,0.000,653691.4,653691.4,1439,0,0,0,L,1122011218,0,122.68,122.68,0002,13,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216220,1858090.00
04/14/2017 20:30,2,0.152,ALERT,213.51,302.07,59.981,1492216203,"201051344000955","219011344069620",19.64,15.00,0,301.17,340.85,3.0,1.0,0.000,671984.4,671984.4,1445,0,0,0,L,1122011218,0,122.23,122.23,0002,12,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216221,1858091.00
04/14/2017 20:30,2,0.000,ALERT,212.61,323.11,59.965,1492216203,"274151322000094","219011344069620",38.82,17.00,0,296.66,397.35,0.0,0.0,0.000,760664.6,760664.6,1476,0,0,0,L,1151911521,0,122.01,122.91,0100,13,0,0,0,0,0,0,202,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1492216223,1858092.00
04/14/2017 20:30,2,0.160,ALERT,213.74,302.37,59.986,1492216203,"201051344000579","219011344069620",19.08,14.70,0,300.57,342.95,3.1,1.1,0.000,683439.1,683439.1,1445,0,0,0,L,1122011218,0,121.55,122.68,0002,11,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216225,1858093.00
04/14/2017 20:30,2,0.152,ALERT,213.74,302.37,59.938,1492216203,"201051344000890","219011344069620",20.57,15.00,0,301.77,342.05,3.2,1.1,0.000,665817.3,665817.3,1443,0,0,0,L,1122011218,0,122.68,121.78,0002,15,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216227,1858094.00
04/14/2017 20:30,2,0.141,ALERT,213.96,301.77,59.996,1492216203,"201051344000438","219011344069620",19.82,14.70,0,301.17,342.65,2.9,0.8,0.000,668721.6,668721.6,1441,0,0,0,L,1122011218,0,122.91,122.23,0002,14,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216229,1858095.00
04/14/2017 20:30,2,0.158,ALERT,214.19,301.47,59.981,1492216203,"201051344000417","219011344069620",16.24,14.30,0,300.27,344.15,2.6,0.6,0.000,630891.9,630891.9,1451,0,0,0,L,1122011218,0,122.46,122.23,0002,12,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216231,1858096.00
04/14/2017 20:30,2,0.055,ALERT,212.38,299.07,59.981,1492216203,"274151322000083","219011344069620",18.83,16.30,0,297.57,353.17,1.1,0.0,0.000,921976.0,921976.0,1442,0,0,0,L,1151911521,0,122.01,122.68,0002,11,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216233,1858097.00
04/14/2017 20:30,2,0.057,ALERT,213.29,299.37,59.975,1492216203,"274151322000076","219011344069620",20.28,16.70,0,297.26,340.85,1.1,0.0,0.000,982647.4,982647.4,1443,0,0,0,L,1151911521,0,122.46,123.14,0002,14,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216235,1858098.00
04/14/2017 20:30,2,0.133,ALERT,213.51,301.77,59.986,1492216203,"201051344000868","219011344069620",18.43,15.00,0,300.57,342.95,2.5,0.5,0.000,664467.4,664467.4,1446,0,0,0,L,1122011218,0,121.33,123.14,0002,12,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216237,1858099.00
04/14/2017 20:30,2,0.049,ALERT,212.16,300.27,59.996,1492216203,"274151322000095","219011344069620",20.02,16.30,0,298.17,346.56,1.0,0.0,0.000,973257.5,973257.5,1440,0,0,0,L,1151911521,0,122.46,122.23,0002,13,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216238,1858100.00
04/14/2017 20:30,2,0.096,ALERT,213.74,301.77,60.028,1492216203,"201051344000988","219011344069620",16.24,14.70,0,297.57,343.25,1.6,0.0,0.000,606057.8,606057.8,1444,0,0,0,L,1122011218,0,121.55,123.14,0002,11,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216240,1858101.00
04/14/2017 20:30,2,0.123,ALERT,213.74,301.17,59.986,1492216203,"201051344001025","219011344069620",20.56,14.70,0,300.27,359.78,2.6,0.6,0.000,667990.1,667990.1,1444,0,0,0,L,1122011218,0,122.23,122.23,0002,12,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216242,1858102.00
04/14/2017 20:30,2,0.123,ALERT,213.51,301.47,59.991,1492216203,"201051344000458","219011344069620",18.89,15.80,0,300.57,342.65,2.4,0.3,0.000,676718.2,676718.2,1440,0,0,0,L,1122011218,0,121.78,122.91,0002,13,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216244,1858103.00
04/14/2017 20:30,2,0.113,ALERT,214.19,301.17,59.991,1492216203,"201051344000853","219011344069620",17.39,15.00,0,300.27,344.15,2.0,0.0,0.000,677058.6,677058.6,1441,0,0,0,L,1122011218,0,122.23,123.14,0002,14,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216246,1858104.00
04/14/2017 20:30,2,0.107,ALERT,214.19,301.77,59.986,1492216203,"201051344000685","219011344069620",19.34,14.70,0,300.87,342.65,2.1,0.1,0.000,668858.7,668858.7,1446,0,0,0,L,1122011218,0,123.36,122.23,0002,12,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216247,1858105.00
04/14/2017 20:30,2,0.127,ALERT,213.96,301.17,60.002,1492216203,"201051344000917","219011344069620",18.92,15.80,0,299.37,343.85,2.4,0.4,0.000,665474.9,665474.9,1445,0,0,0,L,1122011218,0,122.46,122.68,0002,12,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216249,1858106.00
04/14/2017 20:30,2,0.119,ALERT,213.96,302.07,59.981,1492216203,"201051344001145","219011344069620",19.54,14.30,0,301.17,342.95,2.4,0.4,0.000,673315.5,673315.5,1444,0,0,0,L,1122011218,0,122.68,122.23,0002,13,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216251,1858107.00
04/14/2017 20:30,2,0.131,ALERT,213.74,300.87,59.944,1492216203,"201051344000651","219011344069620",19.62,14.70,0,300.57,343.85,2.6,0.6,0.000,662072.2,662072.2,1443,0,0,0,L,1122011218,0,122.91,121.78,0002,12,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216253,1858108.00
04/14/2017 20:30,2,0.039,ALERT,212.16,299.07,59.991,1492216203,"274151322000088","219011344069620",17.79,16.70,0,297.26,348.36,0.7,0.0,0.000,883592.2,883592.2,1444,0,0,0,L,1151911521,0,122.91,122.23,0002,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216255,1858109.00
04/14/2017 20:30,2,0.010,ALERT,212.83,310.79,59.954,1492216203,"274151322000068","219011344069620",39.00,17.50,0,296.66,392.25,0.0,0.0,0.000,761024.5,761024.5,1474,0,0,0,L,1151911521,0,122.68,122.91,0100,16,0,0,0,0,0,0,199,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1492216256,1858110.00
04/14/2017 20:30,2,0.137,ALERT,213.29,301.47,59.991,1492216203,"201051344001135","219011344069620",19.80,15.00,0,300.87,359.48,2.8,0.7,0.000,657779.3,657779.3,1446,0,0,0,L,1122011218,0,122.23,122.01,0002,14,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216258,1858111.00
04/14/2017 20:30,2,0.129,ALERT,213.29,302.07,59.991,1492216203,"201051344000594","219011344069620",18.77,14.70,0,299.97,342.35,2.5,0.5,0.000,678552.0,678552.0,1446,0,0,0,L,1122011218,0,121.55,122.68,0002,11,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216260,1858112.00
04/14/2017 20:30,2,0.133,ALERT,213.96,301.47,59.986,1492216203,"201051344001203","219011344069620",18.79,15.00,0,300.87,363.99,2.5,0.5,0.000,666397.9,666397.9,1443,0,0,0,L,1122011218,0,123.14,121.78,0002,12,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216262,1858113.00
04/14/2017 20:30,2,0.049,ALERT,212.16,298.77,60.002,1492216203,"274151322000054","219011344069620",18.23,17.00,0,297.26,344.76,0.9,0.0,0.000,901701.9,901701.9,1440,0,0,0,L,1151911521,0,122.23,122.23,0002,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216264,1858114.00
04/14/2017 20:30,2,0.123,ALERT,213.96,301.17,59.981,1492216203,"201051344000867","219011344069620",17.95,15.50,0,299.97,342.95,2.2,0.2,0.000,663467.6,663467.6,1449,0,0,0,L,1122011218,0,122.01,122.91,0002,12,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216265,1858115.00
04/14/2017 20:30,2,0.160,ALERT,213.74,301.47,60.002,1492216203,"201051344001093","219011344069620",18.45,15.30,0,300.57,342.05,3.0,1.0,0.000,665169.7,665169.7,1444,0,0,0,L,1122011218,0,122.46,122.23,0002,14,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216267,1858116.00
04/14/2017 20:30,2,0.084,ALERT,213.51,301.47,59.986,1492216203,"201051344000900","219011344069620",17.12,15.30,0,299.67,342.65,1.5,0.0,0.000,684717.4,684717.4,1448,0,0,0,L,1122011218,0,121.78,122.91,0002,12,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216269,1858117.00
04/14/2017 20:30,2,0.127,ALERT,213.96,300.87,59.959,1492216203,"201051344000648","219011344069620",17.83,14.70,0,299.67,342.35,2.3,0.3,0.000,674144.1,674144.1,1447,0,0,0,L,1122011218,0,121.33,123.36,0002,11,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216271,1858118.00
04/14/2017 20:30,2,0.129,ALERT,213.74,301.77,59.970,1492216203,"201051344000569","219011344069620",17.97,15.30,0,300.87,343.55,2.4,0.3,0.000,686927.0,686927.0,1441,0,0,0,L,1122011218,0,121.33,123.14,0002,12,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216273,1858119.00
04/14/2017 20:30,2,0.141,ALERT,213.74,301.77,59.959,1492216203,"201051344000983","219011344069620",17.71,15.30,0,300.57,342.35,2.5,0.5,0.000,677656.9,677656.9,1441,0,0,0,L,1122011218,0,121.55,122.68,0002,14,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216274,1858120.00
04/14/2017 20:30,2,0.113,ALERT,213.74,301.17,59.975,1492216203,"201051344001158","219011344069620",17.33,14.30,0,299.37,342.35,2.0,0.0,0.000,663378.6,663378.6,1445,0,0,0,L,1122011218,0,121.55,122.68,0002,13,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216276,1858121.00
04/14/2017 20:30,2,0.117,ALERT,214.19,301.77,59.959,1492216203,"201051344000576","219011344069620",16.50,15.00,0,299.97,342.65,2.0,0.0,0.000,677419.9,677419.9,1447,0,0,0,L,1122011218,0,122.01,122.91,0002,11,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216278,1858122.00
04/14/2017 20:30,2,0.064,ALERT,212.61,298.17,59.959,1492216203,"274151322000087","219011344069620",16.06,19.00,0,296.36,339.04,1.0,0.0,0.000,873855.9,873855.9,1456,0,0,0,L,1151911521,0,122.46,122.68,0002,16,0,0,0,0,0,0,66,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492216280,1858123.00
04/14/2017 20:45,2,0.000,ALERT,213.51,300.57,59.996,1492217103,"201051344000645","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,676608.4,676608.4,1445,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1492217105,1858124.00
04/14/2017 20:45,2,0.000,ALERT,211.70,298.17,60.002,1492217103,"274151322000085","219011344069620",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,898817.5,898817.5,1440,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1492217107,1858125.00
04/14/2017 20:45,2,0.000,ALERT,213.51,299.97,59.981,1492217103,"201051344000633","219011344069620",0.00,14.00,0,297.57,302.68,0.0,0.0,0.000,663039.2,663039.2,1449,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1492217109,1858126.00
04/14/2017 20:45,2,0.000,ALERT,213.06,300.57,59.991,1492217103,"201051344000469","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,665830.5,665830.5,1444,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1492217111,1858127.00
04/14/2017 20:45,2,0.000,ALERT,212.83,300.57,59.975,1492217103,"201051344000646","219011344069620",0.00,14.00,0,299.07,305.98,0.0,0.0,0.000,659353.3,659353.3,1446,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1492217112,1858128.00
04/14/2017 20:45,2,0.000,ALERT,211.48,297.57,59.975,1492217103,"274151322000052","219011344069620",0.00,15.80,0,295.46,301.77,0.0,0.0,0.000,931257.9,931257.9,1444,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1492217114,1858129.00
04/14/2017 20:45,2,0.000,ALERT,213.29,300.57,60.028,1492217103,"201051344000585","219011344069620",0.00,14.30,0,299.07,305.98,0.0,0.0,0.000,670398.2,670398.2,1446,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1492217116,1858130.00
04/14/2017 20:45,2,0.000,ALERT,213.06,300.87,60.018,1492217103,"201051344001230","219011344069620",0.00,13.70,0,299.97,306.88,0.0,0.0,0.000,663703.7,663703.7,1446,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1492217118,1858131.00
04/14/2017 20:45,2,0.000,ALERT,213.74,301.77,59.981,1492217103,"201051344000582","219011344069620",0.00,14.00,0,300.57,306.88,0.0,0.0,0.000,653691.4,653691.4,1441,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1492217120,1858132.00
04/14/2017 20:45,2,0.000,ALERT,212.83,300.57,59.986,1492217103,"201051344000955","219011344069620",0.00,14.30,0,299.67,306.28,0.0,0.0,0.000,671984.5,671984.5,1447,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1492217121,1858133.00
04/14/2017 20:45,2,0.000,ALERT,211.70,297.57,59.970,1492217103,"274151322000094","219011344069620",0.00,15.80,0,295.46,368.80,0.0,0.0,0.000,760664.6,760664.6,1478,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1492217123,1858134.00
04/14/2017 20:45,2,0.000,ALERT,212.83,301.17,59.981,1492217103,"201051344000579","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,683439.2,683439.2,1447,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1492217125,1858135.00
04/14/2017 20:45,2,0.000,ALERT,213.06,301.17,59.975,1492217103,"201051344000890","219011344069620",0.00,14.30,0,300.27,306.88,0.0,0.0,0.000,665817.5,665817.5,1445,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1492217127,1858136.00
04/14/2017 20:45,2,0.000,ALERT,213.06,300.57,59.949,1492217103,"201051344000438","219011344069620",0.00,14.00,0,299.67,306.28,0.0,0.0,0.000,668721.6,668721.6,1443,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1492217129,1858137.00
04/14/2017 20:45,2,0.000,ALERT,213.29,300.27,59.986,1492217103,"201051344000417","219011344069620",0.00,13.70,0,299.07,305.98,0.0,0.0,0.000,630892.0,630892.0,1453,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1492217131,1858138.00
04/14/2017 20:45,2,0.000,ALERT,211.70,297.87,59.970,1492217103,"274151322000083","219011344069620",0.00,15.50,0,296.06,301.47,0.0,0.0,0.000,921976.0,921976.0,1444,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1492217132,1858139.00
04/14/2017 20:45,2,0.000,ALERT,212.16,297.87,59.975,1492217103,"274151322000076","219011344069620",0.00,15.80,0,296.06,301.17,0.0,0.0,0.000,982647.4,982647.4,1445,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1492217134,1858140.00
04/14/2017 20:45,2,0.000,ALERT,212.83,301.17,59.975,1492217103,"201051344000868","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,664467.4,664467.4,1448,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1492217136,1858141.00
04/14/2017 20:45,2,0.000,ALERT,211.70,298.77,59.970,1492217103,"274151322000095","219011344069620",0.00,15.30,0,296.96,301.77,0.0,0.0,0.000,973257.5,973257.5,1442,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1492217138,1858142.00
04/14/2017 20:45,2,0.000,ALERT,212.83,300.57,59.970,1492217103,"201051344000988","219011344069620",0.00,14.00,0,297.26,302.98,0.0,0.0,0.000,606057.8,606057.8,1446,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1492217140,1858143.00
04/14/2017 20:45,2,0.000,ALERT,213.06,299.97,59.996,1492217103,"201051344001025","219011344069620",0.00,13.70,0,299.07,305.98,0.0,0.0,0.000,667990.1,667990.1,1446,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1492217141,1858144.00
04/14/2017 20:45,2,0.000,ALERT,212.83,300.57,59.954,1492217103,"201051344000458","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,676718.2,676718.2,1442,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1492217143,1858145.00
04/14/2017 20:45,2,0.000,ALERT,213.51,300.57,60.023,1492217103,"201051344000853","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,677058.6,677058.6,1443,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1492217145,1858146.00
04/14/2017 20:45,2,0.000,ALERT,213.51,300.87,59.981,1492217103,"201051344000685","219011344069620",0.00,14.00,0,299.37,306.58,0.0,0.0,0.000,668858.7,668858.7,1448,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1492217147,1858147.00
04/14/2017 20:45,2,0.000,ALERT,213.29,300.27,59.944,1492217103,"201051344000917","219011344069620",0.00,14.70,0,298.17,305.38,0.0,0.0,0.000,665474.9,665474.9,1447,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1492217149,1858148.00
04/14/2017 20:45,2,0.000,ALERT,213.29,300.87,60.002,1492217103,"201051344001145","219011344069620",0.00,13.30,0,299.97,306.88,0.0,0.0,0.000,673315.5,673315.5,1446,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1492217151,1858149.00
04/14/2017 20:45,2,0.000,ALERT,213.06,299.97,59.975,1492217103,"201051344000651","219011344069620",0.00,13.70,0,299.07,305.08,0.0,0.0,0.000,662072.2,662072.2,1445,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1492217152,1858150.00
04/14/2017 20:45,2,0.000,ALERT,211.25,297.57,59.975,1492217103,"274151322000088","219011344069620",0.00,15.80,0,295.46,300.87,0.0,0.0,0.000,883592.2,883592.2,1446,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1492217154,1858151.00
04/14/2017 20:45,2,0.000,ALERT,212.38,297.26,59.975,1492217103,"274151322000068","219011344069620",0.00,16.30,0,295.16,373.91,0.0,0.0,0.000,761024.5,761024.5,1476,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1492217156,1858152.00
04/14/2017 20:45,2,0.000,ALERT,212.61,300.27,59.965,1492217103,"201051344001135","219011344069620",0.00,14.30,0,299.67,305.68,0.0,0.0,0.000,657779.3,657779.3,1448,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1492217158,1858153.00
04/14/2017 20:45,2,0.000,ALERT,212.61,301.17,59.965,1492217103,"201051344000594","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,678552.0,678552.0,1448,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1492217160,1858154.00
04/14/2017 20:45,2,0.000,ALERT,213.06,300.57,60.007,1492217103,"201051344001203","219011344069620",0.00,14.00,0,299.67,307.18,0.0,0.0,0.000,666397.9,666397.9,1445,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1492217161,1858155.00
04/14/2017 20:45,2,0.000,ALERT,211.48,297.57,59.975,1492217103,"274151322000054","219011344069620",0.00,16.00,0,295.76,301.47,0.0,0.0,0.000,901701.9,901701.9,1442,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1492217163,1858156.00
04/14/2017 20:45,2,0.000,ALERT,213.06,300.27,59.959,1492217103,"201051344000867","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,663467.6,663467.6,1451,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1492217165,1858157.00
04/14/2017 20:45,2,0.000,ALERT,213.06,300.57,59.965,1492217103,"201051344001093","219011344069620",0.00,14.70,0,299.37,305.68,0.0,0.0,0.000,665169.9,665169.9,1446,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1492217167,1858158.00
04/14/2017 20:45,2,0.000,ALERT,212.83,300.57,59.965,1492217103,"201051344000900","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,684717.4,684717.4,1450,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1492217169,1858159.00
04/14/2017 20:45,2,0.000,ALERT,213.06,299.97,59.965,1492217103,"201051344000648","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,674144.1,674144.1,1449,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1492217170,1858160.00
04/14/2017 20:45,2,0.000,ALERT,213.06,301.17,60.002,1492217103,"201051344000569","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,686927.0,686927.0,1443,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1492217172,1858161.00
04/14/2017 20:45,2,0.000,ALERT,212.83,300.57,59.959,1492217103,"201051344000983","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,677656.9,677656.9,1443,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1492217174,1858162.00
04/14/2017 20:45,2,0.000,ALERT,212.83,299.97,59.996,1492217103,"201051344001158","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,663378.6,663378.6,1447,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1492217176,1858163.00
04/14/2017 20:45,2,0.000,ALERT,213.51,300.87,59.959,1492217103,"201051344000576","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,677419.9,677419.9,1449,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1492217177,1858164.00
04/14/2017 20:45,2,0.000,ALERT,211.70,297.26,59.949,1492217103,"274151322000087","219011344069620",0.00,17.50,0,295.16,300.57,0.0,0.0,0.000,873855.9,873855.9,1458,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1492217179,1858165.00
04/14/2017 21:00,2,0.000,ALERT,213.06,300.57,59.991,1492218004,"201051344000645","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,676608.4,676608.4,1447,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218006,1858166.00
04/14/2017 21:00,2,0.000,ALERT,211.25,297.26,59.975,1492218004,"274151322000085","219011344069620",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,898817.5,898817.5,1442,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492218007,1858167.00
04/14/2017 21:00,2,0.000,ALERT,213.06,299.97,59.991,1492218004,"201051344000633","219011344069620",0.00,13.00,0,296.66,301.77,0.0,0.0,0.000,663039.2,663039.2,1451,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218009,1858168.00
04/14/2017 21:00,2,0.000,ALERT,212.61,300.27,59.944,1492218004,"201051344000469","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,665830.5,665830.5,1446,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218011,1858169.00
04/14/2017 21:00,2,0.000,ALERT,211.93,299.07,59.965,1492218004,"201051344000646","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,659353.3,659353.3,1448,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218013,1858170.00
04/14/2017 21:00,2,0.000,ALERT,211.03,298.17,59.975,1492218004,"274151322000052","219011344069620",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,931257.9,931257.9,1446,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218015,1858171.00
04/14/2017 21:00,2,0.000,ALERT,212.38,299.67,60.002,1492218004,"201051344000585","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,670398.2,670398.2,1448,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218017,1858172.00
04/14/2017 21:00,2,0.000,ALERT,211.93,299.67,59.959,1492218004,"201051344001230","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,663703.7,663703.7,1448,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492218018,1858173.00
04/14/2017 21:00,2,0.000,ALERT,212.61,300.27,59.986,1492218004,"201051344000582","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,653691.4,653691.4,1443,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218020,1858174.00
04/14/2017 21:00,2,0.000,ALERT,211.70,299.37,59.996,1492218004,"201051344000955","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,671984.5,671984.5,1449,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492218022,1858175.00
04/14/2017 21:00,2,0.000,ALERT,211.25,296.66,59.986,1492218004,"274151322000094","219011344069620",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,760664.6,760664.6,1480,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218024,1858176.00
04/14/2017 21:00,2,0.000,ALERT,212.38,300.87,59.986,1492218004,"201051344000579","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,683439.2,683439.2,1449,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218025,1858177.00
04/14/2017 21:00,2,0.000,ALERT,212.16,299.37,59.986,1492218004,"201051344000890","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,665817.5,665817.5,1447,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218027,1858178.00
04/14/2017 21:00,2,0.000,ALERT,212.16,299.07,59.986,1492218004,"201051344000438","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,668721.6,668721.6,1445,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218029,1858179.00
04/14/2017 21:00,2,0.000,ALERT,212.38,298.77,59.991,1492218004,"201051344000417","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,630892.0,630892.0,1455,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218031,1858180.00
04/14/2017 21:00,2,0.000,ALERT,211.25,297.87,59.981,1492218004,"274151322000083","219011344069620",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,921976.0,921976.0,1446,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218033,1858181.00
04/14/2017 21:00,2,0.000,ALERT,211.70,297.26,59.981,1492218004,"274151322000076","219011344069620",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,982647.4,982647.4,1447,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218034,1858182.00
04/14/2017 21:00,2,0.000,ALERT,212.38,300.87,59.954,1492218004,"201051344000868","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,664467.4,664467.4,1450,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218036,1858183.00
04/14/2017 21:00,2,0.000,ALERT,211.25,298.77,59.981,1492218004,"274151322000095","219011344069620",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,973257.5,973257.5,1444,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218038,1858184.00
04/14/2017 21:00,2,0.000,ALERT,212.38,300.57,59.965,1492218004,"201051344000988","219011344069620",0.00,13.30,0,296.06,301.77,0.0,0.0,0.000,606057.8,606057.8,1448,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218040,1858185.00
04/14/2017 21:00,2,0.000,ALERT,211.93,298.47,59.996,1492218004,"201051344001025","219011344069620",0.00,13.00,0,297.57,302.98,0.0,0.0,0.000,667990.1,667990.1,1448,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218042,1858186.00
04/14/2017 21:00,2,0.000,ALERT,212.38,300.27,59.944,1492218004,"201051344000458","219011344069620",0.00,14.30,0,298.17,302.98,0.0,0.0,0.000,676718.2,676718.2,1444,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218044,1858187.00
04/14/2017 21:00,2,0.000,ALERT,213.06,300.27,60.012,1492218004,"201051344000853","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,677058.6,677058.6,1445,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218045,1858188.00
04/14/2017 21:00,2,0.000,ALERT,212.61,299.37,59.965,1492218004,"201051344000685","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,668858.7,668858.7,1450,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218047,1858189.00
04/14/2017 21:00,2,0.000,ALERT,212.16,298.77,59.991,1492218004,"201051344000917","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,665474.9,665474.9,1449,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492218049,1858190.00
04/14/2017 21:00,2,0.000,ALERT,212.38,299.07,59.991,1492218004,"201051344001145","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,673315.5,673315.5,1448,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492218051,1858191.00
04/14/2017 21:00,2,0.000,ALERT,212.16,298.77,59.991,1492218004,"201051344000651","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,662072.2,662072.2,1447,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492218053,1858192.00
04/14/2017 21:00,2,0.000,ALERT,210.57,296.96,59.981,1492218004,"274151322000088","219011344069620",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,883592.2,883592.2,1448,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218054,1858193.00
04/14/2017 21:00,2,0.000,ALERT,211.70,296.36,59.991,1492218004,"274151322000068","219011344069620",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,761024.5,761024.5,1478,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218056,1858194.00
04/14/2017 21:00,2,0.000,ALERT,211.93,299.37,59.954,1492218004,"201051344001135","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,657779.3,657779.3,1450,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218058,1858195.00
04/14/2017 21:00,2,0.000,ALERT,212.16,300.87,59.991,1492218004,"201051344000594","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,678552.0,678552.0,1450,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218060,1858196.00
04/14/2017 21:00,2,0.000,ALERT,212.16,299.07,59.986,1492218004,"201051344001203","219011344069620",0.00,13.30,0,298.17,303.88,0.0,0.0,0.000,666397.9,666397.9,1447,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492218062,1858197.00
04/14/2017 21:00,2,0.000,ALERT,211.03,297.26,59.975,1492218004,"274151322000054","219011344069620",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,901701.9,901701.9,1444,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218063,1858198.00
04/14/2017 21:00,2,0.000,ALERT,212.61,299.97,59.986,1492218004,"201051344000867","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,663467.6,663467.6,1453,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492218065,1858199.00
04/14/2017 21:00,2,0.000,ALERT,211.93,299.07,59.981,1492218004,"201051344001093","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,665169.9,665169.9,1448,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218067,1858200.00
04/14/2017 21:00,2,0.000,ALERT,212.38,300.57,59.975,1492218004,"201051344000900","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,684717.4,684717.4,1452,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218069,1858201.00
04/14/2017 21:00,2,0.000,ALERT,212.61,299.67,59.981,1492218004,"201051344000648","219011344069620",0.00,13.00,0,297.57,302.68,0.0,0.0,0.000,674144.1,674144.1,1451,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492218071,1858202.00
04/14/2017 21:00,2,0.000,ALERT,212.61,300.87,59.996,1492218004,"201051344000569","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,686927.0,686927.0,1445,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218073,1858203.00
04/14/2017 21:00,2,0.000,ALERT,212.38,300.57,59.975,1492218004,"201051344000983","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,677656.9,677656.9,1445,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492218074,1858204.00
04/14/2017 21:00,2,0.000,ALERT,212.38,300.27,59.975,1492218004,"201051344001158","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,663378.6,663378.6,1449,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218076,1858205.00
04/14/2017 21:00,2,0.000,ALERT,213.06,300.87,59.981,1492218004,"201051344000576","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,677419.9,677419.9,1451,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218078,1858206.00
04/14/2017 21:00,2,0.000,ALERT,211.03,296.06,59.975,1492218004,"274151322000087","219011344069620",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,873855.9,873855.9,1460,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218080,1858207.00
04/14/2017 21:15,2,0.000,ALERT,213.06,300.27,59.959,1492218903,"201051344000645","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,676608.4,676608.4,1449,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492218905,1858208.00
04/14/2017 21:15,2,0.000,ALERT,211.48,297.57,59.991,1492218903,"274151322000085","219011344069620",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,898817.5,898817.5,1444,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492218907,1858209.00
04/14/2017 21:15,2,0.000,ALERT,213.06,299.97,59.970,1492218903,"201051344000633","219011344069620",0.00,12.70,0,296.66,301.47,0.0,0.0,0.000,663039.2,663039.2,1453,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218909,1858210.00
04/14/2017 21:15,2,0.000,ALERT,212.61,300.27,59.933,1492218903,"201051344000469","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,665830.5,665830.5,1448,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218911,1858211.00
04/14/2017 21:15,2,0.000,ALERT,212.16,299.37,59.975,1492218903,"201051344000646","219011344069620",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,659353.3,659353.3,1450,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218912,1858212.00
04/14/2017 21:15,2,0.000,ALERT,211.03,296.96,59.959,1492218903,"274151322000052","219011344069620",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,931257.9,931257.9,1448,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218914,1858213.00
04/14/2017 21:15,2,0.000,ALERT,212.61,299.37,59.975,1492218903,"201051344000585","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,670398.2,670398.2,1450,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218916,1858214.00
04/14/2017 21:15,2,0.000,ALERT,212.38,299.97,59.970,1492218903,"201051344001230","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,663703.7,663703.7,1450,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218918,1858215.00
04/14/2017 21:15,2,0.000,ALERT,213.06,300.27,59.975,1492218903,"201051344000582","219011344069620",0.00,12.30,0,298.17,301.47,0.0,0.0,0.000,653691.4,653691.4,1445,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492218920,1858216.00
04/14/2017 21:15,2,0.000,ALERT,212.16,299.37,59.975,1492218903,"201051344000955","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,671984.5,671984.5,1451,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492218921,1858217.00
04/14/2017 21:15,2,0.000,ALERT,211.48,297.26,59.975,1492218903,"274151322000094","219011344069620",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,760664.6,760664.6,1482,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218923,1858218.00
04/14/2017 21:15,2,0.000,ALERT,212.61,300.87,59.975,1492218903,"201051344000579","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,683439.2,683439.2,1451,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218925,1858219.00
04/14/2017 21:15,2,0.000,ALERT,212.38,299.97,60.007,1492218903,"201051344000890","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,665817.5,665817.5,1449,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492218927,1858220.00
04/14/2017 21:15,2,0.000,ALERT,212.61,299.37,59.991,1492218903,"201051344000438","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,668721.6,668721.6,1447,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218929,1858221.00
04/14/2017 21:15,2,0.000,ALERT,212.61,298.77,59.975,1492218903,"201051344000417","219011344069620",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,630892.0,630892.0,1457,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218931,1858222.00
04/14/2017 21:15,2,0.000,ALERT,211.48,298.17,59.928,1492218903,"274151322000083","219011344069620",0.00,14.00,0,295.46,300.57,0.0,0.0,0.000,921976.0,921976.0,1448,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218932,1858223.00
