ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/14/2017 21:15,2,0.000,ALERT,212.16,297.26,59.981,1492218903,"274151322000076","219011344069620",0.00,14.00,0,294.86,299.97,0.0,0.0,0.000,982647.4,982647.4,1449,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218934,1858224.00
04/14/2017 21:15,2,0.000,ALERT,212.38,300.87,59.975,1492218903,"201051344000868","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,664467.4,664467.4,1452,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218936,1858225.00
04/14/2017 21:15,2,0.000,ALERT,211.48,298.47,59.975,1492218903,"274151322000095","219011344069620",0.00,13.30,0,296.06,301.17,0.0,0.0,0.000,973257.5,973257.5,1446,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218938,1858226.00
04/14/2017 21:15,2,0.000,ALERT,212.61,300.57,59.981,1492218903,"201051344000988","219011344069620",0.00,12.70,0,296.06,301.77,0.0,0.0,0.000,606057.8,606057.8,1450,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492218940,1858227.00
04/14/2017 21:15,2,0.000,ALERT,212.16,298.77,59.986,1492218903,"201051344001025","219011344069620",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,667990.1,667990.1,1450,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218942,1858228.00
04/14/2017 21:15,2,0.000,ALERT,212.61,300.57,59.933,1492218903,"201051344000458","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,676718.2,676718.2,1446,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218943,1858229.00
04/14/2017 21:15,2,0.000,ALERT,213.06,300.57,59.991,1492218903,"201051344000853","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,677058.6,677058.6,1447,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218945,1858230.00
04/14/2017 21:15,2,0.000,ALERT,212.83,299.37,59.986,1492218903,"201051344000685","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,668858.7,668858.7,1452,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492218947,1858231.00
04/14/2017 21:15,2,0.000,ALERT,212.61,299.07,60.018,1492218903,"201051344000917","219011344069620",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,665474.9,665474.9,1451,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492218949,1858232.00
04/14/2017 21:15,2,0.000,ALERT,212.83,299.97,59.981,1492218903,"201051344001145","219011344069620",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,673315.5,673315.5,1450,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218951,1858233.00
04/14/2017 21:15,2,0.000,ALERT,212.61,299.07,59.991,1492218903,"201051344000651","219011344069620",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,662072.2,662072.2,1449,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218952,1858234.00
04/14/2017 21:15,2,0.000,ALERT,211.03,297.87,59.975,1492218903,"274151322000088","219011344069620",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,883592.2,883592.2,1450,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218954,1858235.00
04/14/2017 21:15,2,0.000,ALERT,212.16,296.96,59.991,1492218903,"274151322000068","219011344069620",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,761024.5,761024.5,1480,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218956,1858236.00
04/14/2017 21:15,2,0.000,ALERT,212.16,299.37,59.981,1492218903,"201051344001135","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,657779.3,657779.3,1452,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492218958,1858237.00
04/14/2017 21:15,2,0.000,ALERT,212.38,301.17,59.986,1492218903,"201051344000594","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,678552.0,678552.0,1452,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218959,1858238.00
04/14/2017 21:15,2,0.000,ALERT,212.61,299.37,59.986,1492218903,"201051344001203","219011344069620",0.00,12.70,0,296.96,302.68,0.0,0.0,0.000,666397.9,666397.9,1449,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218961,1858239.00
04/14/2017 21:15,2,0.000,ALERT,211.25,298.17,59.965,1492218903,"274151322000054","219011344069620",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,901701.9,901701.9,1446,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218963,1858240.00
04/14/2017 21:15,2,0.000,ALERT,212.83,300.27,59.996,1492218903,"201051344000867","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,663467.6,663467.6,1455,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492218965,1858241.00
04/14/2017 21:15,2,0.000,ALERT,212.61,299.37,59.954,1492218903,"201051344001093","219011344069620",0.00,13.30,0,297.26,300.57,0.0,0.0,0.000,665169.9,665169.9,1450,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218967,1858242.00
04/14/2017 21:15,2,0.000,ALERT,212.61,300.57,60.023,1492218903,"201051344000900","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,684717.4,684717.4,1454,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218968,1858243.00
04/14/2017 21:15,2,0.000,ALERT,212.83,299.97,59.986,1492218903,"201051344000648","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,674144.1,674144.1,1453,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218970,1858244.00
04/14/2017 21:15,2,0.000,ALERT,212.61,301.17,59.996,1492218903,"201051344000569","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,686927.0,686927.0,1447,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218972,1858245.00
04/14/2017 21:15,2,0.000,ALERT,212.61,300.57,59.986,1492218903,"201051344000983","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,677656.9,677656.9,1447,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218974,1858246.00
04/14/2017 21:15,2,0.000,ALERT,212.83,300.27,59.996,1492218903,"201051344001158","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,663378.6,663378.6,1451,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218976,1858247.00
04/14/2017 21:15,2,0.000,ALERT,213.06,300.87,59.986,1492218903,"201051344000576","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,677419.9,677419.9,1453,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218977,1858248.00
04/14/2017 21:15,2,0.000,ALERT,211.48,296.96,59.986,1492218903,"274151322000087","219011344069620",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,873855.9,873855.9,1462,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492218979,1858249.00
04/14/2017 21:30,2,0.000,ALERT,213.29,300.27,60.002,1492219803,"201051344000645","219011344069620",0.00,13.00,0,298.47,301.77,0.0,0.0,0.000,676608.4,676608.4,1451,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492219805,1858250.00
04/14/2017 21:30,2,0.000,ALERT,211.48,296.96,59.965,1492219803,"274151322000085","219011344069620",0.00,13.70,0,295.46,299.07,0.0,0.0,0.000,898817.5,898817.5,1446,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492219807,1858251.00
04/14/2017 21:30,2,0.000,ALERT,213.06,299.67,59.959,1492219803,"201051344000633","219011344069620",0.00,12.00,0,296.36,301.17,0.0,0.0,0.000,663039.2,663039.2,1455,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492219809,1858252.00
04/14/2017 21:30,2,0.000,ALERT,212.61,299.97,59.991,1492219803,"201051344000469","219011344069620",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,665830.5,665830.5,1450,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492219811,1858253.00
04/14/2017 21:30,2,0.000,ALERT,212.16,298.77,59.975,1492219803,"201051344000646","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,659353.3,659353.3,1452,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492219813,1858254.00
04/14/2017 21:30,2,0.000,ALERT,211.25,296.96,59.965,1492219803,"274151322000052","219011344069620",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,931257.9,931257.9,1450,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492219814,1858255.00
04/14/2017 21:30,2,0.000,ALERT,212.61,299.07,59.965,1492219803,"201051344000585","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,670398.2,670398.2,1452,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492219816,1858256.00
04/14/2017 21:30,2,0.000,ALERT,212.16,299.07,59.970,1492219803,"201051344001230","219011344069620",0.00,12.00,0,297.87,301.17,0.0,0.0,0.000,663703.7,663703.7,1452,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492219818,1858257.00
04/14/2017 21:30,2,0.000,ALERT,213.06,299.97,59.975,1492219803,"201051344000582","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,653691.4,653691.4,1447,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492219820,1858258.00
04/14/2017 21:30,2,0.000,ALERT,211.93,298.77,59.975,1492219803,"201051344000955","219011344069620",0.00,12.30,0,297.57,300.87,0.0,0.0,0.000,671984.5,671984.5,1453,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492219822,1858259.00
04/14/2017 21:30,2,0.000,ALERT,211.48,296.96,59.949,1492219803,"274151322000094","219011344069620",0.00,13.00,0,295.16,298.47,0.0,0.0,0.000,760664.6,760664.6,1484,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492219824,1858260.00
04/14/2017 21:30,2,0.000,ALERT,212.61,300.87,59.975,1492219803,"201051344000579","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,683439.2,683439.2,1453,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492219825,1858261.00
04/14/2017 21:30,2,0.000,ALERT,212.16,299.37,60.018,1492219803,"201051344000890","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,665817.5,665817.5,1451,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492219827,1858262.00
04/14/2017 21:30,2,0.000,ALERT,212.61,299.07,60.012,1492219803,"201051344000438","219011344069620",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,668721.6,668721.6,1449,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492219829,1858263.00
04/14/2017 21:30,2,0.000,ALERT,212.61,298.47,59.922,1492219803,"201051344000417","219011344069620",0.00,12.30,0,297.26,300.57,0.0,0.0,0.000,630892.0,630892.0,1459,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492219831,1858264.00
04/14/2017 21:30,2,0.000,ALERT,211.48,297.87,59.954,1492219803,"274151322000083","219011344069620",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,921976.0,921976.0,1450,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492219832,1858265.00
04/14/2017 21:30,2,0.000,ALERT,211.93,297.87,59.975,1492219803,"274151322000076","219011344069620",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,982647.4,982647.4,1451,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492219834,1858266.00
04/14/2017 21:30,2,0.000,ALERT,212.61,300.87,59.981,1492219803,"201051344000868","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,664467.4,664467.4,1454,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492219836,1858267.00
04/14/2017 21:30,2,0.000,ALERT,211.25,298.47,59.970,1492219803,"274151322000095","219011344069620",0.00,12.70,0,296.66,300.27,0.0,0.0,0.000,973257.5,973257.5,1448,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492219838,1858268.00
04/14/2017 21:30,2,0.000,ALERT,212.61,300.27,60.039,1492219803,"201051344000988","219011344069620",0.00,12.30,0,296.36,302.37,0.0,0.0,0.000,606057.8,606057.8,1452,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492219840,1858269.00
04/14/2017 21:30,2,0.000,ALERT,212.38,298.47,59.991,1492219803,"201051344001025","219011344069620",0.00,12.00,0,296.96,301.47,0.0,0.0,0.000,667990.1,667990.1,1452,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492219842,1858270.00
04/14/2017 21:30,2,0.000,ALERT,212.61,300.27,59.996,1492219803,"201051344000458","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,676718.2,676718.2,1448,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492219843,1858271.00
04/14/2017 21:30,2,0.000,ALERT,213.29,300.27,59.996,1492219803,"201051344000853","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,677058.6,677058.6,1449,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492219845,1858272.00
04/14/2017 21:30,2,0.000,ALERT,212.83,299.07,59.981,1492219803,"201051344000685","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,668858.7,668858.7,1454,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492219847,1858273.00
04/14/2017 21:30,2,0.000,ALERT,212.61,298.77,60.002,1492219803,"201051344000917","219011344069620",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,665474.9,665474.9,1453,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492219849,1858274.00
04/14/2017 21:30,2,0.000,ALERT,212.83,299.67,60.007,1492219803,"201051344001145","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,673315.5,673315.5,1452,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492219851,1858275.00
04/14/2017 21:30,2,0.000,ALERT,212.38,298.47,60.034,1492219803,"201051344000651","219011344069620",0.00,11.70,0,297.26,300.57,0.0,0.0,0.000,662072.2,662072.2,1451,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492219852,1858276.00
04/14/2017 21:30,2,0.000,ALERT,211.03,297.57,60.002,1492219803,"274151322000088","219011344069620",0.00,13.70,0,295.46,299.07,0.0,0.0,0.000,883592.2,883592.2,1452,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492219854,1858277.00
04/14/2017 21:30,2,0.000,ALERT,211.93,296.66,59.986,1492219803,"274151322000068","219011344069620",0.00,14.00,0,294.86,298.17,0.0,0.0,0.000,761024.5,761024.5,1482,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492219856,1858278.00
04/14/2017 21:30,2,0.000,ALERT,211.93,299.07,60.002,1492219803,"201051344001135","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,657779.3,657779.3,1454,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492219858,1858279.00
04/14/2017 21:30,2,0.000,ALERT,212.38,300.87,59.996,1492219803,"201051344000594","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,678552.0,678552.0,1454,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492219860,1858280.00
04/14/2017 21:30,2,0.000,ALERT,212.61,298.77,60.007,1492219803,"201051344001203","219011344069620",0.00,12.30,0,297.57,302.98,0.0,0.0,0.000,666397.9,666397.9,1451,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492219861,1858281.00
04/14/2017 21:30,2,0.000,ALERT,211.03,297.57,59.991,1492219803,"274151322000054","219011344069620",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,901701.9,901701.9,1448,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492219863,1858282.00
04/14/2017 21:30,2,0.000,ALERT,212.83,300.27,59.991,1492219803,"201051344000867","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,663467.6,663467.6,1457,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492219865,1858283.00
04/14/2017 21:30,2,0.000,ALERT,212.38,299.07,60.018,1492219803,"201051344001093","219011344069620",0.00,12.70,0,297.57,300.87,0.0,0.0,0.000,665169.9,665169.9,1452,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492219867,1858284.00
04/14/2017 21:30,2,0.000,ALERT,212.61,300.27,59.996,1492219803,"201051344000900","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,684717.4,684717.4,1456,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492219869,1858285.00
04/14/2017 21:30,2,0.000,ALERT,212.83,299.67,60.002,1492219803,"201051344000648","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,674144.1,674144.1,1455,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492219870,1858286.00
04/14/2017 21:30,2,0.000,ALERT,212.61,300.87,59.996,1492219803,"201051344000569","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,686927.0,686927.0,1449,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492219872,1858287.00
04/14/2017 21:30,2,0.000,ALERT,212.61,300.57,60.012,1492219803,"201051344000983","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,677656.9,677656.9,1449,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492219874,1858288.00
04/14/2017 21:30,2,0.000,ALERT,212.61,299.97,59.996,1492219803,"201051344001158","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,663378.6,663378.6,1453,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492219876,1858289.00
04/14/2017 21:30,2,0.000,ALERT,213.06,300.57,59.991,1492219803,"201051344000576","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,677419.9,677419.9,1455,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492219878,1858290.00
04/14/2017 21:30,2,0.000,ALERT,211.48,296.96,59.996,1492219803,"274151322000087","219011344069620",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,873855.9,873855.9,1464,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492219879,1858291.00
04/14/2017 21:45,2,0.000,ALERT,213.29,300.27,59.970,1492220704,"201051344000645","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,676608.4,676608.4,1453,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492220706,1858292.00
04/14/2017 21:45,2,0.000,ALERT,211.48,296.66,59.975,1492220704,"274151322000085","219011344069620",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,898817.5,898817.5,1448,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492220708,1858293.00
04/14/2017 21:45,2,0.000,ALERT,213.51,300.27,59.986,1492220704,"201051344000633","219011344069620",0.00,11.70,0,296.66,301.47,0.0,0.0,0.000,663039.2,663039.2,1457,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492220709,1858294.00
04/14/2017 21:45,2,0.000,ALERT,212.83,300.57,59.981,1492220704,"201051344000469","219011344069620",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,665830.5,665830.5,1452,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492220711,1858295.00
04/14/2017 21:45,2,0.000,ALERT,212.16,298.77,59.981,1492220704,"201051344000646","219011344069620",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,659353.3,659353.3,1454,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492220713,1858296.00
04/14/2017 21:45,2,0.000,ALERT,211.25,298.47,59.965,1492220704,"274151322000052","219011344069620",0.00,13.00,0,294.56,299.37,0.0,0.0,0.000,931257.9,931257.9,1452,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492220715,1858297.00
04/14/2017 21:45,2,0.000,ALERT,212.38,299.07,59.981,1492220704,"201051344000585","219011344069620",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,670398.2,670398.2,1454,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492220717,1858298.00
04/14/2017 21:45,2,0.000,ALERT,212.38,299.37,59.986,1492220704,"201051344001230","219011344069620",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,663703.7,663703.7,1454,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492220718,1858299.00
04/14/2017 21:45,2,0.000,ALERT,212.83,299.97,59.975,1492220704,"201051344000582","219011344069620",0.00,11.70,0,298.17,301.47,0.0,0.0,0.000,653691.4,653691.4,1449,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492220720,1858300.00
04/14/2017 21:45,2,0.000,ALERT,212.16,299.07,59.981,1492220704,"201051344000955","219011344069620",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,671984.5,671984.5,1455,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492220722,1858301.00
04/14/2017 21:45,2,0.000,ALERT,211.48,296.96,59.981,1492220704,"274151322000094","219011344069620",0.00,12.70,0,294.56,298.17,0.0,0.0,0.000,760664.6,760664.6,1486,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492220724,1858302.00
04/14/2017 21:45,2,0.000,ALERT,212.83,301.17,59.981,1492220704,"201051344000579","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,683439.2,683439.2,1455,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492220726,1858303.00
04/14/2017 21:45,2,0.000,ALERT,212.16,299.37,59.954,1492220704,"201051344000890","219011344069620",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,665817.5,665817.5,1453,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492220727,1858304.00
04/14/2017 21:45,2,0.000,ALERT,212.61,299.07,59.949,1492220704,"201051344000438","219011344069620",0.00,11.70,0,297.26,300.87,0.0,0.0,0.000,668721.6,668721.6,1451,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492220729,1858305.00
04/14/2017 21:45,2,0.000,ALERT,212.38,298.47,60.002,1492220704,"201051344000417","219011344069620",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,630892.0,630892.0,1461,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492220731,1858306.00
04/14/2017 21:45,2,0.000,ALERT,211.48,297.57,59.965,1492220704,"274151322000083","219011344069620",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,921976.0,921976.0,1452,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492220733,1858307.00
04/14/2017 21:45,2,0.000,ALERT,212.16,298.17,59.965,1492220704,"274151322000076","219011344069620",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,982647.4,982647.4,1453,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492220735,1858308.00
04/14/2017 21:45,2,0.000,ALERT,212.83,301.47,59.965,1492220704,"201051344000868","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,664467.4,664467.4,1456,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492220737,1858309.00
04/14/2017 21:45,2,0.000,ALERT,211.48,298.17,59.959,1492220704,"274151322000095","219011344069620",0.00,12.30,0,296.06,299.67,0.0,0.0,0.000,973257.5,973257.5,1450,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492220738,1858310.00
04/14/2017 21:45,2,0.000,ALERT,212.83,300.87,59.975,1492220704,"201051344000988","219011344069620",0.00,12.30,0,296.06,301.77,0.0,0.0,0.000,606057.8,606057.8,1454,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492220740,1858311.00
04/14/2017 21:45,2,0.000,ALERT,212.16,298.17,59.965,1492220704,"201051344001025","219011344069620",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,667990.1,667990.1,1454,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492220742,1858312.00
04/14/2017 21:45,2,0.000,ALERT,212.83,300.87,59.981,1492220704,"201051344000458","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,676718.2,676718.2,1450,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492220744,1858313.00
04/14/2017 21:45,2,0.000,ALERT,213.51,300.87,59.965,1492220704,"201051344000853","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,677058.6,677058.6,1451,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492220745,1858314.00
04/14/2017 21:45,2,0.000,ALERT,212.61,299.07,59.933,1492220704,"201051344000685","219011344069620",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,668858.7,668858.7,1456,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492220747,1858315.00
04/14/2017 21:45,2,0.000,ALERT,212.38,298.47,59.928,1492220704,"201051344000917","219011344069620",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,665474.9,665474.9,1455,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492220749,1858316.00
04/14/2017 21:45,2,0.000,ALERT,212.61,299.37,59.970,1492220704,"201051344001145","219011344069620",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,673315.5,673315.5,1454,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492220751,1858317.00
04/14/2017 21:45,2,0.000,ALERT,212.38,298.17,59.970,1492220704,"201051344000651","219011344069620",0.00,11.30,0,296.66,300.27,0.0,0.0,0.000,662072.2,662072.2,1453,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492220753,1858318.00
04/14/2017 21:45,2,0.000,ALERT,211.25,297.26,59.996,1492220704,"274151322000088","219011344069620",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,883592.2,883592.2,1454,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492220754,1858319.00
04/14/2017 21:45,2,0.000,ALERT,212.16,296.96,59.996,1492220704,"274151322000068","219011344069620",0.00,13.70,0,294.26,297.87,0.0,0.0,0.000,761024.5,761024.5,1484,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492220756,1858320.00
04/14/2017 21:45,2,0.000,ALERT,212.16,298.77,59.970,1492220704,"201051344001135","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,657779.3,657779.3,1456,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492220758,1858321.00
04/14/2017 21:45,2,0.000,ALERT,212.61,301.17,59.944,1492220704,"201051344000594","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,678552.0,678552.0,1456,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492220760,1858322.00
04/14/2017 21:45,2,0.000,ALERT,212.61,298.77,59.959,1492220704,"201051344001203","219011344069620",0.00,12.00,0,296.96,302.37,0.0,0.0,0.000,666397.9,666397.9,1453,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492220762,1858323.00
04/14/2017 21:45,2,0.000,ALERT,211.48,297.57,59.965,1492220704,"274151322000054","219011344069620",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,901701.9,901701.9,1450,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492220763,1858324.00
04/14/2017 21:45,2,0.000,ALERT,213.06,300.57,59.975,1492220704,"201051344000867","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,663467.6,663467.6,1459,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492220765,1858325.00
04/14/2017 21:45,2,0.000,ALERT,212.38,299.07,59.949,1492220704,"201051344001093","219011344069620",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,665169.9,665169.9,1454,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492220767,1858326.00
04/14/2017 21:45,2,0.000,ALERT,212.83,300.57,59.959,1492220704,"201051344000900","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,684717.4,684717.4,1458,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492220769,1858327.00
04/14/2017 21:45,2,0.000,ALERT,213.06,300.27,59.965,1492220704,"201051344000648","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,674144.1,674144.1,1457,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492220771,1858328.00
04/14/2017 21:45,2,0.000,ALERT,213.06,301.17,59.954,1492220704,"201051344000569","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,686927.0,686927.0,1451,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492220773,1858329.00
04/14/2017 21:45,2,0.000,ALERT,212.83,300.87,59.965,1492220704,"201051344000983","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,677656.9,677656.9,1451,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492220774,1858330.00
04/14/2017 21:45,2,0.000,ALERT,213.06,300.57,59.959,1492220704,"201051344001158","219011344069620",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,663378.6,663378.6,1455,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492220776,1858331.00
04/14/2017 21:45,2,0.000,ALERT,213.51,301.17,59.954,1492220704,"201051344000576","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,677419.9,677419.9,1457,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492220778,1858332.00
04/14/2017 21:45,2,0.000,ALERT,211.70,296.66,59.996,1492220704,"274151322000087","219011344069620",0.00,14.00,0,294.26,298.17,0.0,0.0,0.000,873855.9,873855.9,1466,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492220780,1858333.00
04/14/2017 22:00,2,0.000,ALERT,212.83,299.67,59.975,1492221604,"201051344000645","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,676608.4,676608.4,1455,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492221606,1858334.00
04/14/2017 22:00,2,0.000,ALERT,211.25,296.66,59.975,1492221604,"274151322000085","219011344069620",0.00,13.00,0,294.86,298.77,0.0,0.0,0.000,898817.5,898817.5,1450,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492221608,1858335.00
04/14/2017 22:00,2,0.000,ALERT,213.06,299.37,59.949,1492221604,"201051344000633","219011344069620",0.00,11.70,0,296.66,301.77,0.0,0.0,0.000,663039.2,663039.2,1459,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492221610,1858336.00
04/14/2017 22:00,2,0.000,ALERT,212.61,299.67,59.975,1492221604,"201051344000469","219011344069620",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,665830.5,665830.5,1454,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492221611,1858337.00
04/14/2017 22:00,2,0.000,ALERT,211.93,299.07,59.986,1492221604,"201051344000646","219011344069620",0.00,11.70,0,296.66,300.27,0.0,0.0,0.000,659353.3,659353.3,1456,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492221613,1858338.00
04/14/2017 22:00,2,0.000,ALERT,211.03,296.36,59.975,1492221604,"274151322000052","219011344069620",0.00,13.00,0,294.56,299.37,0.0,0.0,0.000,931257.9,931257.9,1454,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492221615,1858339.00
04/14/2017 22:00,2,0.000,ALERT,212.38,299.37,59.970,1492221604,"201051344000585","219011344069620",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,670398.2,670398.2,1456,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492221617,1858340.00
04/14/2017 22:00,2,0.000,ALERT,212.16,299.37,59.975,1492221604,"201051344001230","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,663703.7,663703.7,1456,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492221619,1858341.00
04/14/2017 22:00,2,0.000,ALERT,212.83,300.27,59.991,1492221604,"201051344000582","219011344069620",0.00,11.70,0,298.17,301.17,0.0,0.0,0.000,653691.4,653691.4,1451,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492221620,1858342.00
04/14/2017 22:00,2,0.000,ALERT,211.93,299.37,60.012,1492221604,"201051344000955","219011344069620",0.00,12.00,0,297.26,300.57,0.0,0.0,0.000,671984.5,671984.5,1457,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492221622,1858343.00
04/14/2017 22:00,2,0.000,ALERT,211.25,296.36,59.996,1492221604,"274151322000094","219011344069620",0.00,12.30,0,294.56,298.17,0.0,0.0,0.000,760664.6,760664.6,1488,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492221624,1858344.00
04/14/2017 22:00,2,0.000,ALERT,212.38,299.97,59.981,1492221604,"201051344000579","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,683439.2,683439.2,1457,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492221626,1858345.00
04/14/2017 22:00,2,0.000,ALERT,212.16,299.67,59.981,1492221604,"201051344000890","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,665817.5,665817.5,1455,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492221628,1858346.00
04/14/2017 22:00,2,0.000,ALERT,212.38,299.37,59.981,1492221604,"201051344000438","219011344069620",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,668721.6,668721.6,1453,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492221630,1858347.00
04/14/2017 22:00,2,0.000,ALERT,212.38,298.77,59.975,1492221604,"201051344000417","219011344069620",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,630892.0,630892.0,1463,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492221631,1858348.00
04/14/2017 22:00,2,0.000,ALERT,211.25,297.26,59.981,1492221604,"274151322000083","219011344069620",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,921976.0,921976.0,1454,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492221633,1858349.00
04/14/2017 22:00,2,0.000,ALERT,211.70,297.26,59.981,1492221604,"274151322000076","219011344069620",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,982647.4,982647.4,1455,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492221635,1858350.00
04/14/2017 22:00,2,0.000,ALERT,212.38,300.27,60.007,1492221604,"201051344000868","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,664467.4,664467.4,1458,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492221637,1858351.00
04/14/2017 22:00,2,0.000,ALERT,211.25,297.87,59.991,1492221604,"274151322000095","219011344069620",0.00,12.30,0,296.06,299.67,0.0,0.0,0.000,973257.5,973257.5,1452,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492221639,1858352.00
04/14/2017 22:00,2,0.000,ALERT,212.38,299.67,59.986,1492221604,"201051344000988","219011344069620",0.00,12.30,0,296.06,302.07,0.0,0.0,0.000,606057.8,606057.8,1456,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492221641,1858353.00
04/14/2017 22:00,2,0.000,ALERT,211.93,298.47,59.970,1492221604,"201051344001025","219011344069620",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,667990.1,667990.1,1456,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492221642,1858354.00
04/14/2017 22:00,2,0.000,ALERT,212.38,299.97,60.012,1492221604,"201051344000458","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,676718.2,676718.2,1452,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492221644,1858355.00
04/14/2017 22:00,2,0.000,ALERT,213.06,299.97,59.933,1492221604,"201051344000853","219011344069620",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,677058.6,677058.6,1453,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492221646,1858356.00
04/14/2017 22:00,2,0.000,ALERT,212.61,299.37,59.965,1492221604,"201051344000685","219011344069620",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,668858.7,668858.7,1458,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492221648,1858357.00
04/14/2017 22:00,2,0.000,ALERT,212.38,298.77,59.970,1492221604,"201051344000917","219011344069620",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,665474.9,665474.9,1457,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492221650,1858358.00
04/14/2017 22:00,2,0.000,ALERT,212.61,299.67,59.959,1492221604,"201051344001145","219011344069620",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,673315.5,673315.5,1456,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492221651,1858359.00
04/14/2017 22:00,2,0.000,ALERT,212.38,298.47,59.959,1492221604,"201051344000651","219011344069620",0.00,11.30,0,296.66,300.27,0.0,0.0,0.000,662072.2,662072.2,1455,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492221653,1858360.00
04/14/2017 22:00,2,0.000,ALERT,211.03,296.96,59.965,1492221604,"274151322000088","219011344069620",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,883592.2,883592.2,1456,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492221655,1858361.00
04/14/2017 22:00,2,0.000,ALERT,212.16,296.36,59.959,1492221604,"274151322000068","219011344069620",0.00,13.30,0,294.26,297.87,0.0,0.0,0.000,761024.5,761024.5,1486,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492221657,1858362.00
04/14/2017 22:00,2,0.000,ALERT,211.93,299.07,59.970,1492221604,"201051344001135","219011344069620",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,657779.3,657779.3,1458,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492221659,1858363.00
04/14/2017 22:00,2,0.000,ALERT,212.38,300.57,59.965,1492221604,"201051344000594","219011344069620",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,678552.0,678552.0,1458,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492221660,1858364.00
04/14/2017 22:00,2,0.000,ALERT,212.38,299.07,59.970,1492221604,"201051344001203","219011344069620",0.00,12.00,0,296.96,302.37,0.0,0.0,0.000,666397.9,666397.9,1455,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492221662,1858365.00
04/14/2017 22:00,2,0.000,ALERT,210.80,297.26,59.954,1492221604,"274151322000054","219011344069620",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,901701.9,901701.9,1452,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492221664,1858366.00
04/14/2017 22:00,2,0.000,ALERT,212.83,299.67,60.007,1492221604,"201051344000867","219011344069620",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,663467.6,663467.6,1461,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492221666,1858367.00
04/14/2017 22:00,2,0.000,ALERT,212.38,299.07,59.965,1492221604,"201051344001093","219011344069620",0.00,12.70,0,296.96,300.27,0.0,0.0,0.000,665169.9,665169.9,1456,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492221667,1858368.00
