ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/14/2017 22:00,2,0.000,ALERT,212.38,299.67,59.965,1492221604,"201051344000900","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,684717.4,684717.4,1460,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492221669,1858369.00
04/14/2017 22:00,2,0.000,ALERT,212.61,299.07,59.922,1492221604,"201051344000648","219011344069620",0.00,11.30,0,297.87,302.68,0.0,0.0,0.000,674144.1,674144.1,1459,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492221671,1858370.00
04/14/2017 22:00,2,0.000,ALERT,212.61,300.27,59.944,1492221604,"201051344000569","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,686927.0,686927.0,1453,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492221673,1858371.00
04/14/2017 22:00,2,0.000,ALERT,212.38,299.67,59.970,1492221604,"201051344000983","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,677656.9,677656.9,1453,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492221675,1858372.00
04/14/2017 22:00,2,0.000,ALERT,212.61,299.67,59.965,1492221604,"201051344001158","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,663378.6,663378.6,1457,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492221676,1858373.00
04/14/2017 22:00,2,0.000,ALERT,212.83,299.97,59.959,1492221604,"201051344000576","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,677419.9,677419.9,1459,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492221678,1858374.00
04/14/2017 22:00,2,0.000,ALERT,211.48,296.66,59.965,1492221604,"274151322000087","219011344069620",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,873855.9,873855.9,1468,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492221680,1858375.00
04/14/2017 22:15,2,0.000,ALERT,213.29,300.27,59.986,1492222504,"201051344000645","219011344069620",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,676608.4,676608.4,1457,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492222506,1858376.00
04/14/2017 22:15,2,0.000,ALERT,211.48,297.57,59.949,1492222504,"274151322000085","219011344069620",0.00,13.00,0,295.16,299.07,0.0,0.0,0.000,898817.5,898817.5,1452,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492222508,1858377.00
04/14/2017 22:15,2,0.000,ALERT,213.29,299.97,59.986,1492222504,"201051344000633","219011344069620",0.00,11.70,0,295.46,301.47,0.0,0.0,0.000,663039.2,663039.2,1461,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492222509,1858378.00
04/14/2017 22:15,2,0.000,ALERT,212.83,300.27,59.981,1492222504,"201051344000469","219011344069620",0.00,11.70,0,296.66,301.77,0.0,0.0,0.000,665830.5,665830.5,1456,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492222511,1858379.00
04/14/2017 22:15,2,0.000,ALERT,212.38,299.37,59.970,1492222504,"201051344000646","219011344069620",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,659353.3,659353.3,1458,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492222513,1858380.00
04/14/2017 22:15,2,0.000,ALERT,211.25,298.17,59.975,1492222504,"274151322000052","219011344069620",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,931257.9,931257.9,1456,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492222515,1858381.00
04/14/2017 22:15,2,0.000,ALERT,212.83,299.67,59.981,1492222504,"201051344000585","219011344069620",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,670398.2,670398.2,1458,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492222517,1858382.00
04/14/2017 22:15,2,0.000,ALERT,212.61,299.97,59.959,1492222504,"201051344001230","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,663703.7,663703.7,1458,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492222518,1858383.00
04/14/2017 22:15,2,0.000,ALERT,213.06,300.57,60.007,1492222504,"201051344000582","219011344069620",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,653691.4,653691.4,1453,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492222520,1858384.00
04/14/2017 22:15,2,0.000,ALERT,212.38,299.97,59.981,1492222504,"201051344000955","219011344069620",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,671984.5,671984.5,1459,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492222522,1858385.00
04/14/2017 22:15,2,0.000,ALERT,211.48,296.66,59.981,1492222504,"274151322000094","219011344069620",0.00,12.30,0,294.86,298.17,0.0,0.0,0.000,760664.6,760664.6,1490,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492222524,1858386.00
04/14/2017 22:15,2,0.000,ALERT,212.83,301.17,59.965,1492222504,"201051344000579","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,683439.2,683439.2,1459,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492222525,1858387.00
04/14/2017 22:15,2,0.000,ALERT,212.61,300.27,60.018,1492222504,"201051344000890","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,665817.5,665817.5,1457,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492222527,1858388.00
04/14/2017 22:15,2,0.000,ALERT,212.83,299.37,59.954,1492222504,"201051344000438","219011344069620",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,668721.6,668721.6,1455,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492222529,1858389.00
04/14/2017 22:15,2,0.000,ALERT,212.83,299.07,59.981,1492222504,"201051344000417","219011344069620",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,630892.0,630892.0,1465,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492222531,1858390.00
04/14/2017 22:15,2,0.000,ALERT,211.48,297.57,59.965,1492222504,"274151322000083","219011344069620",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,921976.0,921976.0,1456,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492222533,1858391.00
04/14/2017 22:15,2,0.000,ALERT,211.93,297.26,60.012,1492222504,"274151322000076","219011344069620",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,982647.4,982647.4,1457,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492222534,1858392.00
04/14/2017 22:15,2,0.000,ALERT,212.83,301.17,59.981,1492222504,"201051344000868","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,664467.4,664467.4,1460,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492222536,1858393.00
04/14/2017 22:15,2,0.000,ALERT,211.48,298.77,59.975,1492222504,"274151322000095","219011344069620",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,973257.5,973257.5,1454,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492222538,1858394.00
04/14/2017 22:15,2,0.000,ALERT,212.83,300.57,59.975,1492222504,"201051344000988","219011344069620",0.00,12.30,0,295.46,302.07,0.0,0.0,0.000,606057.8,606057.8,1458,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492222540,1858395.00
04/14/2017 22:15,2,0.000,ALERT,212.38,298.77,59.970,1492222504,"201051344001025","219011344069620",0.00,11.70,0,296.66,301.47,0.0,0.0,0.000,667990.1,667990.1,1458,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492222542,1858396.00
04/14/2017 22:15,2,0.000,ALERT,213.06,300.87,59.975,1492222504,"201051344000458","219011344069620",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,676718.2,676718.2,1454,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492222543,1858397.00
04/14/2017 22:15,2,0.000,ALERT,213.51,300.57,59.975,1492222504,"201051344000853","219011344069620",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,677058.6,677058.6,1455,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492222545,1858398.00
04/14/2017 22:15,2,0.000,ALERT,213.06,299.67,59.975,1492222504,"201051344000685","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,668858.7,668858.7,1460,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492222547,1858399.00
04/14/2017 22:15,2,0.000,ALERT,212.83,299.07,59.986,1492222504,"201051344000917","219011344069620",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,665474.9,665474.9,1459,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492222549,1858400.00
04/14/2017 22:15,2,0.000,ALERT,213.06,299.97,59.981,1492222504,"201051344001145","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,673315.5,673315.5,1458,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492222551,1858401.00
04/14/2017 22:15,2,0.000,ALERT,212.83,298.77,59.975,1492222504,"201051344000651","219011344069620",0.00,11.30,0,296.96,300.57,0.0,0.0,0.000,662072.2,662072.2,1457,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492222553,1858402.00
04/14/2017 22:15,2,0.000,ALERT,211.25,296.96,59.970,1492222504,"274151322000088","219011344069620",0.00,13.00,0,295.16,298.77,0.0,0.0,0.000,883592.2,883592.2,1458,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492222554,1858403.00
04/14/2017 22:15,2,0.000,ALERT,212.16,296.96,59.975,1492222504,"274151322000068","219011344069620",0.00,13.30,0,294.56,298.17,0.0,0.0,0.000,761024.5,761024.5,1488,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492222556,1858404.00
04/14/2017 22:15,2,0.000,ALERT,212.38,299.67,59.991,1492222504,"201051344001135","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,657779.3,657779.3,1460,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492222558,1858405.00
04/14/2017 22:15,2,0.000,ALERT,212.61,301.17,59.986,1492222504,"201051344000594","219011344069620",0.00,12.00,0,297.57,302.68,0.0,0.0,0.000,678552.0,678552.0,1460,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492222560,1858406.00
04/14/2017 22:15,2,0.000,ALERT,212.61,299.37,59.970,1492222504,"201051344001203","219011344069620",0.00,12.00,0,297.26,302.68,0.0,0.0,0.000,666397.9,666397.9,1457,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492222561,1858407.00
04/14/2017 22:15,2,0.000,ALERT,211.25,297.87,59.986,1492222504,"274151322000054","219011344069620",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,901701.9,901701.9,1454,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492222563,1858408.00
04/14/2017 22:15,2,0.000,ALERT,213.06,300.27,60.012,1492222504,"201051344000867","219011344069620",0.00,12.70,0,297.26,302.37,0.0,0.0,0.000,663467.6,663467.6,1463,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492222565,1858409.00
04/14/2017 22:15,2,0.000,ALERT,212.61,299.37,59.981,1492222504,"201051344001093","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,665169.9,665169.9,1458,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492222567,1858410.00
04/14/2017 22:15,2,0.000,ALERT,212.83,300.57,60.002,1492222504,"201051344000900","219011344069620",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,684717.4,684717.4,1462,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492222569,1858411.00
04/14/2017 22:15,2,0.000,ALERT,213.06,299.67,59.986,1492222504,"201051344000648","219011344069620",0.00,11.70,0,297.26,302.37,0.0,0.0,0.000,674144.1,674144.1,1461,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492222570,1858412.00
04/14/2017 22:15,2,0.000,ALERT,212.83,300.57,59.981,1492222504,"201051344000569","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,686927.0,686927.0,1455,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492222572,1858413.00
04/14/2017 22:15,2,0.000,ALERT,212.83,300.27,59.986,1492222504,"201051344000983","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,677656.9,677656.9,1455,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492222574,1858414.00
04/14/2017 22:15,2,0.000,ALERT,212.83,299.97,59.991,1492222504,"201051344001158","219011344069620",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,663378.6,663378.6,1459,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492222576,1858415.00
04/14/2017 22:15,2,0.000,ALERT,213.29,300.57,59.986,1492222504,"201051344000576","219011344069620",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,677419.9,677419.9,1461,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492222577,1858416.00
04/14/2017 22:15,2,0.000,ALERT,211.70,296.66,60.002,1492222504,"274151322000087","219011344069620",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,873855.9,873855.9,1470,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492222579,1858417.00
04/14/2017 22:30,2,0.000,ALERT,213.74,301.17,59.959,1492223404,"201051344000645","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,676608.4,676608.4,1459,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492223406,1858418.00
04/14/2017 22:30,2,0.000,ALERT,211.93,297.57,59.938,1492223404,"274151322000085","219011344069620",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,898817.5,898817.5,1454,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492223408,1858419.00
04/14/2017 22:30,2,0.000,ALERT,213.74,300.87,59.928,1492223404,"201051344000633","219011344069620",0.00,12.00,0,296.36,301.77,0.0,0.0,0.000,663039.2,663039.2,1463,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492223409,1858420.00
04/14/2017 22:30,2,0.000,ALERT,213.29,300.87,59.970,1492223404,"201051344000469","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,665830.5,665830.5,1458,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492223411,1858421.00
04/14/2017 22:30,2,0.000,ALERT,212.61,299.67,59.975,1492223404,"201051344000646","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,659353.3,659353.3,1460,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492223413,1858422.00
04/14/2017 22:30,2,0.000,ALERT,211.48,298.17,59.965,1492223404,"274151322000052","219011344069620",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,931257.9,931257.9,1458,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492223415,1858423.00
04/14/2017 22:30,2,0.000,ALERT,213.06,299.97,59.970,1492223404,"201051344000585","219011344069620",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,670398.2,670398.2,1460,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492223417,1858424.00
04/14/2017 22:30,2,0.000,ALERT,212.83,300.27,59.975,1492223404,"201051344001230","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,663703.7,663703.7,1460,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492223418,1858425.00
04/14/2017 22:30,2,0.000,ALERT,213.51,300.87,59.975,1492223404,"201051344000582","219011344069620",0.00,12.00,0,298.77,302.07,0.0,0.0,0.000,653691.4,653691.4,1455,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492223420,1858426.00
04/14/2017 22:30,2,0.000,ALERT,212.61,299.67,59.981,1492223404,"201051344000955","219011344069620",0.00,12.30,0,297.87,301.17,0.0,0.0,0.000,671984.5,671984.5,1461,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492223422,1858427.00
04/14/2017 22:30,2,0.000,ALERT,211.93,297.57,59.981,1492223404,"274151322000094","219011344069620",0.00,12.30,0,295.16,298.77,0.0,0.0,0.000,760664.6,760664.6,1492,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492223424,1858428.00
04/14/2017 22:30,2,0.000,ALERT,213.06,301.47,59.986,1492223404,"201051344000579","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,683439.2,683439.2,1461,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492223426,1858429.00
04/14/2017 22:30,2,0.000,ALERT,212.61,299.97,60.023,1492223404,"201051344000890","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,665817.5,665817.5,1459,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492223427,1858430.00
04/14/2017 22:30,2,0.000,ALERT,213.06,299.97,59.991,1492223404,"201051344000438","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,668721.6,668721.6,1457,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492223429,1858431.00
04/14/2017 22:30,2,0.000,ALERT,213.06,299.37,59.975,1492223404,"201051344000417","219011344069620",0.00,12.30,0,297.26,300.57,0.0,0.0,0.000,630892.0,630892.0,1467,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492223431,1858432.00
04/14/2017 22:30,2,0.000,ALERT,211.93,298.47,59.986,1492223404,"274151322000083","219011344069620",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,921976.0,921976.0,1458,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492223433,1858433.00
04/14/2017 22:30,2,0.000,ALERT,212.38,298.47,59.975,1492223404,"274151322000076","219011344069620",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,982647.4,982647.4,1459,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492223434,1858434.00
04/14/2017 22:30,2,0.000,ALERT,213.06,301.77,59.975,1492223404,"201051344000868","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,664467.4,664467.4,1462,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492223436,1858435.00
04/14/2017 22:30,2,0.000,ALERT,211.93,299.07,59.991,1492223404,"274151322000095","219011344069620",0.00,12.30,0,296.66,300.27,0.0,0.0,0.000,973257.5,973257.5,1456,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492223438,1858436.00
04/14/2017 22:30,2,0.000,ALERT,213.06,300.87,59.970,1492223404,"201051344000988","219011344069620",0.00,12.30,0,296.36,302.37,0.0,0.0,0.000,606057.8,606057.8,1460,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492223440,1858437.00
04/14/2017 22:30,2,0.000,ALERT,212.83,299.37,59.996,1492223404,"201051344001025","219011344069620",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,667990.1,667990.1,1460,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492223442,1858438.00
04/14/2017 22:30,2,0.000,ALERT,213.06,301.17,60.007,1492223404,"201051344000458","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,676718.2,676718.2,1456,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492223444,1858439.00
04/14/2017 22:30,2,0.000,ALERT,213.74,301.17,60.002,1492223404,"201051344000853","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,677058.6,677058.6,1457,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492223445,1858440.00
04/14/2017 22:30,2,0.000,ALERT,213.06,299.67,59.991,1492223404,"201051344000685","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,668858.7,668858.7,1462,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492223447,1858441.00
04/14/2017 22:30,2,0.000,ALERT,213.06,299.37,60.002,1492223404,"201051344000917","219011344069620",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,665474.9,665474.9,1461,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492223449,1858442.00
04/14/2017 22:30,2,0.000,ALERT,213.29,300.27,59.996,1492223404,"201051344001145","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,673315.5,673315.5,1460,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492223451,1858443.00
04/14/2017 22:30,2,0.000,ALERT,212.83,299.07,59.986,1492223404,"201051344000651","219011344069620",0.00,11.70,0,297.26,300.87,0.0,0.0,0.000,662072.2,662072.2,1459,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492223452,1858444.00
04/14/2017 22:30,2,0.000,ALERT,211.48,298.17,60.007,1492223404,"274151322000088","219011344069620",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,883592.2,883592.2,1460,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492223454,1858445.00
04/14/2017 22:30,2,0.000,ALERT,212.38,297.26,59.991,1492223404,"274151322000068","219011344069620",0.00,13.70,0,295.16,298.47,0.0,0.0,0.000,761024.5,761024.5,1490,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492223456,1858446.00
04/14/2017 22:30,2,0.000,ALERT,212.61,299.97,59.986,1492223404,"201051344001135","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,657779.3,657779.3,1462,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492223458,1858447.00
04/14/2017 22:30,2,0.000,ALERT,212.83,301.77,60.018,1492223404,"201051344000594","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,678552.0,678552.0,1462,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492223460,1858448.00
04/14/2017 22:30,2,0.000,ALERT,213.06,299.67,60.002,1492223404,"201051344001203","219011344069620",0.00,12.30,0,297.26,303.28,0.0,0.0,0.000,666397.9,666397.9,1459,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492223461,1858449.00
04/14/2017 22:30,2,0.000,ALERT,211.48,298.47,59.991,1492223404,"274151322000054","219011344069620",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,901701.9,901701.9,1456,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492223463,1858450.00
04/14/2017 22:30,2,0.000,ALERT,213.51,300.87,59.986,1492223404,"201051344000867","219011344069620",0.00,12.70,0,297.87,302.98,0.0,0.0,0.000,663467.6,663467.6,1465,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492223465,1858451.00
04/14/2017 22:30,2,0.000,ALERT,213.06,299.97,59.975,1492223404,"201051344001093","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,665169.9,665169.9,1460,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492223467,1858452.00
04/14/2017 22:30,2,0.000,ALERT,213.06,301.17,59.965,1492223404,"201051344000900","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,684717.4,684717.4,1464,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492223469,1858453.00
04/14/2017 22:30,2,0.000,ALERT,213.29,300.57,59.949,1492223404,"201051344000648","219011344069620",0.00,11.70,0,297.87,302.68,0.0,0.0,0.000,674144.1,674144.1,1463,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492223471,1858454.00
04/14/2017 22:30,2,0.000,ALERT,213.06,301.47,60.002,1492223404,"201051344000569","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,686927.0,686927.0,1457,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492223473,1858455.00
04/14/2017 22:30,2,0.000,ALERT,213.06,301.17,60.002,1492223404,"201051344000983","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,677656.9,677656.9,1457,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492223474,1858456.00
04/14/2017 22:30,2,0.000,ALERT,213.29,300.87,60.002,1492223404,"201051344001158","219011344069620",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,663378.6,663378.6,1461,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492223476,1858457.00
04/14/2017 22:30,2,0.000,ALERT,213.51,301.47,59.996,1492223404,"201051344000576","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,677419.9,677419.9,1463,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492223478,1858458.00
04/14/2017 22:30,2,0.000,ALERT,212.16,297.26,60.018,1492223404,"274151322000087","219011344069620",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,873855.9,873855.9,1472,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492223480,1858459.00
04/14/2017 22:45,2,0.000,ALERT,213.96,301.77,60.002,1492224303,"201051344000645","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,676608.4,676608.4,1461,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492224305,1858460.00
04/14/2017 22:45,2,0.000,ALERT,212.38,298.77,60.028,1492224303,"274151322000085","219011344069620",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,898817.5,898817.5,1456,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492224307,1858461.00
04/14/2017 22:45,2,0.000,ALERT,213.96,301.47,59.996,1492224303,"201051344000633","219011344069620",0.00,12.30,0,297.57,302.68,0.0,0.0,0.000,663039.2,663039.2,1465,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492224309,1858462.00
04/14/2017 22:45,2,0.000,ALERT,213.74,302.07,60.002,1492224303,"201051344000469","219011344069620",0.00,12.00,0,297.87,302.98,0.0,0.0,0.000,665830.5,665830.5,1460,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492224310,1858463.00
04/14/2017 22:45,2,0.000,ALERT,213.06,300.57,59.996,1492224303,"201051344000646","219011344069620",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,659353.3,659353.3,1462,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492224312,1858464.00
04/14/2017 22:45,2,0.000,ALERT,211.93,298.47,59.986,1492224303,"274151322000052","219011344069620",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,931257.9,931257.9,1460,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492224314,1858465.00
04/14/2017 22:45,2,0.000,ALERT,213.51,300.87,59.981,1492224303,"201051344000585","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,670398.2,670398.2,1462,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492224316,1858466.00
04/14/2017 22:45,2,0.000,ALERT,213.29,301.17,59.986,1492224303,"201051344001230","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,663703.7,663703.7,1462,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492224318,1858467.00
04/14/2017 22:45,2,0.000,ALERT,213.96,301.47,60.012,1492224303,"201051344000582","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,653691.4,653691.4,1457,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492224319,1858468.00
04/14/2017 22:45,2,0.000,ALERT,213.06,300.87,60.002,1492224303,"201051344000955","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,671984.5,671984.5,1463,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492224321,1858469.00
04/14/2017 22:45,2,0.000,ALERT,212.38,298.77,60.002,1492224303,"274151322000094","219011344069620",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,760664.6,760664.6,1494,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492224323,1858470.00
04/14/2017 22:45,2,0.000,ALERT,213.29,302.07,60.028,1492224303,"201051344000579","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,683439.2,683439.2,1463,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492224325,1858471.00
04/14/2017 22:45,2,0.000,ALERT,213.29,301.47,60.012,1492224303,"201051344000890","219011344069620",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,665817.5,665817.5,1461,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492224327,1858472.00
04/14/2017 22:45,2,0.000,ALERT,213.51,300.87,59.986,1492224303,"201051344000438","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,668721.6,668721.6,1459,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492224329,1858473.00
04/14/2017 22:45,2,0.000,ALERT,213.74,300.27,60.018,1492224303,"201051344000417","219011344069620",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,630892.0,630892.0,1469,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492224331,1858474.00
04/14/2017 22:45,2,0.000,ALERT,212.38,299.67,59.986,1492224303,"274151322000083","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,921976.0,921976.0,1460,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492224332,1858475.00
04/14/2017 22:45,2,0.000,ALERT,212.83,299.37,59.986,1492224303,"274151322000076","219011344069620",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,982647.4,982647.4,1461,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492224334,1858476.00
04/14/2017 22:45,2,0.000,ALERT,213.51,302.68,59.970,1492224303,"201051344000868","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,664467.4,664467.4,1464,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492224336,1858477.00
04/14/2017 22:45,2,0.000,ALERT,212.38,299.67,60.018,1492224303,"274151322000095","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,973257.5,973257.5,1458,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492224338,1858478.00
04/14/2017 22:45,2,0.000,ALERT,213.51,302.07,59.996,1492224303,"201051344000988","219011344069620",0.00,12.70,0,296.96,302.98,0.0,0.0,0.000,606057.8,606057.8,1462,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492224340,1858479.00
04/14/2017 22:45,2,0.000,ALERT,213.29,299.97,59.996,1492224303,"201051344001025","219011344069620",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,667990.1,667990.1,1462,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492224341,1858480.00
04/14/2017 22:45,2,0.000,ALERT,213.51,302.07,60.023,1492224303,"201051344000458","219011344069620",0.00,13.70,0,299.37,304.18,0.0,0.0,0.000,676718.2,676718.2,1458,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492224343,1858481.00
04/14/2017 22:45,2,0.000,ALERT,214.19,302.07,59.996,1492224303,"201051344000853","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,677058.6,677058.6,1459,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492224345,1858482.00
04/14/2017 22:45,2,0.000,ALERT,213.74,300.87,59.996,1492224303,"201051344000685","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,668858.7,668858.7,1464,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492224347,1858483.00
04/14/2017 22:45,2,0.000,ALERT,213.51,300.27,59.996,1492224303,"201051344000917","219011344069620",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,665474.9,665474.9,1463,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492224348,1858484.00
04/14/2017 22:45,2,0.000,ALERT,213.51,300.87,59.970,1492224303,"201051344001145","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,673315.5,673315.5,1462,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492224350,1858485.00
04/14/2017 22:45,2,0.000,ALERT,213.51,300.27,60.002,1492224303,"201051344000651","219011344069620",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,662072.2,662072.2,1461,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492224352,1858486.00
04/14/2017 22:45,2,0.000,ALERT,211.93,299.07,59.991,1492224303,"274151322000088","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,883592.2,883592.2,1462,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492224354,1858487.00
04/14/2017 22:45,2,0.000,ALERT,213.06,298.17,59.991,1492224303,"274151322000068","219011344069620",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,761024.5,761024.5,1492,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492224356,1858488.00
04/14/2017 22:45,2,0.000,ALERT,213.06,300.87,60.018,1492224303,"201051344001135","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,657779.3,657779.3,1464,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492224357,1858489.00
04/14/2017 22:45,2,0.000,ALERT,213.29,302.68,60.002,1492224303,"201051344000594","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,678552.0,678552.0,1464,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492224359,1858490.00
04/14/2017 22:45,2,0.000,ALERT,213.51,300.57,59.986,1492224303,"201051344001203","219011344069620",0.00,12.30,0,298.17,303.58,0.0,0.0,0.000,666397.9,666397.9,1461,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492224361,1858491.00
04/14/2017 22:45,2,0.000,ALERT,212.16,298.77,59.996,1492224303,"274151322000054","219011344069620",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,901701.9,901701.9,1458,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492224363,1858492.00
04/14/2017 22:45,2,0.000,ALERT,213.74,301.47,59.996,1492224303,"201051344000867","219011344069620",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,663467.6,663467.6,1467,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492224365,1858493.00
04/14/2017 22:45,2,0.000,ALERT,213.51,300.87,60.007,1492224303,"201051344001093","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,665169.9,665169.9,1462,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492224366,1858494.00
04/14/2017 22:45,2,0.000,ALERT,213.51,302.07,60.002,1492224303,"201051344000900","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,684717.4,684717.4,1466,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492224368,1858495.00
04/14/2017 22:45,2,0.000,ALERT,213.74,301.17,60.007,1492224303,"201051344000648","219011344069620",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,674144.1,674144.1,1465,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492224370,1858496.00
04/14/2017 22:45,2,0.000,ALERT,213.74,302.68,59.981,1492224303,"201051344000569","219011344069620",0.00,12.70,0,299.67,304.18,0.0,0.0,0.000,686927.0,686927.0,1459,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492224372,1858497.00
04/14/2017 22:45,2,0.000,ALERT,213.51,302.37,60.039,1492224303,"201051344000983","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,677656.9,677656.9,1459,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492224374,1858498.00
04/14/2017 22:45,2,0.000,ALERT,213.51,301.77,59.996,1492224303,"201051344001158","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,663378.6,663378.6,1463,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492224375,1858499.00
04/14/2017 22:45,2,0.000,ALERT,214.19,302.37,60.049,1492224303,"201051344000576","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,677419.9,677419.9,1465,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492224377,1858500.00
04/14/2017 22:45,2,0.000,ALERT,212.38,299.07,60.034,1492224303,"274151322000087","219011344069620",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,873855.9,873855.9,1474,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492224379,1858501.00
04/14/2017 23:00,2,0.000,ALERT,214.41,301.77,59.975,1492225204,"201051344000645","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,676608.4,676608.4,1463,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492225206,1858502.00
04/14/2017 23:00,2,0.000,ALERT,212.61,298.17,59.991,1492225204,"274151322000085","219011344069620",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,898817.5,898817.5,1458,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492225208,1858503.00
04/14/2017 23:00,2,0.000,ALERT,214.41,301.47,59.986,1492225204,"201051344000633","219011344069620",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,663039.2,663039.2,1467,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492225209,1858504.00
04/14/2017 23:00,2,0.000,ALERT,213.96,301.47,59.996,1492225204,"201051344000469","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,665830.5,665830.5,1462,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492225211,1858505.00
04/14/2017 23:00,2,0.000,ALERT,213.06,300.87,59.991,1492225204,"201051344000646","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,659353.3,659353.3,1464,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492225213,1858506.00
04/14/2017 23:00,2,0.000,ALERT,212.38,298.77,60.007,1492225204,"274151322000052","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,931257.9,931257.9,1462,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492225215,1858507.00
04/14/2017 23:00,2,0.000,ALERT,213.51,301.17,59.996,1492225204,"201051344000585","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,670398.2,670398.2,1464,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492225217,1858508.00
04/14/2017 23:00,2,0.000,ALERT,213.06,301.17,60.002,1492225204,"201051344001230","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,663703.7,663703.7,1464,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492225218,1858509.00
04/14/2017 23:00,2,0.000,ALERT,213.74,302.07,59.996,1492225204,"201051344000582","219011344069620",0.00,12.30,0,299.67,302.98,0.0,0.0,0.000,653691.4,653691.4,1459,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492225220,1858510.00
04/14/2017 23:00,2,0.000,ALERT,212.83,300.87,59.965,1492225204,"201051344000955","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,671984.5,671984.5,1465,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492225222,1858511.00
04/14/2017 23:00,2,0.000,ALERT,212.61,298.17,59.986,1492225204,"274151322000094","219011344069620",0.00,12.70,0,296.36,299.67,0.0,0.0,0.000,760664.6,760664.6,1496,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492225224,1858512.00
04/14/2017 23:00,2,0.000,ALERT,213.96,302.37,59.991,1492225204,"201051344000579","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,683439.2,683439.2,1465,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492225226,1858513.00
