ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/14/2017 23:00,2,0.000,ALERT,213.29,301.47,59.996,1492225204,"201051344000890","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,665817.5,665817.5,1463,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492225227,1858514.00
04/14/2017 23:00,2,0.000,ALERT,213.51,300.87,59.981,1492225204,"201051344000438","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,668721.6,668721.6,1461,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492225229,1858515.00
04/14/2017 23:00,2,0.000,ALERT,213.51,300.57,59.996,1492225204,"201051344000417","219011344069620",0.00,13.00,0,298.47,301.77,0.0,0.0,0.000,630892.0,630892.0,1471,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492225231,1858516.00
04/14/2017 23:00,2,0.000,ALERT,212.38,299.07,59.970,1492225204,"274151322000083","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,921976.0,921976.0,1462,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492225233,1858517.00
04/14/2017 23:00,2,0.000,ALERT,213.06,297.87,60.002,1492225204,"274151322000076","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,982647.4,982647.4,1463,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492225235,1858518.00
04/14/2017 23:00,2,0.000,ALERT,213.74,302.68,59.965,1492225204,"201051344000868","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,664467.4,664467.4,1466,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492225236,1858519.00
04/14/2017 23:00,2,0.000,ALERT,212.16,298.77,59.975,1492225204,"274151322000095","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,973257.5,973257.5,1460,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492225238,1858520.00
04/14/2017 23:00,2,0.000,ALERT,213.74,301.77,59.970,1492225204,"201051344000988","219011344069620",0.00,13.00,0,297.87,303.58,0.0,0.0,0.000,606057.8,606057.8,1464,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492225240,1858521.00
04/14/2017 23:00,2,0.000,ALERT,213.06,300.27,59.954,1492225204,"201051344001025","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,667990.1,667990.1,1464,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492225242,1858522.00
04/14/2017 23:00,2,0.000,ALERT,213.74,302.07,59.965,1492225204,"201051344000458","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,676718.2,676718.2,1460,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492225244,1858523.00
04/14/2017 23:00,2,0.000,ALERT,214.41,301.77,59.944,1492225204,"201051344000853","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,677058.6,677058.6,1461,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492225246,1858524.00
04/14/2017 23:00,2,0.000,ALERT,213.74,301.17,59.965,1492225204,"201051344000685","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,668858.7,668858.7,1466,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492225247,1858525.00
04/14/2017 23:00,2,0.000,ALERT,213.51,300.57,59.965,1492225204,"201051344000917","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,665474.9,665474.9,1465,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492225249,1858526.00
04/14/2017 23:00,2,0.000,ALERT,213.74,301.47,59.996,1492225204,"201051344001145","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,673315.5,673315.5,1464,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492225251,1858527.00
04/14/2017 23:00,2,0.000,ALERT,213.51,300.27,59.959,1492225204,"201051344000651","219011344069620",0.00,12.00,0,298.47,301.77,0.0,0.0,0.000,662072.2,662072.2,1463,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492225253,1858528.00
04/14/2017 23:00,2,0.000,ALERT,212.16,298.17,59.912,1492225204,"274151322000088","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,883592.2,883592.2,1464,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492225255,1858529.00
04/14/2017 23:00,2,0.000,ALERT,213.06,297.57,59.949,1492225204,"274151322000068","219011344069620",0.00,14.00,0,296.36,299.37,0.0,0.0,0.000,761024.5,761024.5,1494,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492225257,1858530.00
04/14/2017 23:00,2,0.000,ALERT,213.06,300.87,59.938,1492225204,"201051344001135","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,657779.3,657779.3,1466,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492225259,1858531.00
04/14/2017 23:00,2,0.000,ALERT,213.74,302.68,59.944,1492225204,"201051344000594","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,678552.0,678552.0,1466,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492225261,1858532.00
04/14/2017 23:00,2,0.000,ALERT,213.29,300.57,59.986,1492225204,"201051344001203","219011344069620",0.00,12.70,0,298.77,303.88,0.0,0.0,0.000,666397.9,666397.9,1463,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492225262,1858533.00
04/14/2017 23:00,2,0.000,ALERT,212.16,298.47,59.949,1492225204,"274151322000054","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,901701.9,901701.9,1460,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492225264,1858534.00
04/14/2017 23:00,2,0.000,ALERT,214.19,301.77,59.949,1492225204,"201051344000867","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,663467.6,663467.6,1469,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492225266,1858535.00
04/14/2017 23:00,2,0.000,ALERT,213.29,300.87,59.975,1492225204,"201051344001093","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,665169.9,665169.9,1464,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492225268,1858536.00
04/14/2017 23:00,2,0.000,ALERT,213.96,302.07,59.949,1492225204,"201051344000900","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,684717.4,684717.4,1468,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492225269,1858537.00
04/14/2017 23:00,2,0.000,ALERT,214.19,301.47,59.959,1492225204,"201051344000648","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,674144.1,674144.1,1467,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492225271,1858538.00
04/14/2017 23:00,2,0.000,ALERT,213.96,302.37,59.954,1492225204,"201051344000569","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,686927.0,686927.0,1461,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492225273,1858539.00
04/14/2017 23:00,2,0.000,ALERT,213.96,302.37,59.949,1492225204,"201051344000983","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,677656.9,677656.9,1461,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492225275,1858540.00
04/14/2017 23:00,2,0.000,ALERT,213.96,301.77,59.965,1492225204,"201051344001158","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,663378.6,663378.6,1465,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492225277,1858541.00
04/14/2017 23:00,2,0.000,ALERT,214.41,302.68,59.975,1492225204,"201051344000576","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,677419.9,677419.9,1467,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492225278,1858542.00
04/14/2017 23:00,2,0.000,ALERT,212.61,297.57,59.970,1492225204,"274151322000087","219011344069620",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,873855.9,873855.9,1476,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492225280,1858543.00
04/14/2017 23:15,2,0.000,ALERT,212.16,298.77,60.007,1492226103,"201051344000645","219011344069620",0.00,13.30,0,296.96,303.28,0.0,0.0,0.000,676608.4,676608.4,1465,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492226105,1858544.00
04/14/2017 23:15,2,0.000,ALERT,211.25,296.66,59.991,1492226103,"274151322000085","219011344069620",0.00,13.30,0,294.26,299.67,0.0,0.0,0.000,898817.5,898817.5,1460,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492226107,1858545.00
04/14/2017 23:15,2,0.000,ALERT,212.38,298.47,59.996,1492226103,"201051344000633","219011344069620",0.00,12.70,0,295.16,302.98,0.0,0.0,0.000,663039.2,663039.2,1469,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492226109,1858546.00
04/14/2017 23:15,2,0.000,ALERT,211.93,298.77,59.991,1492226103,"201051344000469","219011344069620",0.00,12.30,0,296.06,302.98,0.0,0.0,0.000,665830.5,665830.5,1464,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492226111,1858547.00
04/14/2017 23:15,2,0.000,ALERT,211.93,299.37,60.044,1492226103,"201051344000646","219011344069620",0.00,13.00,0,296.66,302.37,0.0,0.0,0.000,659353.3,659353.3,1466,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492226112,1858548.00
04/14/2017 23:15,2,0.000,ALERT,211.03,297.57,59.986,1492226103,"274151322000052","219011344069620",0.00,13.70,0,294.26,300.27,0.0,0.0,0.000,931257.9,931257.9,1464,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492226114,1858549.00
04/14/2017 23:15,2,0.000,ALERT,212.16,299.37,60.002,1492226103,"201051344000585","219011344069620",0.00,13.30,0,296.66,302.37,0.0,0.0,0.000,670398.2,670398.2,1466,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492226116,1858550.00
04/14/2017 23:15,2,0.000,ALERT,212.16,299.67,59.991,1492226103,"201051344001230","219011344069620",0.00,13.00,0,297.26,302.68,0.0,0.0,0.000,663703.7,663703.7,1466,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492226118,1858551.00
04/14/2017 23:15,2,0.000,ALERT,212.61,299.97,60.007,1492226103,"201051344000582","219011344069620",0.00,12.30,0,297.87,302.98,0.0,0.0,0.000,653691.4,653691.4,1461,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492226120,1858552.00
04/14/2017 23:15,2,0.000,ALERT,211.70,299.07,60.007,1492226103,"201051344000955","219011344069620",0.00,13.00,0,297.26,302.37,0.0,0.0,0.000,671984.5,671984.5,1467,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492226122,1858553.00
04/14/2017 23:15,2,0.000,ALERT,211.25,296.06,59.996,1492226103,"274151322000094","219011344069620",0.00,13.00,0,293.66,299.07,0.0,0.0,0.000,760664.6,760664.6,1498,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492226123,1858554.00
04/14/2017 23:15,2,0.000,ALERT,211.70,299.37,59.944,1492226103,"201051344000579","219011344069620",0.00,13.00,0,297.57,304.18,0.0,0.0,0.000,683439.2,683439.2,1467,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492226125,1858555.00
04/14/2017 23:15,2,0.000,ALERT,211.93,299.67,59.996,1492226103,"201051344000890","219011344069620",0.00,13.30,0,297.87,303.58,0.0,0.0,0.000,665817.5,665817.5,1465,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492226127,1858556.00
04/14/2017 23:15,2,0.000,ALERT,212.38,299.37,59.938,1492226103,"201051344000438","219011344069620",0.00,12.70,0,297.26,302.98,0.0,0.0,0.000,668721.6,668721.6,1463,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492226129,1858557.00
04/14/2017 23:15,2,0.000,ALERT,212.16,298.77,59.986,1492226103,"201051344000417","219011344069620",0.00,13.00,0,296.66,302.07,0.0,0.0,0.000,630892.0,630892.0,1473,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492226131,1858558.00
04/14/2017 23:15,2,0.000,ALERT,211.25,296.66,59.981,1492226103,"274151322000083","219011344069620",0.00,13.30,0,294.86,300.27,0.0,0.0,0.000,921976.0,921976.0,1464,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492226132,1858559.00
04/14/2017 23:15,2,0.000,ALERT,211.70,296.36,59.986,1492226103,"274151322000076","219011344069620",0.00,13.70,0,294.26,299.97,0.0,0.0,0.000,982647.4,982647.4,1465,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492226134,1858560.00
04/14/2017 23:15,2,0.000,ALERT,211.48,299.07,59.981,1492226103,"201051344000868","219011344069620",0.00,13.00,0,297.87,304.48,0.0,0.0,0.000,664467.4,664467.4,1468,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492226136,1858561.00
04/14/2017 23:15,2,0.000,ALERT,211.03,297.87,59.970,1492226103,"274151322000095","219011344069620",0.00,12.70,0,295.16,300.57,0.0,0.0,0.000,973257.5,973257.5,1462,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492226138,1858562.00
04/14/2017 23:15,2,0.000,ALERT,211.48,298.47,59.970,1492226103,"201051344000988","219011344069620",0.00,13.00,0,294.86,303.58,0.0,0.0,0.000,606057.8,606057.8,1466,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492226140,1858563.00
04/14/2017 23:15,2,0.000,ALERT,211.93,298.17,59.975,1492226103,"201051344001025","219011344069620",0.00,12.30,0,296.66,302.98,0.0,0.0,0.000,667990.1,667990.1,1466,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492226141,1858564.00
04/14/2017 23:15,2,0.000,ALERT,211.70,298.77,59.975,1492226103,"201051344000458","219011344069620",0.00,14.00,0,297.26,304.18,0.0,0.0,0.000,676718.2,676718.2,1462,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492226143,1858565.00
04/14/2017 23:15,2,0.000,ALERT,212.16,298.77,59.965,1492226103,"201051344000853","219011344069620",0.00,13.00,0,297.26,303.88,0.0,0.0,0.000,677058.6,677058.6,1463,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492226145,1858566.00
04/14/2017 23:15,2,0.000,ALERT,212.38,299.07,59.975,1492226103,"201051344000685","219011344069620",0.00,13.00,0,297.26,302.37,0.0,0.0,0.000,668858.7,668858.7,1468,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492226147,1858567.00
04/14/2017 23:15,2,0.000,ALERT,212.16,298.47,59.975,1492226103,"201051344000917","219011344069620",0.00,13.70,0,295.76,302.07,0.0,0.0,0.000,665474.9,665474.9,1467,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492226148,1858568.00
04/14/2017 23:15,2,0.000,ALERT,212.16,299.07,60.023,1492226103,"201051344001145","219011344069620",0.00,13.00,0,297.57,303.28,0.0,0.0,0.000,673315.5,673315.5,1466,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492226150,1858569.00
04/14/2017 23:15,2,0.000,ALERT,212.16,298.47,59.986,1492226103,"201051344000651","219011344069620",0.00,12.00,0,296.66,302.07,0.0,0.0,0.000,662072.2,662072.2,1465,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492226152,1858570.00
04/14/2017 23:15,2,0.000,ALERT,210.80,296.36,59.965,1492226103,"274151322000088","219011344069620",0.00,14.00,0,294.26,299.67,0.0,0.0,0.000,883592.2,883592.2,1466,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492226154,1858571.00
04/14/2017 23:15,2,0.000,ALERT,211.70,295.76,59.965,1492226103,"274151322000068","219011344069620",0.00,14.00,0,293.66,299.07,0.0,0.0,0.000,761024.5,761024.5,1496,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492226156,1858572.00
04/14/2017 23:15,2,0.000,ALERT,211.70,299.07,59.970,1492226103,"201051344001135","219011344069620",0.00,12.70,0,297.26,302.98,0.0,0.0,0.000,657779.3,657779.3,1468,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492226158,1858573.00
04/14/2017 23:15,2,0.000,ALERT,211.48,299.37,59.965,1492226103,"201051344000594","219011344069620",0.00,13.00,0,296.96,303.88,0.0,0.0,0.000,678552.0,678552.0,1468,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492226159,1858574.00
04/14/2017 23:15,2,0.000,ALERT,212.16,299.07,59.975,1492226103,"201051344001203","219011344069620",0.00,12.70,0,297.26,304.18,0.0,0.0,0.000,666397.9,666397.9,1465,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492226161,1858575.00
04/14/2017 23:15,2,0.000,ALERT,211.03,296.96,59.965,1492226103,"274151322000054","219011344069620",0.00,14.00,0,294.56,300.27,0.0,0.0,0.000,901701.9,901701.9,1462,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492226163,1858576.00
04/14/2017 23:15,2,0.000,ALERT,211.93,298.77,60.002,1492226103,"201051344000867","219011344069620",0.00,13.30,0,296.96,304.18,0.0,0.0,0.000,663467.6,663467.6,1471,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492226165,1858577.00
04/14/2017 23:15,2,0.000,ALERT,211.93,299.07,60.007,1492226103,"201051344001093","219011344069620",0.00,13.70,0,296.96,302.37,0.0,0.0,0.000,665169.9,665169.9,1466,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492226167,1858578.00
04/14/2017 23:15,2,0.000,ALERT,211.70,299.07,59.975,1492226103,"201051344000900","219011344069620",0.00,13.00,0,296.96,303.58,0.0,0.0,0.000,684717.4,684717.4,1470,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492226168,1858579.00
04/14/2017 23:15,2,0.000,ALERT,211.93,298.17,59.975,1492226103,"201051344000648","219011344069620",0.00,12.30,0,296.66,303.88,0.0,0.0,0.000,674144.1,674144.1,1469,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492226170,1858580.00
04/14/2017 23:15,2,0.000,ALERT,211.70,299.37,59.981,1492226103,"201051344000569","219011344069620",0.00,13.00,0,297.87,304.48,0.0,0.0,0.000,686927.0,686927.0,1463,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492226172,1858581.00
04/14/2017 23:15,2,0.000,ALERT,211.93,299.07,59.981,1492226103,"201051344000983","219011344069620",0.00,13.30,0,297.57,304.18,0.0,0.0,0.000,677656.9,677656.9,1463,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492226174,1858582.00
04/14/2017 23:15,2,0.000,ALERT,211.70,298.47,59.986,1492226103,"201051344001158","219011344069620",0.00,12.30,0,296.36,303.28,0.0,0.0,0.000,663378.6,663378.6,1467,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492226176,1858583.00
04/14/2017 23:15,2,0.000,ALERT,211.93,299.07,59.981,1492226103,"201051344000576","219011344069620",0.00,13.00,0,297.26,303.88,0.0,0.0,0.000,677419.9,677419.9,1469,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492226178,1858584.00
04/14/2017 23:15,2,0.000,ALERT,211.03,296.06,59.975,1492226103,"274151322000087","219011344069620",0.00,14.00,0,293.66,299.67,0.0,0.0,0.000,873855.9,873855.9,1478,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492226180,1858585.00
04/14/2017 23:30,2,0.000,ALERT,212.16,298.77,60.002,1492227003,"201051344000645","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,676608.4,676608.4,1467,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227005,1858586.00
04/14/2017 23:30,2,0.000,ALERT,211.25,297.26,59.991,1492227003,"274151322000085","219011344069620",0.00,13.70,0,294.56,298.77,0.0,0.0,0.000,898817.5,898817.5,1462,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492227007,1858587.00
04/14/2017 23:30,2,0.000,ALERT,212.38,298.77,60.002,1492227003,"201051344000633","219011344069620",0.00,12.70,0,294.86,300.27,0.0,0.0,0.000,663039.2,663039.2,1471,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492227008,1858588.00
04/14/2017 23:30,2,0.000,ALERT,211.93,299.07,60.002,1492227003,"201051344000469","219011344069620",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,665830.5,665830.5,1466,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227010,1858589.00
04/14/2017 23:30,2,0.000,ALERT,212.16,299.37,60.002,1492227003,"201051344000646","219011344069620",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,659353.3,659353.3,1468,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227012,1858590.00
04/14/2017 23:30,2,0.000,ALERT,211.03,297.57,59.996,1492227003,"274151322000052","219011344069620",0.00,13.70,0,294.26,299.37,0.0,0.0,0.000,931257.9,931257.9,1466,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227014,1858591.00
04/14/2017 23:30,2,0.000,ALERT,212.61,299.67,60.012,1492227003,"201051344000585","219011344069620",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,670398.2,670398.2,1468,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227015,1858592.00
04/14/2017 23:30,2,0.000,ALERT,212.38,299.67,60.007,1492227003,"201051344001230","219011344069620",0.00,13.00,0,297.57,300.87,0.0,0.0,0.000,663703.7,663703.7,1468,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227017,1858593.00
04/14/2017 23:30,2,0.000,ALERT,213.06,300.57,60.044,1492227003,"201051344000582","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,653691.4,653691.4,1463,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227019,1858594.00
04/14/2017 23:30,2,0.000,ALERT,212.38,299.67,60.007,1492227003,"201051344000955","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,671984.5,671984.5,1469,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227021,1858595.00
04/14/2017 23:30,2,0.000,ALERT,211.25,296.66,60.007,1492227003,"274151322000094","219011344069620",0.00,13.00,0,294.26,298.17,0.0,0.0,0.000,760664.6,760664.6,1500,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227023,1858596.00
04/14/2017 23:30,2,0.000,ALERT,211.70,299.37,60.018,1492227003,"201051344000579","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,683439.2,683439.2,1469,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492227024,1858597.00
04/14/2017 23:30,2,0.000,ALERT,212.38,300.27,60.012,1492227003,"201051344000890","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,665817.5,665817.5,1467,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492227026,1858598.00
04/14/2017 23:30,2,0.000,ALERT,212.61,299.67,60.012,1492227003,"201051344000438","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,668721.6,668721.6,1465,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227028,1858599.00
04/14/2017 23:30,2,0.000,ALERT,212.61,299.07,60.018,1492227003,"201051344000417","219011344069620",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,630892.0,630892.0,1475,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227030,1858600.00
04/14/2017 23:30,2,0.000,ALERT,211.25,297.57,60.007,1492227003,"274151322000083","219011344069620",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,921976.0,921976.0,1466,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492227032,1858601.00
04/14/2017 23:30,2,0.000,ALERT,211.70,297.57,60.007,1492227003,"274151322000076","219011344069620",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,982647.4,982647.4,1467,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227033,1858602.00
04/14/2017 23:30,2,0.000,ALERT,211.70,299.67,60.028,1492227003,"201051344000868","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,664467.4,664467.4,1470,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227035,1858603.00
04/14/2017 23:30,2,0.000,ALERT,211.25,298.17,60.018,1492227003,"274151322000095","219011344069620",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,973257.5,973257.5,1464,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492227037,1858604.00
04/14/2017 23:30,2,0.000,ALERT,211.70,299.07,60.018,1492227003,"201051344000988","219011344069620",0.00,13.00,0,294.26,300.57,0.0,0.0,0.000,606057.8,606057.8,1468,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227039,1858605.00
04/14/2017 23:30,2,0.000,ALERT,212.38,298.77,60.012,1492227003,"201051344001025","219011344069620",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,667990.1,667990.1,1468,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227041,1858606.00
04/14/2017 23:30,2,0.000,ALERT,211.70,299.37,60.012,1492227003,"201051344000458","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,676718.2,676718.2,1464,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492227042,1858607.00
04/14/2017 23:30,2,0.000,ALERT,212.38,299.07,60.012,1492227003,"201051344000853","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,677058.6,677058.6,1465,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227044,1858608.00
04/14/2017 23:30,2,0.000,ALERT,212.83,299.37,60.012,1492227003,"201051344000685","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,668858.7,668858.7,1470,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227046,1858609.00
04/14/2017 23:30,2,0.000,ALERT,212.83,299.37,60.002,1492227003,"201051344000917","219011344069620",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,665474.9,665474.9,1469,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227048,1858610.00
04/14/2017 23:30,2,0.000,ALERT,212.83,299.97,60.002,1492227003,"201051344001145","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,673315.5,673315.5,1468,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227050,1858611.00
04/14/2017 23:30,2,0.000,ALERT,212.61,299.07,60.023,1492227003,"201051344000651","219011344069620",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,662072.2,662072.2,1467,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492227051,1858612.00
04/14/2017 23:30,2,0.000,ALERT,210.80,297.57,59.986,1492227003,"274151322000088","219011344069620",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,883592.2,883592.2,1468,0,0,0,L,1151911521,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227053,1858613.00
04/14/2017 23:30,2,0.000,ALERT,211.93,296.96,60.012,1492227003,"274151322000068","219011344069620",0.00,14.30,0,294.26,298.17,0.0,0.0,0.000,761024.5,761024.5,1498,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227055,1858614.00
04/14/2017 23:30,2,0.000,ALERT,212.16,299.67,60.023,1492227003,"201051344001135","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,657779.3,657779.3,1470,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227057,1858615.00
04/14/2017 23:30,2,0.000,ALERT,211.48,299.97,60.012,1492227003,"201051344000594","219011344069620",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,678552.0,678552.0,1470,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227059,1858616.00
04/14/2017 23:30,2,0.000,ALERT,212.61,299.37,60.002,1492227003,"201051344001203","219011344069620",0.00,12.70,0,297.26,302.68,0.0,0.0,0.000,666397.9,666397.9,1467,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227060,1858617.00
04/14/2017 23:30,2,0.000,ALERT,211.03,297.57,60.007,1492227003,"274151322000054","219011344069620",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,901701.9,901701.9,1464,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227062,1858618.00
04/14/2017 23:30,2,0.000,ALERT,212.16,299.07,60.002,1492227003,"201051344000867","219011344069620",0.00,13.30,0,296.06,301.17,0.0,0.0,0.000,663467.6,663467.6,1473,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227064,1858619.00
04/14/2017 23:30,2,0.000,ALERT,212.38,299.07,60.007,1492227003,"201051344001093","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,665169.9,665169.9,1468,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227066,1858620.00
04/14/2017 23:30,2,0.000,ALERT,211.93,299.37,59.970,1492227003,"201051344000900","219011344069620",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,684717.4,684717.4,1472,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227068,1858621.00
04/14/2017 23:30,2,0.000,ALERT,212.16,298.77,60.007,1492227003,"201051344000648","219011344069620",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,674144.1,674144.1,1471,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227069,1858622.00
04/14/2017 23:30,2,0.000,ALERT,211.93,299.67,60.002,1492227003,"201051344000569","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,686927.0,686927.0,1465,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227071,1858623.00
04/14/2017 23:30,2,0.000,ALERT,211.93,299.37,60.002,1492227003,"201051344000983","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,677656.9,677656.9,1465,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227073,1858624.00
04/14/2017 23:30,2,0.000,ALERT,211.93,299.07,60.002,1492227003,"201051344001158","219011344069620",0.00,12.30,0,295.46,300.27,0.0,0.0,0.000,663378.6,663378.6,1469,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492227075,1858625.00
04/14/2017 23:30,2,0.000,ALERT,212.38,299.67,60.007,1492227003,"201051344000576","219011344069620",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,677419.9,677419.9,1471,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492227077,1858626.00
04/14/2017 23:30,2,0.000,ALERT,211.48,297.57,60.012,1492227003,"274151322000087","219011344069620",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,873855.9,873855.9,1480,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227078,1858627.00
04/14/2017 23:45,2,0.000,ALERT,212.38,299.37,59.981,1492227903,"201051344000645","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,676608.4,676608.4,1469,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227905,1858628.00
04/14/2017 23:45,2,0.000,ALERT,211.48,297.87,59.959,1492227903,"274151322000085","219011344069620",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,898817.5,898817.5,1464,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227906,1858629.00
04/14/2017 23:45,2,0.000,ALERT,212.61,299.07,60.007,1492227903,"201051344000633","219011344069620",0.00,12.70,0,294.86,300.57,0.0,0.0,0.000,663039.2,663039.2,1473,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227908,1858630.00
04/14/2017 23:45,2,0.000,ALERT,212.16,299.37,59.981,1492227903,"201051344000469","219011344069620",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,665830.5,665830.5,1468,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227910,1858631.00
04/14/2017 23:45,2,0.000,ALERT,212.38,299.67,59.975,1492227903,"201051344000646","219011344069620",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,659353.3,659353.3,1470,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227912,1858632.00
04/14/2017 23:45,2,0.000,ALERT,211.25,297.26,59.970,1492227903,"274151322000052","219011344069620",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,931257.9,931257.9,1468,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492227914,1858633.00
04/14/2017 23:45,2,0.000,ALERT,212.83,299.67,59.981,1492227903,"201051344000585","219011344069620",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,670398.2,670398.2,1470,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227915,1858634.00
04/14/2017 23:45,2,0.000,ALERT,212.61,299.97,59.975,1492227903,"201051344001230","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,663703.7,663703.7,1470,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227917,1858635.00
04/14/2017 23:45,2,0.000,ALERT,213.06,300.27,59.986,1492227903,"201051344000582","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,653691.4,653691.4,1465,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227919,1858636.00
04/14/2017 23:45,2,0.000,ALERT,212.38,299.37,59.981,1492227903,"201051344000955","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,671984.5,671984.5,1471,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227921,1858637.00
04/14/2017 23:45,2,0.000,ALERT,211.48,296.96,60.002,1492227903,"274151322000094","219011344069620",0.00,13.00,0,294.56,298.47,0.0,0.0,0.000,760664.6,760664.6,1502,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227923,1858638.00
04/14/2017 23:45,2,0.000,ALERT,211.93,299.97,59.965,1492227903,"201051344000579","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,683439.2,683439.2,1471,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227924,1858639.00
04/14/2017 23:45,2,0.000,ALERT,212.61,299.97,59.965,1492227903,"201051344000890","219011344069620",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,665817.5,665817.5,1469,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227926,1858640.00
04/14/2017 23:45,2,0.000,ALERT,212.83,299.37,59.944,1492227903,"201051344000438","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,668721.6,668721.6,1467,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227928,1858641.00
04/14/2017 23:45,2,0.000,ALERT,212.83,298.77,59.965,1492227903,"201051344000417","219011344069620",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,630892.0,630892.0,1477,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227930,1858642.00
04/14/2017 23:45,2,0.000,ALERT,211.70,297.87,59.954,1492227903,"274151322000083","219011344069620",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,921976.0,921976.0,1468,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227932,1858643.00
04/14/2017 23:45,2,0.000,ALERT,212.16,297.57,59.959,1492227903,"274151322000076","219011344069620",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,982647.4,982647.4,1469,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227933,1858644.00
04/14/2017 23:45,2,0.000,ALERT,211.70,299.67,59.965,1492227903,"201051344000868","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,664467.4,664467.4,1472,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227935,1858645.00
04/14/2017 23:45,2,0.000,ALERT,211.48,298.47,59.959,1492227903,"274151322000095","219011344069620",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,973257.5,973257.5,1466,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227937,1858646.00
04/14/2017 23:45,2,0.000,ALERT,211.93,299.37,59.959,1492227903,"201051344000988","219011344069620",0.00,13.00,0,294.86,300.87,0.0,0.0,0.000,606057.8,606057.8,1470,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227939,1858647.00
04/14/2017 23:45,2,0.000,ALERT,212.38,298.47,59.933,1492227903,"201051344001025","219011344069620",0.00,12.30,0,296.36,301.77,0.0,0.0,0.000,667990.1,667990.1,1470,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492227941,1858648.00
04/14/2017 23:45,2,0.000,ALERT,211.93,299.67,59.975,1492227903,"201051344000458","219011344069620",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,676718.2,676718.2,1466,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227942,1858649.00
04/14/2017 23:45,2,0.000,ALERT,212.38,299.07,59.975,1492227903,"201051344000853","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,677058.6,677058.6,1467,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492227944,1858650.00
04/14/2017 23:45,2,0.000,ALERT,212.83,299.37,59.959,1492227903,"201051344000685","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,668858.7,668858.7,1472,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227946,1858651.00
04/14/2017 23:45,2,0.000,ALERT,212.61,298.77,59.949,1492227903,"201051344000917","219011344069620",0.00,13.70,0,295.46,300.57,0.0,0.0,0.000,665474.9,665474.9,1471,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492227948,1858652.00
04/14/2017 23:45,2,0.000,ALERT,212.61,299.67,59.991,1492227903,"201051344001145","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,673315.5,673315.5,1470,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492227950,1858653.00
04/14/2017 23:45,2,0.000,ALERT,212.61,298.47,59.944,1492227903,"201051344000651","219011344069620",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,662072.2,662072.2,1469,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227951,1858654.00
04/14/2017 23:45,2,0.000,ALERT,211.25,297.26,59.949,1492227903,"274151322000088","219011344069620",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,883592.2,883592.2,1470,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227953,1858655.00
04/14/2017 23:45,2,0.000,ALERT,212.16,296.66,59.944,1492227903,"274151322000068","219011344069620",0.00,14.00,0,294.56,298.17,0.0,0.0,0.000,761024.5,761024.5,1500,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227955,1858656.00
04/14/2017 23:45,2,0.000,ALERT,212.38,299.37,59.954,1492227903,"201051344001135","219011344069620",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,657779.3,657779.3,1472,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227957,1858657.00
04/14/2017 23:45,2,0.000,ALERT,211.93,300.27,59.954,1492227903,"201051344000594","219011344069620",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,678552.0,678552.0,1472,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227959,1858658.00
04/14/2017 23:45,2,0.000,ALERT,212.83,299.07,59.954,1492227903,"201051344001203","219011344069620",0.00,12.70,0,296.66,302.98,0.0,0.0,0.000,666397.9,666397.9,1469,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227961,1858659.00
04/14/2017 23:45,2,0.000,ALERT,211.25,297.57,59.981,1492227903,"274151322000054","219011344069620",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,901701.9,901701.9,1466,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227962,1858660.00
04/14/2017 23:45,2,0.000,ALERT,212.16,299.07,59.959,1492227903,"201051344000867","219011344069620",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,663467.6,663467.6,1475,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227964,1858661.00
04/14/2017 23:45,2,0.000,ALERT,212.38,299.07,59.954,1492227903,"201051344001093","219011344069620",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,665169.9,665169.9,1470,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227966,1858662.00
04/14/2017 23:45,2,0.000,ALERT,211.93,299.37,59.959,1492227903,"201051344000900","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,684717.4,684717.4,1474,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227968,1858663.00
04/14/2017 23:45,2,0.000,ALERT,212.16,298.77,59.938,1492227903,"201051344000648","219011344069620",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,674144.1,674144.1,1473,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492227969,1858664.00
04/14/2017 23:45,2,0.000,ALERT,211.93,299.67,59.949,1492227903,"201051344000569","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,686927.0,686927.0,1467,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227971,1858665.00
04/14/2017 23:45,2,0.000,ALERT,212.16,299.97,59.954,1492227903,"201051344000983","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,677656.9,677656.9,1467,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227973,1858666.00
04/14/2017 23:45,2,0.000,ALERT,212.16,299.07,59.949,1492227903,"201051344001158","219011344069620",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,663378.6,663378.6,1471,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227975,1858667.00
04/14/2017 23:45,2,0.000,ALERT,212.61,299.97,59.944,1492227903,"201051344000576","219011344069620",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,677419.9,677419.9,1473,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227977,1858668.00
04/14/2017 23:45,2,0.000,ALERT,211.70,296.66,59.959,1492227903,"274151322000087","219011344069620",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,873855.9,873855.9,1482,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492227978,1858669.00
